Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,1,7,45,108.0,16.0,2.2,9.5,26.0,69.81,0.0
2017,1,1,8,0,216.0,32.0,2.6,10.0,52.0,152.42,113.48
2017,1,1,8,15,273.5,47.5,2.5,10.5,88.5,209.45,169.6
2017,1,1,8,30,331.0,63.0,2.4,11.0,125.0,272.69,226.19
2017,1,1,8,45,366.0,77.0,2.35,11.5,163.5,326.54,273.39
2017,1,1,9,0,401.0,91.0,2.3,12.0,202.0,383.37,321.36
2017,1,1,9,15,425.0,103.5,2.15,13.0,239.0,433.51,361.25
2017,1,1,9,30,449.0,116.0,2.0,14.0,276.0,484.91,400.44
2017,1,1,9,45,509.0,119.0,1.85,15.0,320.5,553.7,452.06
2017,1,1,10,0,569.0,122.0,1.7,16.0,365.0,633.43,509.33
2017,1,1,10,15,703.0,99.5,1.6,16.5,424.5,742.68,585.86
2017,1,1,10,30,837.0,77.0,1.5,17.0,484.0,851.18,657.77
2017,1,1,10,45,664.5,133.0,1.45,17.5,468.5,792.57,612.76
2017,1,1,11,0,492.0,189.0,1.4,18.0,453.0,705.58,547.89
2017,1,1,11,15,685.0,136.0,1.4,18.5,518.0,849.52,648.96
2017,1,1,11,30,878.0,83.0,1.4,19.0,583.0,968.64,724.97
2017,1,1,11,45,882.5,84.0,1.45,19.5,597.0,987.13,734.25
2017,1,1,12,0,887.0,85.0,1.5,20.0,611.0,1002.41,742.84
2017,1,1,12,15,889.0,85.5,1.55,20.0,616.0,1011.24,748.83
2017,1,1,12,30,891.0,86.0,1.6,20.0,621.0,1016.67,752.86
2017,1,1,12,45,887.0,87.0,1.65,20.5,617.5,1013.24,749.93
2017,1,1,13,0,883.0,88.0,1.7,21.0,614.0,1006.4,745.05
2017,1,1,13,15,879.0,87.0,1.8,21.0,603.0,993.73,738.66
2017,1,1,13,30,875.0,86.0,1.9,21.0,592.0,977.8,730.2
2017,1,1,13,45,863.5,86.5,2.0,21.5,572.5,964.18,721.94
2017,1,1,14,0,852.0,87.0,2.1,22.0,553.0,936.56,704.31
2017,1,1,14,15,840.5,85.5,2.15,22.0,526.5,903.75,684.03
2017,1,1,14,30,829.0,84.0,2.2,22.0,500.0,868.51,661.94
2017,1,1,14,45,810.0,82.5,2.25,22.0,467.0,824.54,633.52
2017,1,1,15,0,791.0,81.0,2.3,22.0,434.0,779.03,603.61
2017,1,1,15,15,767.5,77.5,2.05,21.5,395.5,726.32,567.04
2017,1,1,15,30,744.0,74.0,1.8,21.0,357.0,673.04,529.43
2017,1,1,15,45,702.5,71.5,1.55,21.0,313.0,612.0,484.35
2017,1,1,16,0,661.0,69.0,1.3,21.0,269.0,548.82,435.21
2017,1,1,16,15,608.5,63.0,1.2,20.0,223.0,476.74,380.12
2017,1,1,16,30,556.0,57.0,1.1,19.0,177.0,408.38,325.52
2017,1,1,16,45,465.5,48.5,1.05,18.5,132.0,321.77,254.05
2017,1,1,17,0,375.0,40.0,1.0,18.0,87.0,243.82,186.88
2017,1,1,17,15,234.5,26.5,1.0,17.5,51.5,147.94,92.3
2017,1,1,17,30,94.0,13.0,1.0,17.0,16.0,44.18,0.0
2017,1,1,17,45,47.0,6.5,1.05,16.5,8.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,2,7,45,176.0,15.0,3.4,15.0,31.5,95.87,0.0
2017,1,2,8,0,352.0,30.0,3.8,15.0,63.0,209.51,153.72
2017,1,2,8,15,455.5,39.0,3.95,15.0,108.5,289.39,231.19
2017,1,2,8,30,559.0,48.0,4.1,15.0,154.0,380.15,311.35
2017,1,2,8,45,647.5,50.5,4.35,15.5,205.0,460.46,381.07
2017,1,2,9,0,736.0,53.0,4.6,16.0,256.0,552.51,457.97
2017,1,2,9,15,774.0,56.5,4.7,16.5,302.5,617.84,510.71
2017,1,2,9,30,812.0,60.0,4.8,17.0,349.0,684.62,561.08
2017,1,2,9,45,848.5,59.5,4.95,17.5,393.0,738.93,600.81
2017,1,2,10,0,885.0,59.0,5.1,18.0,437.0,800.22,645.02
2017,1,2,10,15,902.5,60.5,5.05,18.5,473.5,848.25,677.42
2017,1,2,10,30,920.0,62.0,5.0,19.0,510.0,894.65,708.05
2017,1,2,10,45,935.5,62.0,5.0,19.5,540.0,935.32,734.37
2017,1,2,11,0,951.0,62.0,5.0,20.0,570.0,973.65,758.74
2017,1,2,11,15,958.5,62.5,4.85,20.0,592.5,1002.41,776.45
2017,1,2,11,30,966.0,63.0,4.7,20.0,615.0,1028.0,791.85
2017,1,2,11,45,972.0,63.0,4.6,20.5,629.0,1048.12,802.28
2017,1,2,12,0,978.0,63.0,4.5,21.0,643.0,1064.72,810.32
2017,1,2,12,15,980.0,63.0,4.4,21.0,649.0,1073.68,815.12
2017,1,2,12,30,982.0,63.0,4.3,21.0,655.0,1078.89,817.74
2017,1,2,12,45,981.0,63.0,4.2,21.5,652.0,1077.28,814.38
2017,1,2,13,0,980.0,63.0,4.1,22.0,649.0,1071.89,808.71
2017,1,2,13,15,977.0,63.0,3.95,22.0,638.0,1060.75,800.6
2017,1,2,13,30,974.0,63.0,3.8,22.0,627.0,1045.95,790.23
2017,1,2,13,45,967.5,62.0,3.65,22.0,607.5,1022.88,774.44
2017,1,2,14,0,961.0,61.0,3.5,22.0,588.0,996.47,756.56
2017,1,2,14,15,951.0,60.0,3.3,22.0,561.0,963.66,734.02
2017,1,2,14,30,941.0,59.0,3.1,22.0,534.0,928.02,709.59
2017,1,2,14,45,926.5,58.0,2.95,22.0,500.0,885.88,680.95
2017,1,2,15,0,912.0,57.0,2.8,22.0,466.0,841.67,650.71
2017,1,2,15,15,891.0,55.0,2.4,21.5,425.5,789.16,613.74
2017,1,2,15,30,870.0,53.0,2.0,21.0,385.0,735.67,575.45
2017,1,2,15,45,838.5,50.5,1.65,20.5,339.5,673.37,530.3
2017,1,2,16,0,807.0,48.0,1.3,20.0,294.0,611.76,484.5
2017,1,2,16,15,761.0,44.5,1.25,19.0,246.0,545.97,434.79
2017,1,2,16,30,715.0,41.0,1.2,18.0,198.0,477.15,380.19
2017,1,2,16,45,638.5,35.5,1.2,17.5,149.5,393.29,310.78
2017,1,2,17,0,562.0,30.0,1.2,17.0,101.0,316.35,243.3
2017,1,2,17,15,281.0,25.0,1.2,16.5,60.5,166.85,107.95
2017,1,2,17,30,0.0,20.0,1.2,16.0,20.0,17.07,0.0
2017,1,2,17,45,0.0,10.0,1.25,15.5,10.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,3,7,45,229.5,13.0,3.35,10.5,34.5,110.91,0.0
2017,1,3,8,0,459.0,26.0,3.6,11.0,69.0,245.0,182.04
2017,1,3,8,15,554.5,33.0,3.55,11.5,115.5,325.0,262.35
2017,1,3,8,30,650.0,40.0,3.5,12.0,162.0,414.41,341.92
2017,1,3,8,45,704.0,45.0,3.5,13.0,210.5,486.06,403.77
2017,1,3,9,0,758.0,50.0,3.5,14.0,259.0,561.64,465.86
2017,1,3,9,15,792.5,53.0,3.5,14.5,305.0,624.88,516.24
2017,1,3,9,30,827.0,56.0,3.5,15.0,351.0,682.71,558.87
2017,1,3,9,45,849.0,59.0,3.5,16.0,392.5,737.62,596.88
2017,1,3,10,0,871.0,62.0,3.5,17.0,434.0,791.93,633.28
2017,1,3,10,15,886.5,63.5,3.65,17.5,469.5,837.86,664.62
2017,1,3,10,30,902.0,65.0,3.8,18.0,505.0,882.07,694.33
2017,1,3,10,45,912.5,66.5,4.0,19.0,534.0,919.77,717.99
2017,1,3,11,0,923.0,68.0,4.2,20.0,563.0,954.92,739.64
2017,1,3,11,15,930.0,69.0,4.2,20.0,584.5,983.34,758.16
2017,1,3,11,30,937.0,70.0,4.2,20.0,606.0,1008.68,774.6
2017,1,3,11,45,932.5,74.5,4.2,20.5,618.0,1023.94,782.69
2017,1,3,12,0,928.0,79.0,4.2,21.0,630.0,1035.52,788.44
2017,1,3,12,15,929.0,79.0,4.15,21.0,635.5,1043.23,792.92
2017,1,3,12,30,930.0,79.0,4.1,21.0,641.0,1047.37,795.17
2017,1,3,12,45,929.0,78.5,4.1,21.0,637.5,1045.27,793.73
2017,1,3,13,0,928.0,78.0,4.1,21.0,634.0,1039.58,790.09
2017,1,3,13,15,815.0,110.0,4.05,21.0,592.0,970.6,742.86
2017,1,3,13,30,702.0,142.0,4.0,21.0,550.0,894.42,690.48
2017,1,3,13,45,803.0,108.5,4.0,21.0,561.0,933.64,719.28
2017,1,3,14,0,904.0,75.0,4.0,21.0,572.0,961.52,739.33
2017,1,3,14,15,893.0,73.5,3.9,20.5,545.5,928.58,718.0
2017,1,3,14,30,882.0,72.0,3.8,20.0,519.0,893.05,695.19
2017,1,3,14,45,858.0,72.5,3.75,20.0,484.0,846.47,663.27
2017,1,3,15,0,834.0,73.0,3.7,20.0,449.0,806.84,636.11
2017,1,3,15,15,811.0,70.5,3.45,19.5,409.5,754.35,599.38
2017,1,3,15,30,788.0,68.0,3.2,19.0,370.0,701.12,561.54
2017,1,3,15,45,754.0,64.5,2.95,18.5,326.0,638.41,515.71
2017,1,3,16,0,720.0,61.0,2.7,18.0,282.0,576.58,468.54
2017,1,3,16,15,671.0,56.0,2.6,17.0,235.5,504.96,412.32
2017,1,3,16,30,622.0,51.0,2.5,16.0,189.0,440.58,359.25
2017,1,3,16,45,540.5,43.5,2.4,15.0,142.5,356.42,288.1
2017,1,3,17,0,459.0,36.0,2.3,14.0,96.0,280.14,220.49
2017,1,3,17,15,229.5,27.5,2.55,13.5,57.5,149.38,100.58
2017,1,3,17,30,0.0,19.0,2.8,13.0,19.0,16.22,0.0
2017,1,3,17,45,0.0,9.5,3.1,13.0,9.5,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.7,3.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,8.5,4.7,2.5,8.5,6.99,0.0
2017,1,4,8,0,0.0,17.0,4.9,3.0,17.0,14.0,5.7
2017,1,4,8,15,0.0,30.0,4.9,3.0,30.0,24.78,15.89
2017,1,4,8,30,0.0,43.0,4.9,3.0,43.0,35.67,25.89
2017,1,4,8,45,0.0,56.0,4.9,3.5,56.0,47.3,36.39
2017,1,4,9,0,0.0,69.0,4.9,4.0,69.0,58.93,46.75
2017,1,4,9,15,0.0,82.0,4.8,4.0,82.0,70.6,57.08
2017,1,4,9,30,0.0,95.0,4.7,4.0,95.0,82.32,67.34
2017,1,4,9,45,65.5,141.0,4.6,4.5,169.0,190.75,163.64
2017,1,4,10,0,131.0,187.0,4.5,5.0,243.0,315.17,270.55
2017,1,4,10,15,71.0,181.0,4.35,5.0,212.0,242.98,206.97
2017,1,4,10,30,11.0,175.0,4.2,5.0,181.0,168.8,141.25
2017,1,4,10,45,18.5,192.5,4.05,5.5,202.5,193.01,161.7
2017,1,4,11,0,26.0,210.0,3.9,6.0,224.0,217.81,182.25
2017,1,4,11,15,19.5,207.5,3.7,6.0,218.5,208.33,173.63
2017,1,4,11,30,13.0,205.0,3.5,6.0,213.0,198.88,165.16
2017,1,4,11,45,6.5,178.5,3.35,6.5,182.5,164.97,135.95
2017,1,4,12,0,0.0,152.0,3.2,7.0,152.0,132.22,107.72
2017,1,4,12,15,13.0,195.0,3.15,7.0,203.0,187.76,155.03
2017,1,4,12,30,26.0,238.0,3.1,7.0,254.0,245.61,203.45
2017,1,4,12,45,30.0,242.5,3.1,7.5,261.0,275.96,227.99
2017,1,4,13,0,34.0,247.0,3.1,8.0,268.0,285.44,235.45
2017,1,4,13,15,88.5,261.0,2.95,8.0,313.5,356.83,295.62
2017,1,4,13,30,143.0,275.0,2.8,8.0,359.0,448.55,370.3
2017,1,4,13,45,234.0,256.0,2.7,8.5,388.0,511.71,422.23
2017,1,4,14,0,325.0,237.0,2.6,9.0,417.0,591.59,485.63
2017,1,4,14,15,256.0,234.0,2.5,9.0,371.5,516.96,425.62
2017,1,4,14,30,187.0,231.0,2.4,9.0,326.0,426.25,353.14
2017,1,4,14,45,324.0,194.0,2.3,9.0,346.0,513.87,427.22
2017,1,4,15,0,461.0,157.0,2.2,9.0,366.0,591.94,490.84
2017,1,4,15,15,575.0,124.5,2.05,8.5,362.5,633.95,525.65
2017,1,4,15,30,689.0,92.0,1.9,8.0,359.0,660.15,547.04
2017,1,4,15,45,663.0,85.0,1.8,8.0,317.0,602.84,502.29
2017,1,4,16,0,637.0,78.0,1.7,8.0,275.0,546.02,456.62
2017,1,4,16,15,585.0,71.0,1.45,7.5,229.5,473.82,397.03
2017,1,4,16,30,533.0,64.0,1.2,7.0,184.0,405.23,338.49
2017,1,4,16,45,458.5,53.5,0.95,7.0,139.0,325.41,268.45
2017,1,4,17,0,384.0,43.0,0.7,7.0,94.0,252.68,202.47
2017,1,4,17,15,252.5,29.0,0.7,6.5,56.5,161.51,113.57
2017,1,4,17,30,121.0,15.0,0.7,6.0,19.0,55.89,0.0
2017,1,4,17,45,60.5,7.5,0.75,5.5,9.5,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,163.5,16.0,2.25,5.0,31.0,90.9,0.0
2017,1,5,8,0,327.0,32.0,2.5,6.0,62.0,198.35,149.17
2017,1,5,8,15,427.0,42.0,2.25,6.5,106.5,276.19,226.24
2017,1,5,8,30,527.0,52.0,2.0,7.0,151.0,364.5,304.72
2017,1,5,8,45,584.0,59.5,1.75,8.0,197.5,434.72,364.79
2017,1,5,9,0,641.0,67.0,1.5,9.0,244.0,509.49,425.15
2017,1,5,9,15,681.0,72.0,1.6,10.0,289.0,573.82,475.99
2017,1,5,9,30,721.0,77.0,1.7,11.0,334.0,640.09,525.86
2017,1,5,9,45,360.5,104.5,1.8,12.0,233.0,419.65,348.95
2017,1,5,10,0,0.0,132.0,1.9,13.0,132.0,117.19,93.46
2017,1,5,10,15,23.5,168.0,2.1,13.5,179.5,173.13,141.03
2017,1,5,10,30,47.0,204.0,2.3,14.0,227.0,249.55,203.58
2017,1,5,10,45,101.5,226.5,2.5,14.5,280.0,325.32,265.4
2017,1,5,11,0,156.0,249.0,2.7,15.0,333.0,423.48,343.14
2017,1,5,11,15,236.5,250.0,2.85,15.0,383.0,503.58,407.02
2017,1,5,11,30,317.0,251.0,3.0,15.0,433.0,607.67,487.54
2017,1,5,11,45,315.0,259.5,3.2,15.5,444.0,620.65,495.77
2017,1,5,12,0,313.0,268.0,3.4,16.0,455.0,632.43,503.7
2017,1,5,12,15,352.0,261.0,3.5,16.0,473.0,665.48,529.58
2017,1,5,12,30,391.0,254.0,3.6,16.0,491.0,697.64,554.61
2017,1,5,12,45,411.5,247.5,3.75,16.0,496.5,710.37,565.02
2017,1,5,13,0,432.0,241.0,3.9,16.0,502.0,742.31,589.32
2017,1,5,13,15,355.0,253.0,4.1,16.0,465.0,655.74,524.04
2017,1,5,13,30,278.0,265.0,4.3,16.0,428.0,590.31,473.73
2017,1,5,13,45,275.5,258.0,4.55,16.0,415.0,575.2,463.76
2017,1,5,14,0,273.0,251.0,4.8,16.0,402.0,559.24,452.76
2017,1,5,14,15,136.5,191.0,4.95,15.5,266.5,334.59,274.44
2017,1,5,14,30,0.0,131.0,5.1,15.0,131.0,113.54,89.74
2017,1,5,14,45,398.5,108.0,5.35,14.5,289.5,494.83,415.04
2017,1,5,15,0,797.0,85.0,5.6,14.0,448.0,792.41,651.36
2017,1,5,15,15,773.5,81.5,5.65,13.5,409.0,739.54,611.83
2017,1,5,15,30,750.0,78.0,5.7,13.0,370.0,686.01,572.65
2017,1,5,15,45,721.0,72.5,5.8,12.5,327.0,630.07,530.63
2017,1,5,16,0,692.0,67.0,5.9,12.0,284.0,570.64,483.24
2017,1,5,16,15,642.0,61.5,5.8,11.0,237.5,499.13,423.95
2017,1,5,16,30,592.0,56.0,5.7,10.0,191.0,431.03,365.21
2017,1,5,16,45,518.5,47.5,5.65,9.5,145.0,351.06,293.82
2017,1,5,17,0,445.0,39.0,5.6,9.0,99.0,278.07,226.15
2017,1,5,17,15,222.5,30.0,5.7,8.0,60.0,149.41,107.41
2017,1,5,17,30,0.0,21.0,5.8,7.0,21.0,17.92,0.0
2017,1,5,17,45,0.0,10.5,5.9,6.5,10.5,8.96,0.0
2017,1,5,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,6.15,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.7,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.75,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.8,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.85,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.9,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.8,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.7,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.65,1.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,1.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,1.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.2,1.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.1,1.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,6.05,0.5,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,6.05,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.1,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.2,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.4,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.45,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.5,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.55,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.65,0.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.7,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.75,-0.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.8,-1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.75,-1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.7,-1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.7,-1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.7,-1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.6,-1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.5,-1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.4,-1.5,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.3,-2.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.2,-2.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,7,45,85.5,19.0,5.9,-2.0,27.0,64.3,0.0
2017,1,6,8,0,171.0,38.0,5.9,-2.0,54.0,139.61,107.59
2017,1,6,8,15,263.0,54.5,5.85,-1.5,96.0,210.46,178.41
2017,1,6,8,30,355.0,71.0,5.8,-1.0,138.0,291.72,254.25
2017,1,6,8,45,420.0,82.5,5.75,-1.0,183.0,360.9,318.89
2017,1,6,9,0,485.0,94.0,5.7,-1.0,228.0,436.14,387.33
2017,1,6,9,15,530.5,102.5,5.65,-0.5,272.5,500.08,443.48
2017,1,6,9,30,576.0,111.0,5.6,0.0,317.0,571.83,504.41
2017,1,6,9,45,288.0,76.0,5.6,0.0,179.0,327.47,291.89
2017,1,6,10,0,0.0,41.0,5.6,0.0,41.0,33.89,24.76
2017,1,6,10,15,1.5,102.5,5.55,0.0,103.5,88.38,73.36
2017,1,6,10,30,3.0,164.0,5.5,0.0,166.0,150.08,127.51
2017,1,6,10,45,1.5,144.0,5.5,0.0,145.0,127.54,107.41
2017,1,6,11,0,0.0,124.0,5.5,0.0,124.0,106.32,88.56
2017,1,6,11,15,0.5,149.5,5.5,0.0,150.0,130.99,110.06
2017,1,6,11,30,1.0,175.0,5.5,0.0,176.0,156.3,131.94
2017,1,6,11,45,0.5,163.0,5.55,0.0,163.5,143.54,120.68
2017,1,6,12,0,0.0,151.0,5.6,0.0,151.0,131.18,109.83
2017,1,6,12,15,3.0,174.0,5.6,0.0,176.0,156.5,131.93
2017,1,6,12,30,6.0,197.0,5.6,0.0,201.0,182.48,154.49
2017,1,6,12,45,7.5,200.0,5.7,0.0,205.0,187.05,158.5
2017,1,6,13,0,9.0,203.0,5.8,0.0,209.0,191.72,162.66
2017,1,6,13,15,406.5,166.5,5.85,0.0,405.5,627.46,544.76
2017,1,6,13,30,804.0,130.0,5.9,0.0,602.0,981.84,829.72
2017,1,6,13,45,807.0,124.0,5.95,0.0,585.5,964.38,815.26
2017,1,6,14,0,810.0,118.0,6.0,0.0,569.0,943.67,800.47
2017,1,6,14,15,797.5,116.0,6.05,0.0,543.0,910.32,775.79
2017,1,6,14,30,785.0,114.0,6.1,0.0,517.0,874.64,749.2
2017,1,6,14,45,773.5,108.5,6.2,0.0,484.5,833.54,718.3
2017,1,6,15,0,762.0,103.0,6.3,0.0,452.0,790.55,685.51
2017,1,6,15,15,737.0,99.0,6.3,0.0,413.0,736.88,643.11
2017,1,6,15,30,712.0,95.0,6.3,0.0,374.0,682.8,599.73
2017,1,6,15,45,689.0,87.0,6.3,0.0,331.5,625.48,552.5
2017,1,6,16,0,666.0,79.0,6.3,0.0,289.0,568.34,503.12
2017,1,6,16,15,614.0,72.0,6.2,0.0,242.0,494.65,437.61
2017,1,6,16,30,562.0,65.0,6.1,0.0,195.0,424.5,373.36
2017,1,6,16,45,499.0,54.0,6.0,0.0,149.0,348.51,302.29
2017,1,6,17,0,436.0,43.0,5.9,0.0,103.0,278.42,234.49
2017,1,6,17,15,300.0,30.0,5.8,0.0,63.5,183.04,138.4
2017,1,6,17,30,164.0,17.0,5.7,0.0,24.0,89.9,0.0
2017,1,6,17,45,82.0,8.5,5.6,-0.5,12.0,7.26,0.0
2017,1,6,18,0,0.0,0.0,5.5,-1.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.55,-1.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.6,-1.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.65,-1.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.7,-2.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.25,-3.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.55,-4.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.2,-5.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.85,-6.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,7,7,45,269.0,13.0,4.15,-5.0,38.0,123.05,0.0
2017,1,7,8,0,538.0,26.0,4.4,-5.0,76.0,274.24,214.76
2017,1,7,8,15,633.5,33.0,4.4,-4.5,126.5,358.1,305.73
2017,1,7,8,30,729.0,40.0,4.4,-4.0,177.0,451.32,394.3
2017,1,7,8,45,781.5,44.5,4.4,-3.5,228.5,525.53,463.54
2017,1,7,9,0,834.0,49.0,4.4,-3.0,280.0,598.43,528.86
2017,1,7,9,15,868.5,52.5,4.35,-2.0,329.0,665.2,584.37
2017,1,7,9,30,903.0,56.0,4.3,-1.0,378.0,733.12,636.49
2017,1,7,9,45,926.5,58.0,4.25,-0.5,422.5,791.36,680.14
2017,1,7,10,0,950.0,60.0,4.2,0.0,467.0,848.95,722.05
2017,1,7,10,15,966.0,61.5,4.1,0.0,505.5,898.56,757.65
2017,1,7,10,30,982.0,63.0,4.0,0.0,544.0,946.26,791.1
2017,1,7,10,45,993.0,64.5,3.9,0.5,575.5,987.23,817.62
2017,1,7,11,0,1004.0,66.0,3.8,1.0,607.0,1025.42,841.99
2017,1,7,11,15,1011.0,66.5,3.75,1.0,630.5,1055.5,862.05
2017,1,7,11,30,1018.0,67.0,3.7,1.0,654.0,1082.2,879.67
2017,1,7,11,45,1023.5,67.0,3.65,1.5,669.0,1103.23,891.69
2017,1,7,12,0,1029.0,67.0,3.6,2.0,684.0,1120.54,901.14
2017,1,7,12,15,1030.0,67.0,3.6,2.5,690.5,1129.48,905.27
2017,1,7,12,30,1031.0,67.0,3.6,3.0,697.0,1134.45,906.87
2017,1,7,12,45,1030.5,67.0,3.6,3.5,694.0,1133.91,904.82
2017,1,7,13,0,1030.0,67.0,3.6,4.0,691.0,1129.37,900.24
2017,1,7,13,15,1026.5,66.5,3.6,4.0,680.0,1117.2,892.13
2017,1,7,13,30,1023.0,66.0,3.6,4.0,669.0,1101.16,881.53
2017,1,7,13,45,1016.5,65.0,3.65,4.0,649.0,1077.79,866.33
2017,1,7,14,0,1010.0,64.0,3.7,4.0,629.0,1050.86,848.68
2017,1,7,14,15,1000.5,63.0,3.65,4.0,601.0,1017.75,825.76
2017,1,7,14,30,991.0,62.0,3.6,4.0,573.0,981.58,800.61
2017,1,7,14,45,974.5,62.0,3.6,4.0,538.0,937.78,770.06
2017,1,7,15,0,958.0,62.0,3.6,4.0,503.0,891.83,737.61
2017,1,7,15,15,938.0,60.0,3.4,4.0,461.0,838.6,697.99
2017,1,7,15,30,918.0,58.0,3.2,4.0,419.0,784.1,656.91
2017,1,7,15,45,889.0,55.0,3.05,4.0,372.0,720.89,608.57
2017,1,7,16,0,860.0,52.0,2.9,4.0,325.0,657.94,559.33
2017,1,7,16,15,816.5,48.5,2.5,3.0,274.5,585.91,499.95
2017,1,7,16,30,773.0,45.0,2.1,2.0,224.0,520.32,442.78
2017,1,7,16,45,701.0,39.0,1.75,1.0,173.0,434.59,366.86
2017,1,7,17,0,629.0,33.0,1.4,0.0,122.0,355.14,293.14
2017,1,7,17,15,490.0,24.5,1.4,-0.5,76.5,252.28,191.32
2017,1,7,17,30,351.0,16.0,1.4,-1.0,31.0,154.53,0.0
2017,1,7,17,45,175.5,8.0,1.4,-1.5,15.5,60.76,0.0
2017,1,7,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,7,45,250.5,13.0,1.05,-2.5,36.0,115.76,0.0
2017,1,8,8,0,501.0,26.0,1.2,-2.0,72.0,257.75,197.73
2017,1,8,8,15,596.0,32.5,1.3,-1.5,120.5,338.72,282.34
2017,1,8,8,30,691.0,39.0,1.4,-1.0,169.0,428.96,364.95
2017,1,8,8,45,745.5,43.5,1.55,-0.5,219.0,502.26,430.81
2017,1,8,9,0,800.0,48.0,1.7,0.0,269.0,579.53,497.18
2017,1,8,9,15,834.0,51.0,1.95,1.0,317.0,638.72,546.02
2017,1,8,9,30,868.0,54.0,2.2,2.0,365.0,704.15,596.0
2017,1,8,9,45,891.0,56.0,2.5,3.0,408.0,760.61,637.9
2017,1,8,10,0,914.0,58.0,2.8,4.0,451.0,816.5,678.43
2017,1,8,10,15,929.0,60.0,2.8,4.5,488.0,864.72,711.47
2017,1,8,10,30,944.0,62.0,2.8,5.0,525.0,911.08,742.56
2017,1,8,10,45,954.5,63.5,2.85,5.5,555.5,950.58,768.59
2017,1,8,11,0,965.0,65.0,2.9,6.0,586.0,987.41,792.5
2017,1,8,11,15,971.5,65.5,2.95,6.0,609.0,1016.24,812.03
2017,1,8,11,30,978.0,66.0,3.0,6.0,632.0,1041.82,829.36
2017,1,8,11,45,980.0,68.0,3.1,6.5,646.5,1061.5,841.65
2017,1,8,12,0,982.0,70.0,3.2,7.0,661.0,1077.52,851.53
2017,1,8,12,15,982.5,70.5,3.3,7.0,666.5,1086.36,858.11
2017,1,8,12,30,983.0,71.0,3.4,7.0,672.0,1091.4,862.3
2017,1,8,12,45,980.0,71.5,3.5,7.5,669.5,1089.08,860.0
2017,1,8,13,0,977.0,72.0,3.6,8.0,667.0,1082.97,855.28
2017,1,8,13,15,972.5,71.5,3.7,8.0,655.5,1070.32,847.7
2017,1,8,13,30,968.0,71.0,3.8,8.0,644.0,1054.03,837.71
2017,1,8,13,45,959.0,71.0,3.9,8.5,624.0,1030.47,821.13
2017,1,8,14,0,950.0,71.0,4.0,9.0,604.0,1003.66,802.32
2017,1,8,14,15,939.5,70.0,4.05,9.0,577.0,971.08,780.46
2017,1,8,14,30,929.0,69.0,4.1,9.0,550.0,935.69,756.48
2017,1,8,14,45,909.0,69.0,4.15,9.0,515.0,890.73,725.29
2017,1,8,15,0,889.0,69.0,4.2,9.0,480.0,844.03,692.55
2017,1,8,15,15,867.5,66.5,3.9,8.5,440.0,791.51,654.05
2017,1,8,15,30,846.0,64.0,3.6,8.0,400.0,745.08,619.96
2017,1,8,15,45,813.0,61.5,3.35,8.0,354.5,681.94,571.27
2017,1,8,16,0,780.0,59.0,3.1,8.0,309.0,619.41,521.87
2017,1,8,16,15,733.5,54.5,2.7,7.0,260.5,546.99,462.43
2017,1,8,16,30,687.0,50.0,2.3,6.0,212.0,477.3,402.94
2017,1,8,16,45,608.0,44.0,1.9,5.0,162.5,391.93,328.24
2017,1,8,17,0,529.0,38.0,1.5,4.0,113.0,318.33,260.66
2017,1,8,17,15,390.5,28.0,1.45,3.5,71.0,219.59,166.38
2017,1,8,17,30,252.0,18.0,1.4,3.0,29.0,124.47,0.0
2017,1,8,17,45,126.0,9.0,1.4,2.5,14.5,46.5,0.0
2017,1,8,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,9,7,45,132.5,17.5,1.8,3.5,29.5,78.25,0.0
2017,1,9,8,0,265.0,35.0,1.9,4.0,59.0,173.07,130.35
2017,1,9,8,15,370.5,46.0,2.0,4.5,103.0,249.86,205.77
2017,1,9,8,30,476.0,57.0,2.1,5.0,147.0,338.89,285.63
2017,1,9,8,45,544.5,64.0,2.25,5.5,194.0,412.85,351.11
2017,1,9,9,0,613.0,71.0,2.4,6.0,241.0,492.38,419.04
2017,1,9,9,15,655.5,76.5,2.55,7.0,286.5,557.9,472.48
2017,1,9,9,30,698.0,82.0,2.7,8.0,332.0,625.66,525.76
2017,1,9,9,45,735.0,83.5,2.9,9.0,375.0,686.17,570.38
2017,1,9,10,0,772.0,85.0,3.1,10.0,418.0,743.12,611.13
2017,1,9,10,15,792.0,88.0,3.4,11.0,454.0,792.55,645.87
2017,1,9,10,30,812.0,91.0,3.7,12.0,490.0,840.77,679.15
2017,1,9,10,45,829.0,91.5,4.0,13.5,520.0,881.79,705.36
2017,1,9,11,0,846.0,92.0,4.3,15.0,550.0,920.78,729.79
2017,1,9,11,15,855.0,93.5,4.6,15.5,572.5,951.13,751.32
2017,1,9,11,30,864.0,95.0,4.9,16.0,595.0,978.65,770.88
2017,1,9,11,45,536.5,189.5,5.2,16.5,503.0,777.55,622.92
2017,1,9,12,0,209.0,284.0,5.5,17.0,411.0,525.21,422.39
2017,1,9,12,15,209.0,287.0,5.55,17.5,415.0,530.19,426.14
2017,1,9,12,30,209.0,290.0,5.6,18.0,419.0,534.53,428.62
2017,1,9,12,45,212.0,289.0,5.7,18.5,419.5,536.36,429.5
2017,1,9,13,0,215.0,288.0,5.8,19.0,420.0,537.53,429.94
2017,1,9,13,15,553.0,187.0,5.75,19.0,517.5,798.39,637.0
2017,1,9,13,30,891.0,86.0,5.7,19.0,615.0,997.62,781.34
2017,1,9,13,45,886.0,84.5,5.7,19.0,597.0,977.32,766.38
2017,1,9,14,0,881.0,83.0,5.7,19.0,579.0,953.88,750.55
2017,1,9,14,15,870.5,81.5,5.6,19.0,553.5,922.32,728.29
2017,1,9,14,30,860.0,80.0,5.5,19.0,528.0,897.74,711.18
2017,1,9,14,45,847.5,77.0,5.4,19.0,495.5,857.04,682.22
2017,1,9,15,0,835.0,74.0,5.3,19.0,463.0,814.27,651.64
2017,1,9,15,15,814.0,71.5,4.95,18.5,424.0,763.47,614.76
2017,1,9,15,30,793.0,69.0,4.6,18.0,385.0,711.74,576.73
2017,1,9,15,45,765.0,65.0,4.3,18.0,342.0,652.5,531.53
2017,1,9,16,0,737.0,61.0,4.0,18.0,299.0,593.59,485.75
2017,1,9,16,15,691.5,56.5,3.65,17.0,252.5,523.75,430.23
2017,1,9,16,30,646.0,52.0,3.3,16.0,206.0,456.56,374.69
2017,1,9,16,45,575.0,45.0,2.95,15.5,159.0,380.29,308.98
2017,1,9,17,0,504.0,38.0,2.6,15.0,112.0,307.01,243.68
2017,1,9,17,15,252.0,33.5,2.65,14.5,70.5,166.17,122.28
2017,1,9,17,30,0.0,29.0,2.7,14.0,29.0,32.63,0.0
2017,1,9,17,45,0.0,14.5,2.75,13.5,14.5,12.38,0.0
2017,1,9,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,7,45,97.5,16.0,3.65,12.5,25.0,63.23,0.0
2017,1,10,8,0,195.0,32.0,3.8,13.0,50.0,139.25,101.07
2017,1,10,8,15,247.0,48.5,4.1,13.5,85.5,192.91,154.08
2017,1,10,8,30,299.0,65.0,4.4,14.0,121.0,252.29,207.39
2017,1,10,8,45,330.0,80.5,4.7,14.5,159.0,303.65,252.9
2017,1,10,9,0,361.0,96.0,5.0,15.0,197.0,357.72,299.39
2017,1,10,9,15,381.5,110.0,5.4,15.5,233.0,405.37,339.44
2017,1,10,9,30,402.0,124.0,5.8,16.0,269.0,454.11,379.41
2017,1,10,9,45,374.0,146.0,6.2,17.0,293.5,475.89,395.12
2017,1,10,10,0,346.0,168.0,6.6,18.0,318.0,477.89,394.84
2017,1,10,10,15,427.0,166.5,6.65,18.5,367.0,574.21,471.27
2017,1,10,10,30,508.0,165.0,6.7,19.0,416.0,658.35,536.66
2017,1,10,10,45,694.5,120.5,6.8,19.5,485.5,800.37,644.58
2017,1,10,11,0,881.0,76.0,6.9,20.0,555.0,922.73,733.26
2017,1,10,11,15,889.5,77.5,6.85,20.5,577.5,953.01,752.14
2017,1,10,11,30,898.0,79.0,6.8,21.0,600.0,980.41,769.22
2017,1,10,11,45,887.0,86.0,6.75,21.5,611.5,992.43,775.21
2017,1,10,12,0,876.0,93.0,6.7,22.0,623.0,1012.31,786.99
2017,1,10,12,15,878.0,93.5,6.5,22.0,629.5,1010.34,783.95
2017,1,10,12,30,880.0,94.0,6.3,22.0,636.0,1016.64,787.03
2017,1,10,12,45,881.0,93.0,6.1,22.5,634.5,1016.67,784.19
2017,1,10,13,0,882.0,92.0,5.9,23.0,633.0,1013.27,779.11
2017,1,10,13,15,878.0,91.5,5.65,23.0,622.5,1002.04,769.93
2017,1,10,13,30,874.0,91.0,5.4,23.0,612.0,987.5,758.61
2017,1,10,13,45,868.0,89.5,5.15,23.0,594.0,977.63,750.7
2017,1,10,14,0,862.0,88.0,4.9,23.0,576.0,953.25,732.75
2017,1,10,14,15,851.0,86.5,4.65,23.0,550.5,921.25,709.63
2017,1,10,14,30,840.0,85.0,4.4,23.0,525.0,886.69,684.97
2017,1,10,14,45,835.0,79.5,4.15,23.0,494.0,850.05,659.35
2017,1,10,15,0,830.0,74.0,3.9,23.0,463.0,810.88,631.83
2017,1,10,15,15,809.0,71.5,3.4,22.5,424.5,760.28,595.89
2017,1,10,15,30,788.0,69.0,2.9,22.0,386.0,708.76,558.77
2017,1,10,15,45,758.5,65.5,2.45,21.5,342.5,649.25,515.29
2017,1,10,16,0,729.0,62.0,2.0,21.0,299.0,590.18,470.73
2017,1,10,16,15,684.0,57.0,1.85,20.0,252.5,520.39,417.5
2017,1,10,16,30,639.0,52.0,1.7,19.0,206.0,453.27,364.11
2017,1,10,16,45,566.0,45.5,1.6,18.0,159.0,376.72,301.0
2017,1,10,17,0,493.0,39.0,1.5,17.0,112.0,303.44,238.04
2017,1,10,17,15,246.5,34.5,1.55,16.5,71.0,165.12,121.2
2017,1,10,17,30,0.0,30.0,1.6,16.0,30.0,33.79,0.0
2017,1,10,17,45,0.0,15.0,1.65,16.0,15.0,12.8,0.0
2017,1,10,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,7,45,131.5,17.0,3.8,14.5,29.0,76.5,0.0
2017,1,11,8,0,263.0,34.0,4.1,15.0,58.0,169.5,122.86
2017,1,11,8,15,367.5,45.0,4.35,15.5,101.5,246.05,195.61
2017,1,11,8,30,472.0,56.0,4.6,16.0,145.0,334.04,272.76
2017,1,11,8,45,537.0,63.0,4.95,17.0,191.5,405.56,334.6
2017,1,11,9,0,602.0,70.0,5.3,18.0,238.0,482.42,398.82
2017,1,11,9,15,644.0,75.5,5.7,18.5,283.0,547.06,452.22
2017,1,11,9,30,686.0,81.0,6.1,19.0,328.0,613.97,506.02
2017,1,11,9,45,717.0,84.5,6.5,19.5,370.0,671.94,550.29
2017,1,11,10,0,748.0,88.0,6.9,20.0,412.0,730.38,594.05
2017,1,11,10,15,768.5,91.0,7.0,20.5,448.0,774.91,625.69
2017,1,11,10,30,789.0,94.0,7.1,21.0,484.0,822.98,659.61
2017,1,11,10,45,428.5,168.0,7.25,21.5,381.5,606.08,489.62
2017,1,11,11,0,68.0,242.0,7.4,22.0,279.0,311.83,248.27
2017,1,11,11,15,69.0,251.5,7.4,22.0,290.5,324.1,258.04
