Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,30,70.0,261.0,7.4,22.0,302.0,336.47,267.47
2017,1,11,11,45,101.5,275.0,7.45,22.5,335.5,384.49,305.46
2017,1,11,12,0,133.0,289.0,7.5,23.0,369.0,454.78,359.97
2017,1,11,12,15,503.0,192.5,7.45,23.0,502.0,758.55,602.03
2017,1,11,12,30,873.0,96.0,7.4,23.0,635.0,1024.17,796.32
2017,1,11,12,45,608.0,183.0,7.35,23.5,558.0,864.74,677.98
2017,1,11,13,0,343.0,270.0,7.3,24.0,481.0,666.27,523.87
2017,1,11,13,15,603.0,182.0,7.2,24.0,546.0,851.15,667.96
2017,1,11,13,30,863.0,94.0,7.1,24.0,611.0,992.28,769.59
2017,1,11,13,45,856.5,93.0,7.05,24.0,593.0,971.38,754.47
2017,1,11,14,0,850.0,92.0,7.0,24.0,575.0,947.41,737.98
2017,1,11,14,15,839.0,90.0,6.85,24.0,549.5,915.09,715.08
2017,1,11,14,30,828.0,88.0,6.7,24.0,524.0,880.24,690.39
2017,1,11,14,45,812.5,85.5,6.6,24.0,491.5,838.51,660.83
2017,1,11,15,0,797.0,83.0,6.5,24.0,459.0,794.98,629.78
2017,1,11,15,15,775.0,80.5,6.2,23.5,420.5,744.63,593.85
2017,1,11,15,30,753.0,78.0,5.9,23.0,382.0,693.47,556.83
2017,1,11,15,45,722.5,73.5,5.65,23.0,339.0,633.35,511.44
2017,1,11,16,0,692.0,69.0,5.4,23.0,296.0,577.74,467.83
2017,1,11,16,15,644.5,64.0,5.1,22.5,250.0,508.09,412.02
2017,1,11,16,30,597.0,59.0,4.8,22.0,204.0,441.54,356.97
2017,1,11,16,45,521.0,51.5,4.55,21.5,157.5,360.5,288.7
2017,1,11,17,0,445.0,44.0,4.3,21.0,111.0,286.49,224.3
2017,1,11,17,15,315.5,32.5,4.3,20.5,71.0,193.64,142.31
2017,1,11,17,30,186.0,21.0,4.3,20.0,31.0,105.95,14.65
2017,1,11,17,45,93.0,10.5,4.35,19.5,15.5,37.8,0.0
2017,1,11,18,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,12,7,45,147.0,16.0,3.3,17.5,30.0,82.22,0.0
2017,1,12,8,0,294.0,32.0,3.4,18.0,60.0,179.71,128.88
2017,1,12,8,15,398.0,42.0,3.45,18.5,103.5,256.61,201.31
2017,1,12,8,30,502.0,52.0,3.5,19.0,147.0,344.6,277.18
2017,1,12,8,45,569.0,58.0,3.6,19.5,194.5,417.28,339.12
2017,1,12,9,0,636.0,64.0,3.7,20.0,242.0,495.55,403.38
2017,1,12,9,15,676.5,69.0,3.95,20.5,287.5,560.01,454.98
2017,1,12,9,30,717.0,74.0,4.2,21.0,333.0,626.59,506.32
2017,1,12,9,45,376.5,124.0,4.45,21.5,261.5,451.35,366.19
2017,1,12,10,0,36.0,174.0,4.7,22.0,190.0,204.81,162.59
2017,1,12,10,15,65.0,197.5,4.85,22.0,229.0,255.95,204.52
2017,1,12,10,30,94.0,221.0,5.0,22.0,268.0,309.28,247.26
2017,1,12,10,45,54.5,210.5,5.15,22.5,238.5,261.49,207.38
2017,1,12,11,0,15.0,200.0,5.3,23.0,209.0,195.79,153.23
2017,1,12,11,15,39.0,229.5,5.25,23.0,252.5,268.83,211.71
2017,1,12,11,30,63.0,259.0,5.2,23.0,296.0,326.88,257.45
2017,1,12,11,45,34.0,225.0,5.2,23.5,245.0,258.12,202.05
2017,1,12,12,0,5.0,191.0,5.2,24.0,194.0,175.08,135.13
2017,1,12,12,15,47.0,240.0,5.15,24.0,269.0,288.29,225.67
2017,1,12,12,30,89.0,289.0,5.1,24.0,344.0,389.17,304.42
2017,1,12,12,45,67.5,277.0,5.05,24.5,319.0,352.83,274.98
2017,1,12,13,0,46.0,265.0,5.0,25.0,294.0,316.74,246.04
2017,1,12,13,15,193.5,263.5,4.95,25.0,380.5,484.15,378.85
2017,1,12,13,30,341.0,262.0,4.9,25.0,467.0,648.19,503.87
2017,1,12,13,45,325.5,256.5,4.9,25.0,448.0,621.42,483.57
2017,1,12,14,0,310.0,251.0,4.9,25.0,429.0,594.01,463.59
2017,1,12,14,15,290.0,242.0,4.8,25.0,402.5,557.78,436.66
2017,1,12,14,30,270.0,233.0,4.7,25.0,376.0,521.6,409.63
2017,1,12,14,45,531.0,160.0,4.65,25.0,419.0,675.84,531.61
2017,1,12,15,0,792.0,87.0,4.6,25.0,462.0,796.26,620.33
2017,1,12,15,15,396.0,51.0,4.35,24.5,238.5,402.12,324.19
2017,1,12,15,30,0.0,15.0,4.1,24.0,15.0,12.36,4.54
2017,1,12,15,45,336.0,45.0,3.85,24.0,156.5,318.11,260.72
2017,1,12,16,0,672.0,75.0,3.6,24.0,298.0,572.16,458.4
2017,1,12,16,15,623.5,69.5,3.4,23.0,251.5,502.01,402.86
2017,1,12,16,30,575.0,64.0,3.2,22.0,205.0,435.03,349.37
2017,1,12,16,45,494.5,56.0,3.0,21.5,158.5,351.86,280.47
2017,1,12,17,0,414.0,48.0,2.8,21.0,112.0,276.07,215.6
2017,1,12,17,15,286.0,35.5,2.95,20.5,72.0,184.19,135.85
2017,1,12,17,30,158.0,23.0,3.1,20.0,32.0,98.24,23.92
2017,1,12,17,45,79.0,11.5,3.3,20.0,16.0,34.37,0.0
2017,1,12,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,0.5,3.65,18.5,0.5,0.41,0.0
2017,1,13,8,0,0.0,1.0,3.9,19.0,1.0,0.82,0.0
2017,1,13,8,15,0.0,1.5,4.0,19.0,1.5,1.23,0.0
2017,1,13,8,30,0.0,2.0,4.1,19.0,2.0,1.64,0.0
2017,1,13,8,45,0.0,3.0,4.2,19.5,3.0,2.46,0.0
2017,1,13,9,0,0.0,4.0,4.3,20.0,4.0,3.28,0.0
2017,1,13,9,15,0.0,4.5,4.4,20.5,4.5,3.7,0.0
2017,1,13,9,30,0.0,5.0,4.5,21.0,5.0,4.11,0.0
2017,1,13,9,45,0.0,5.5,4.6,21.5,5.5,4.53,0.0
2017,1,13,10,0,0.0,6.0,4.7,22.0,6.0,4.94,0.0
2017,1,13,10,15,214.5,95.5,4.7,22.0,202.5,310.21,253.51
2017,1,13,10,30,429.0,185.0,4.7,22.0,399.0,610.72,487.91
2017,1,13,10,45,435.5,195.0,4.75,22.5,423.0,642.1,508.52
2017,1,13,11,0,442.0,205.0,4.8,23.0,447.0,672.28,529.21
2017,1,13,11,15,305.5,239.0,4.8,23.0,409.5,573.38,451.59
2017,1,13,11,30,169.0,273.0,4.8,23.0,372.0,466.88,367.1
2017,1,13,11,45,164.0,282.0,4.8,23.5,380.5,474.91,372.23
2017,1,13,12,0,159.0,291.0,4.8,24.0,389.0,482.37,376.56
2017,1,13,12,15,161.5,293.0,4.75,24.0,393.5,488.28,380.78
2017,1,13,12,30,164.0,295.0,4.7,24.0,398.0,493.78,384.75
2017,1,13,12,45,82.0,203.0,4.7,24.5,254.5,301.72,236.21
2017,1,13,13,0,0.0,111.0,4.7,25.0,111.0,93.53,69.59
2017,1,13,13,15,54.0,197.0,4.65,25.0,230.0,246.24,192.61
2017,1,13,13,30,108.0,283.0,4.6,25.0,349.0,399.98,312.04
2017,1,13,13,45,287.0,249.5,4.55,25.0,416.0,575.4,448.79
2017,1,13,14,0,466.0,216.0,4.5,25.0,483.0,722.08,559.78
2017,1,13,14,15,464.5,205.5,4.35,24.5,462.0,697.42,542.49
2017,1,13,14,30,463.0,195.0,4.2,24.0,441.0,671.06,524.86
2017,1,13,14,45,255.0,196.5,4.1,24.0,331.0,456.9,361.46
2017,1,13,15,0,47.0,198.0,4.0,24.0,221.0,240.76,189.29
2017,1,13,15,15,186.5,179.5,3.65,23.5,258.0,348.11,278.82
2017,1,13,15,30,326.0,161.0,3.3,23.0,295.0,443.33,355.75
2017,1,13,15,45,313.0,145.0,3.0,23.0,262.0,401.95,322.96
2017,1,13,16,0,300.0,129.0,2.7,23.0,229.0,361.06,290.57
2017,1,13,16,15,281.5,111.0,2.55,22.0,194.0,314.84,254.39
2017,1,13,16,30,263.0,93.0,2.4,21.0,159.0,269.92,218.05
2017,1,13,16,45,234.0,74.5,2.3,20.5,124.0,220.24,176.2
2017,1,13,17,0,205.0,56.0,2.2,20.0,89.0,173.23,135.44
2017,1,13,17,15,140.5,39.0,2.35,19.5,57.5,116.18,85.33
2017,1,13,17,30,76.0,22.0,2.5,19.0,26.0,60.24,18.17
2017,1,13,17,45,38.0,11.0,2.65,19.0,13.0,21.23,0.0
2017,1,13,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,7.0,2.65,14.5,7.0,5.75,0.0
2017,1,14,8,0,0.0,14.0,2.8,15.0,14.0,11.52,3.35
2017,1,14,8,15,0.0,24.0,2.8,15.5,24.0,19.79,10.85
2017,1,14,8,30,0.0,34.0,2.8,16.0,34.0,28.07,18.11
2017,1,14,8,45,0.0,45.0,2.85,16.5,45.0,37.21,26.0
2017,1,14,9,0,0.0,56.0,2.9,17.0,56.0,46.37,33.79
2017,1,14,9,15,0.0,66.0,2.95,17.5,66.0,54.82,40.85
2017,1,14,9,30,0.0,76.0,3.0,18.0,76.0,63.59,48.06
2017,1,14,9,45,0.0,89.5,3.15,18.5,89.5,75.72,57.97
2017,1,14,10,0,0.0,103.0,3.3,19.0,103.0,87.94,67.83
2017,1,14,10,15,0.0,120.0,3.35,19.0,120.0,103.64,80.6
2017,1,14,10,30,0.0,137.0,3.4,19.0,137.0,119.51,93.41
2017,1,14,10,45,3.5,162.0,3.5,19.5,164.5,146.71,115.27
2017,1,14,11,0,7.0,187.0,3.6,20.0,192.0,174.56,137.38
2017,1,14,11,15,15.0,207.5,3.6,20.5,216.5,202.6,159.58
2017,1,14,11,30,23.0,228.0,3.6,21.0,241.0,231.27,182.02
2017,1,14,11,45,33.0,244.0,3.65,21.5,264.0,278.69,218.96
2017,1,14,12,0,43.0,260.0,3.7,22.0,287.0,307.25,240.81
2017,1,14,12,15,43.5,263.5,3.7,22.0,291.0,311.76,244.1
2017,1,14,12,30,44.0,267.0,3.7,22.0,295.0,316.35,247.56
2017,1,14,12,45,49.5,270.5,3.7,22.0,301.5,326.07,255.25
2017,1,14,13,0,55.0,274.0,3.7,22.0,308.0,335.85,263.0
2017,1,14,13,15,31.5,238.0,3.65,22.0,258.0,269.88,211.19
2017,1,14,13,30,8.0,202.0,3.6,22.0,208.0,189.08,147.08
2017,1,14,13,45,4.0,178.5,3.55,22.0,181.5,161.86,125.56
2017,1,14,14,0,0.0,155.0,3.5,22.0,155.0,135.25,104.31
2017,1,14,14,15,6.5,174.0,3.4,21.5,177.5,160.63,125.35
2017,1,14,14,30,13.0,193.0,3.3,21.0,200.0,186.8,146.96
2017,1,14,14,45,21.0,191.5,3.25,21.0,202.0,193.3,152.69
2017,1,14,15,0,29.0,190.0,3.2,21.0,204.0,215.56,171.05
2017,1,14,15,15,54.0,183.0,2.95,20.5,206.5,229.03,183.24
2017,1,14,15,30,79.0,176.0,2.7,20.0,209.0,241.02,194.12
2017,1,14,15,45,74.0,157.5,2.45,20.0,186.0,215.09,173.28
2017,1,14,16,0,69.0,139.0,2.2,20.0,163.0,189.67,152.68
2017,1,14,16,15,62.5,119.0,2.05,19.5,138.5,161.91,130.11
2017,1,14,16,30,56.0,99.0,1.9,19.0,114.0,134.79,107.58
2017,1,14,16,45,45.0,78.5,1.75,18.5,89.0,105.19,82.48
2017,1,14,17,0,34.0,58.0,1.6,18.0,64.0,76.5,57.78
2017,1,14,17,15,17.0,39.0,1.7,17.5,42.0,48.01,32.9
2017,1,14,17,30,0.0,20.0,1.8,17.0,20.0,17.17,2.65
2017,1,14,17,45,0.0,10.0,1.95,17.0,10.0,8.54,0.0
2017,1,14,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,15,7,45,0.0,2.5,2.8,14.5,2.5,2.05,0.0
2017,1,15,8,0,0.0,5.0,3.1,15.0,5.0,4.1,0.0
2017,1,15,8,15,0.0,9.5,3.2,15.5,9.5,7.8,0.85
2017,1,15,8,30,0.0,14.0,3.3,16.0,14.0,11.51,4.1
2017,1,15,8,45,0.0,18.5,3.4,16.5,18.5,15.22,7.32
2017,1,15,9,0,0.0,23.0,3.5,17.0,23.0,18.95,10.5
2017,1,15,9,15,0.0,27.5,3.8,17.5,27.5,22.67,13.64
2017,1,15,9,30,0.0,32.0,4.1,18.0,32.0,26.41,16.74
2017,1,15,9,45,375.5,58.0,4.4,18.5,222.5,375.82,313.76
2017,1,15,10,0,751.0,84.0,4.7,19.0,413.0,720.59,582.37
2017,1,15,10,15,375.5,58.0,4.85,19.5,222.5,404.75,333.12
2017,1,15,10,30,0.0,32.0,5.0,20.0,32.0,26.46,16.34
2017,1,15,10,45,0.0,89.5,5.2,20.5,89.5,74.49,55.98
2017,1,15,11,0,0.0,147.0,5.4,21.0,147.0,127.99,99.32
2017,1,15,11,15,0.0,113.0,5.55,21.5,113.0,95.59,72.68
2017,1,15,11,30,0.0,79.0,5.7,22.0,79.0,65.65,48.13
2017,1,15,11,45,0.0,90.0,5.9,22.5,90.0,74.87,55.47
2017,1,15,12,0,0.0,101.0,6.1,23.0,101.0,84.53,63.11
2017,1,15,12,15,17.0,180.0,6.25,23.0,191.0,175.76,137.01
2017,1,15,12,30,34.0,259.0,6.4,23.0,281.0,296.41,232.62
2017,1,15,12,45,36.0,260.5,6.6,23.0,283.5,300.18,235.55
2017,1,15,13,0,38.0,262.0,6.8,23.0,286.0,304.03,238.76
2017,1,15,13,15,37.0,257.5,6.8,23.0,280.5,297.84,233.99
2017,1,15,13,30,36.0,253.0,6.8,23.0,275.0,291.77,229.35
2017,1,15,13,45,87.0,263.0,6.85,23.0,314.5,353.88,280.23
2017,1,15,14,0,138.0,273.0,6.9,23.0,354.0,434.83,344.93
2017,1,15,14,15,69.0,208.5,6.8,22.5,249.0,271.69,216.08
2017,1,15,14,30,0.0,144.0,6.7,22.0,144.0,125.38,96.87
2017,1,15,14,45,100.0,180.0,6.6,22.0,228.0,282.34,227.18
2017,1,15,15,0,200.0,216.0,6.5,22.0,312.0,408.37,329.69
2017,1,15,15,15,188.0,198.5,6.35,22.0,283.0,372.13,300.99
2017,1,15,15,30,176.0,181.0,6.2,22.0,254.0,336.48,272.8
2017,1,15,15,45,348.5,143.5,6.1,22.0,269.0,425.92,347.95
2017,1,15,16,0,521.0,106.0,6.0,22.0,284.0,499.71,408.21
2017,1,15,16,15,470.5,97.0,5.95,21.5,240.0,431.98,353.4
2017,1,15,16,30,420.0,88.0,5.9,21.0,196.0,368.27,300.65
2017,1,15,16,45,353.0,75.0,5.85,20.5,152.0,295.56,239.16
2017,1,15,17,0,286.0,62.0,5.8,20.0,108.0,229.68,181.98
2017,1,15,17,15,186.5,44.5,5.8,19.5,70.0,152.04,114.39
2017,1,15,17,30,87.0,27.0,5.8,19.0,32.0,72.47,32.63
2017,1,15,17,45,43.5,13.5,5.85,19.0,16.0,25.13,0.0
2017,1,15,18,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,1,16,7,45,132.0,17.0,0.45,15.5,30.0,75.26,0.0
2017,1,16,8,0,264.0,34.0,0.4,16.0,60.0,166.33,119.99
2017,1,16,8,15,366.0,45.5,0.4,16.0,103.5,242.15,189.02
2017,1,16,8,30,468.0,57.0,0.4,16.0,147.0,328.67,261.9
2017,1,16,8,45,526.5,65.5,0.45,16.5,193.5,397.74,318.81
2017,1,16,9,0,585.0,74.0,0.5,17.0,240.0,471.69,377.28
2017,1,16,9,15,292.5,43.5,0.65,17.0,126.5,266.52,218.4
2017,1,16,9,30,0.0,13.0,0.8,17.0,13.0,10.7,3.42
2017,1,16,9,45,0.0,14.5,0.95,17.5,14.5,11.95,4.52
2017,1,16,10,0,0.0,16.0,1.1,18.0,16.0,13.19,5.53
2017,1,16,10,15,0.0,12.0,1.25,18.5,12.0,9.9,2.7
2017,1,16,10,30,0.0,8.0,1.4,19.0,8.0,6.6,0.0
2017,1,16,10,45,0.0,9.0,1.55,19.5,9.0,7.43,0.56
2017,1,16,11,0,0.0,10.0,1.7,20.0,10.0,8.26,1.23
2017,1,16,11,15,15.0,124.0,1.8,20.0,133.0,119.98,93.62
2017,1,16,11,30,30.0,238.0,1.9,20.0,256.0,268.45,211.49
2017,1,16,11,45,29.0,243.0,2.0,20.5,261.0,272.91,213.81
2017,1,16,12,0,28.0,248.0,2.1,21.0,266.0,256.23,200.36
2017,1,16,12,15,65.0,272.5,1.95,21.0,314.0,343.36,268.55
2017,1,16,12,30,102.0,297.0,1.8,21.0,362.0,410.34,319.53
2017,1,16,12,45,165.0,297.5,1.65,21.0,401.5,496.7,384.6
2017,1,16,13,0,228.0,298.0,1.5,21.0,441.0,560.55,431.66
2017,1,16,13,15,195.5,295.5,1.35,21.0,417.0,523.6,402.86
2017,1,16,13,30,163.0,293.0,1.2,21.0,393.0,486.65,374.76
2017,1,16,13,45,110.0,274.0,1.05,21.0,341.0,389.23,301.62
2017,1,16,14,0,57.0,255.0,0.9,21.0,289.0,314.79,244.39
2017,1,16,14,15,28.5,200.5,0.75,21.0,217.5,224.38,174.7
2017,1,16,14,30,0.0,146.0,0.6,21.0,146.0,127.22,97.7
2017,1,16,14,45,0.0,135.0,0.45,21.0,135.0,117.11,90.05
2017,1,16,15,0,0.0,124.0,0.3,21.0,124.0,107.08,82.15
2017,1,16,15,15,10.0,141.5,0.35,20.5,146.0,133.49,104.23
2017,1,16,15,30,20.0,159.0,0.4,20.0,168.0,161.04,127.01
2017,1,16,15,45,14.0,142.5,0.5,20.0,148.5,140.55,110.58
2017,1,16,16,0,8.0,126.0,0.6,20.0,129.0,120.7,94.63
2017,1,16,16,15,4.0,107.5,0.6,19.5,109.0,100.59,78.37
2017,1,16,16,30,0.0,89.0,0.6,19.0,89.0,80.92,62.17
2017,1,16,16,45,0.0,68.5,0.65,18.5,68.5,61.54,45.96
2017,1,16,17,0,0.0,48.0,0.7,18.0,48.0,42.02,29.37
2017,1,16,17,15,0.0,31.0,0.7,17.5,31.0,26.13,15.6
2017,1,16,17,30,0.0,14.0,0.7,17.0,14.0,11.53,1.22
2017,1,16,17,45,0.0,7.0,0.75,17.0,7.0,5.97,0.0
2017,1,16,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,17,8,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,17,8,15,0.0,1.0,5.25,11.0,1.0,0.82,0.0
2017,1,17,8,30,0.0,2.0,5.3,11.0,2.0,1.64,0.0
2017,1,17,8,45,0.0,2.5,5.4,11.0,2.5,2.05,0.0
2017,1,17,9,0,0.0,3.0,5.5,11.0,3.0,2.46,0.0
2017,1,17,9,15,0.0,4.0,5.5,11.0,4.0,3.29,0.0
2017,1,17,9,30,0.0,5.0,5.5,11.0,5.0,4.11,0.0
2017,1,17,9,45,0.0,52.0,5.5,11.0,52.0,43.03,31.62
2017,1,17,10,0,0.0,99.0,5.5,11.0,99.0,84.01,66.68
2017,1,17,10,15,0.0,108.5,5.4,11.0,108.5,92.47,73.7
2017,1,17,10,30,0.0,118.0,5.3,11.0,118.0,100.99,80.74
2017,1,17,10,45,0.0,97.5,5.2,11.0,97.5,81.69,64.21
2017,1,17,11,0,0.0,77.0,5.1,11.0,77.0,63.95,49.03
2017,1,17,11,15,0.0,81.0,5.0,11.0,81.0,67.31,51.81
2017,1,17,11,30,0.0,85.0,4.9,11.0,85.0,70.68,54.58
2017,1,17,11,45,0.0,89.5,4.85,11.5,89.5,74.46,57.6
2017,1,17,12,0,0.0,94.0,4.8,12.0,94.0,78.29,60.66
2017,1,17,12,15,0.0,120.5,4.7,12.0,120.5,102.11,80.59
2017,1,17,12,30,0.0,147.0,4.6,12.0,147.0,126.67,101.02
2017,1,17,12,45,0.0,157.5,4.6,12.0,157.5,136.6,109.25
2017,1,17,13,0,0.0,168.0,4.6,12.0,168.0,146.72,117.64
2017,1,17,13,15,37.5,224.5,4.6,12.0,247.5,259.61,212.17
2017,1,17,13,30,75.0,281.0,4.6,12.0,327.0,363.07,296.86
2017,1,17,13,45,37.5,221.0,4.6,12.0,244.0,255.67,208.83
2017,1,17,14,0,0.0,161.0,4.6,12.0,161.0,140.8,112.98
2017,1,17,14,15,0.0,126.0,4.6,11.5,126.0,107.68,85.76
2017,1,17,14,30,0.0,91.0,4.6,11.0,91.0,75.77,59.11
2017,1,17,14,45,4.0,131.5,4.65,11.0,133.5,117.16,94.5
2017,1,17,15,0,8.0,172.0,4.7,11.0,176.0,161.95,132.54
2017,1,17,15,15,4.0,131.0,4.7,11.0,133.0,117.91,95.48
2017,1,17,15,30,0.0,90.0,4.7,11.0,90.0,75.81,59.7
2017,1,17,15,45,0.0,80.0,4.75,11.0,80.0,66.98,52.28
2017,1,17,16,0,0.0,70.0,4.8,11.0,70.0,58.2,44.82
2017,1,17,16,15,0.0,59.0,4.75,10.5,59.0,48.86,36.87
2017,1,17,16,30,0.0,48.0,4.7,10.0,48.0,39.7,28.95
2017,1,17,16,45,0.0,37.5,4.7,10.0,37.5,30.97,21.24
2017,1,17,17,0,0.0,27.0,4.7,10.0,27.0,22.26,13.48
2017,1,17,17,15,0.0,17.5,4.6,9.5,17.5,14.41,6.42
2017,1,17,17,30,0.0,8.0,4.5,9.0,8.0,6.57,0.0
2017,1,17,17,45,0.0,4.0,4.45,9.0,4.0,3.41,0.0
2017,1,17,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,7,45,2.0,16.5,3.7,8.0,17.0,14.66,0.0
2017,1,18,8,0,4.0,33.0,3.8,8.0,34.0,32.08,20.29
2017,1,18,8,15,25.0,54.0,3.8,8.0,59.0,67.79,52.32
2017,1,18,8,30,46.0,75.0,3.8,8.0,84.0,101.39,82.49
2017,1,18,8,45,66.0,95.0,3.8,8.5,112.0,135.02,112.41
2017,1,18,9,0,86.0,115.0,3.8,9.0,140.0,181.71,153.01
2017,1,18,9,15,43.0,60.5,3.7,9.0,73.0,90.81,74.58
2017,1,18,9,30,0.0,6.0,3.6,9.0,6.0,4.94,0.0
2017,1,18,9,45,0.0,75.5,3.5,9.5,75.5,62.64,48.82
2017,1,18,10,0,0.0,145.0,3.4,10.0,145.0,129.38,105.54
2017,1,18,10,15,7.5,166.0,3.3,10.0,170.0,155.77,127.71
2017,1,18,10,30,15.0,187.0,3.2,10.0,195.0,182.9,150.35
2017,1,18,10,45,23.5,206.5,3.15,10.0,219.5,210.03,172.84
2017,1,18,11,0,32.0,226.0,3.1,10.0,244.0,256.75,211.17
2017,1,18,11,15,64.5,251.5,3.1,10.0,290.0,317.03,260.94
2017,1,18,11,30,97.0,277.0,3.1,10.0,336.0,379.1,311.32
2017,1,18,11,45,51.0,235.5,3.1,10.5,267.0,285.25,233.47
2017,1,18,12,0,5.0,194.0,3.1,11.0,198.0,177.34,143.23
2017,1,18,12,15,4.0,190.5,3.1,11.0,194.0,172.69,139.48
2017,1,18,12,30,3.0,187.0,3.1,11.0,190.0,168.14,135.65
2017,1,18,12,45,3.0,187.0,3.15,11.5,189.5,168.12,135.39
2017,1,18,13,0,3.0,187.0,3.2,12.0,189.0,168.17,135.21
2017,1,18,13,15,31.0,231.0,3.15,12.0,250.5,260.17,211.52
2017,1,18,13,30,59.0,275.0,3.1,12.0,312.0,339.5,275.95
2017,1,18,13,45,67.5,271.0,3.1,12.0,312.0,343.15,279.16
2017,1,18,14,0,76.0,267.0,3.1,12.0,312.0,346.57,282.51
2017,1,18,14,15,53.5,243.5,3.05,12.0,274.5,297.15,242.46
2017,1,18,14,30,31.0,220.0,3.0,12.0,237.0,249.09,203.22
2017,1,18,14,45,15.5,187.0,2.95,12.5,195.5,182.78,148.47
2017,1,18,15,0,0.0,154.0,2.9,13.0,154.0,136.48,109.65
2017,1,18,15,15,28.5,166.0,2.8,13.0,178.5,186.8,152.87
2017,1,18,15,30,57.0,178.0,2.7,13.0,203.0,224.71,185.21
2017,1,18,15,45,52.0,160.5,2.65,13.0,181.0,200.94,165.62
2017,1,18,16,0,47.0,143.0,2.6,13.0,159.0,177.75,146.42
2017,1,18,16,15,40.5,123.0,2.25,12.5,135.5,151.06,124.15
2017,1,18,16,30,34.0,103.0,1.9,12.0,112.0,125.07,102.06
2017,1,18,16,45,23.5,82.5,1.6,12.0,88.0,96.94,77.58
2017,1,18,17,0,13.0,62.0,1.3,12.0,64.0,64.08,48.91
2017,1,18,17,15,6.5,42.0,1.2,11.5,43.0,41.54,28.98
2017,1,18,17,30,0.0,22.0,1.1,11.0,22.0,18.67,7.13
2017,1,18,17,45,0.0,11.0,1.05,11.0,11.0,9.39,0.0
2017,1,18,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,19,7,45,114.0,19.0,1.6,10.5,30.0,71.26,0.0
2017,1,19,8,0,228.0,38.0,1.9,11.0,60.0,155.17,115.54
2017,1,19,8,15,323.5,51.5,2.05,11.5,104.0,225.63,181.13
2017,1,19,8,30,419.0,65.0,2.2,12.0,148.0,307.11,252.58
2017,1,19,8,45,498.0,72.5,2.4,12.5,197.0,386.28,320.69
2017,1,19,9,0,577.0,80.0,2.6,13.0,246.0,470.56,390.97
2017,1,19,9,15,288.5,83.0,2.8,13.5,166.0,305.4,255.91
2017,1,19,9,30,0.0,86.0,3.0,14.0,86.0,72.91,56.54
2017,1,19,9,45,0.0,97.5,3.2,14.5,97.5,83.14,65.14
2017,1,19,10,0,0.0,109.0,3.4,15.0,109.0,93.44,73.49
2017,1,19,10,15,23.5,162.5,3.55,15.5,175.0,165.25,133.62
2017,1,19,10,30,47.0,216.0,3.7,16.0,241.0,259.55,210.43
2017,1,19,10,45,50.0,229.0,3.9,16.5,256.0,276.98,223.57
2017,1,19,11,0,53.0,242.0,4.1,17.0,271.0,294.72,237.04
2017,1,19,11,15,127.0,262.5,4.1,17.0,337.5,408.99,329.16
2017,1,19,11,30,201.0,283.0,4.1,17.0,404.0,507.19,406.45
2017,1,19,11,45,274.0,279.0,4.2,17.5,448.0,598.5,476.28
2017,1,19,12,0,347.0,275.0,4.3,18.0,492.0,670.26,530.5
2017,1,19,12,15,359.5,275.5,4.35,18.0,503.0,686.61,542.51
2017,1,19,12,30,372.0,276.0,4.4,18.0,514.0,701.71,553.96
2017,1,19,12,45,630.5,189.5,4.45,18.5,591.5,895.35,699.34
2017,1,19,13,0,889.0,103.0,4.5,19.0,669.0,1048.52,804.35
2017,1,19,13,15,886.5,102.5,4.55,19.0,660.0,1039.21,797.56
2017,1,19,13,30,884.0,102.0,4.6,19.0,651.0,1026.39,789.77
2017,1,19,13,45,880.0,100.0,4.65,19.5,633.5,1006.84,775.92
2017,1,19,14,0,876.0,98.0,4.7,20.0,616.0,983.99,759.92
2017,1,19,14,15,866.5,96.0,4.65,20.0,591.0,952.8,738.82
2017,1,19,14,30,857.0,94.0,4.6,20.0,566.0,918.83,715.8
2017,1,19,14,45,849.5,89.5,4.6,20.0,534.5,881.06,690.37
2017,1,19,15,0,842.0,85.0,4.6,20.0,503.0,840.81,662.97
2017,1,19,15,15,822.5,82.5,4.35,19.5,464.0,790.91,627.92
2017,1,19,15,30,803.0,80.0,4.1,19.0,425.0,739.8,592.07
2017,1,19,15,45,777.5,75.5,3.9,19.0,381.0,681.1,548.98
2017,1,19,16,0,752.0,71.0,3.7,19.0,337.0,622.38,504.74
2017,1,19,16,15,711.0,66.0,3.25,18.0,289.0,553.47,450.99
2017,1,19,16,30,670.0,61.0,2.8,17.0,241.0,490.63,399.97
2017,1,19,16,45,611.0,53.5,2.4,16.5,192.0,414.28,335.79
2017,1,19,17,0,552.0,46.0,2.0,16.0,143.0,343.09,273.67
2017,1,19,17,15,441.5,36.0,2.05,15.5,97.5,252.79,195.15
2017,1,19,17,30,331.0,26.0,2.1,15.0,52.0,172.75,109.69
2017,1,19,17,45,165.5,13.0,2.15,14.5,26.0,63.17,0.0
2017,1,19,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,7,45,72.5,17.5,1.55,11.0,24.5,49.01,0.0
2017,1,20,8,0,145.0,35.0,1.6,12.0,49.0,117.56,86.75
2017,1,20,8,15,174.5,54.5,1.75,12.5,81.5,151.55,120.54
2017,1,20,8,30,204.0,74.0,1.9,13.0,114.0,197.64,161.71
2017,1,20,8,45,222.5,92.5,2.05,13.5,147.5,239.13,198.06
2017,1,20,9,0,241.0,111.0,2.2,14.0,181.0,282.29,234.7
2017,1,20,9,15,147.0,131.5,2.05,14.5,176.5,242.18,200.38
2017,1,20,9,30,53.0,152.0,1.9,15.0,172.0,191.4,156.26
2017,1,20,9,45,142.0,172.5,1.8,15.5,234.0,296.12,243.02
2017,1,20,10,0,231.0,193.0,1.7,16.0,296.0,394.92,321.64
2017,1,20,10,15,286.0,202.0,1.65,16.5,340.5,475.3,382.7
2017,1,20,10,30,341.0,211.0,1.6,17.0,385.0,542.95,432.7
2017,1,20,10,45,403.5,210.5,1.55,17.5,429.0,608.74,480.39
2017,1,20,11,0,466.0,210.0,1.5,18.0,473.0,697.15,542.42
2017,1,20,11,15,700.0,144.0,1.65,18.5,556.5,866.28,661.98
2017,1,20,11,30,934.0,78.0,1.8,19.0,640.0,1011.97,757.33
2017,1,20,11,45,929.0,82.5,1.95,20.0,653.5,1028.32,764.62
2017,1,20,12,0,924.0,87.0,2.1,21.0,667.0,1040.9,771.06
2017,1,20,12,15,925.0,87.5,1.95,21.0,674.0,1050.9,774.96
2017,1,20,12,30,926.0,88.0,1.8,21.0,681.0,1057.28,776.54
2017,1,20,12,45,913.5,93.0,1.7,21.5,677.5,1051.8,769.89
2017,1,20,13,0,901.0,98.0,1.6,22.0,674.0,1042.66,761.21
2017,1,20,13,15,896.0,97.5,1.35,22.0,663.5,1030.98,750.05
2017,1,20,13,30,891.0,97.0,1.1,22.0,653.0,1015.88,736.55
2017,1,20,13,45,504.0,188.5,0.85,22.5,501.5,738.35,549.93
2017,1,20,14,0,117.0,280.0,0.6,23.0,350.0,400.73,303.64
2017,1,20,14,15,323.0,233.5,0.55,22.5,414.5,577.42,439.67
2017,1,20,14,30,529.0,187.0,0.5,22.0,479.0,723.55,543.58
2017,1,20,14,45,457.0,192.0,0.45,22.0,434.0,648.76,489.25
2017,1,20,15,0,385.0,197.0,0.4,22.0,389.0,559.26,426.78
2017,1,20,15,15,543.0,150.5,0.45,21.5,398.5,638.36,488.58
2017,1,20,15,30,701.0,104.0,0.5,21.0,408.0,693.66,530.02
2017,1,20,15,45,666.0,99.0,0.6,21.0,364.0,631.22,487.64
2017,1,20,16,0,631.0,94.0,0.7,21.0,320.0,569.84,444.91
2017,1,20,16,15,584.5,87.0,0.75,20.0,273.0,500.36,395.27
2017,1,20,16,30,538.0,80.0,0.8,19.0,226.0,433.8,345.36
2017,1,20,16,45,470.0,70.0,0.85,18.5,179.0,356.03,283.6
2017,1,20,17,0,402.0,60.0,0.9,18.0,132.0,283.05,223.19
2017,1,20,17,15,297.5,45.5,0.9,17.5,89.5,199.57,152.56
2017,1,20,17,30,193.0,31.0,0.9,17.0,47.0,127.16,82.1
2017,1,20,17,45,96.5,15.5,0.95,16.5,23.5,43.62,0.0
2017,1,20,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,21,7,45,19.0,18.0,1.75,11.5,20.0,23.48,0.0
2017,1,21,8,0,38.0,36.0,2.0,12.0,40.0,59.4,41.81
2017,1,21,8,15,60.0,57.0,2.0,12.5,67.5,94.44,73.67
2017,1,21,8,30,82.0,78.0,2.0,13.0,95.0,131.2,106.09
2017,1,21,8,45,97.5,99.5,2.05,13.5,124.5,167.09,137.26
2017,1,21,9,0,113.0,121.0,2.1,14.0,154.0,204.44,168.95
2017,1,21,9,15,124.0,140.5,2.45,15.0,182.0,237.73,196.31
2017,1,21,9,30,135.0,160.0,2.8,16.0,210.0,272.01,223.82
2017,1,21,9,45,164.5,178.5,3.15,17.0,247.5,319.82,262.05
2017,1,21,10,0,194.0,197.0,3.5,18.0,285.0,369.93,301.31
2017,1,21,10,15,130.0,210.5,3.55,18.5,271.0,338.43,273.47
2017,1,21,10,30,66.0,224.0,3.6,19.0,257.0,284.69,228.11
2017,1,21,10,45,483.5,151.0,3.7,19.5,422.5,631.09,506.35
2017,1,21,11,0,901.0,78.0,3.8,20.0,588.0,939.33,727.09
2017,1,21,11,15,909.5,79.5,3.75,20.5,612.0,971.15,743.89
2017,1,21,11,30,918.0,81.0,3.7,21.0,636.0,1000.02,760.69
2017,1,21,11,45,922.5,81.5,3.7,21.5,651.5,1020.57,772.14
2017,1,21,12,0,927.0,82.0,3.7,22.0,667.0,1037.71,781.42
2017,1,21,12,15,928.0,82.5,3.8,22.0,674.0,1047.82,788.36
2017,1,21,12,30,929.0,83.0,3.9,22.0,681.0,1054.29,793.1
2017,1,21,12,45,926.5,83.5,4.0,22.5,679.5,1053.54,791.66
2017,1,21,13,0,924.0,84.0,4.1,23.0,678.0,1049.14,787.99
2017,1,21,13,15,920.5,83.5,4.15,23.0,668.0,1038.86,781.75
2017,1,21,13,30,917.0,83.0,4.2,23.0,658.0,1025.04,773.31
2017,1,21,13,45,911.5,82.0,4.3,23.0,640.5,1005.17,761.21
2017,1,21,14,0,906.0,81.0,4.4,23.0,623.0,982.01,746.92
2017,1,21,14,15,897.0,79.5,4.25,23.0,598.0,951.78,726.43
2017,1,21,14,30,888.0,78.0,4.1,23.0,573.0,918.7,704.04
2017,1,21,14,45,876.5,76.0,4.0,23.0,540.5,880.16,678.06
2017,1,21,15,0,865.0,74.0,3.9,23.0,508.0,839.34,650.37
2017,1,21,15,15,809.5,77.0,3.65,22.5,458.5,774.7,605.82
2017,1,21,15,30,754.0,80.0,3.4,22.0,409.0,702.79,555.28
2017,1,21,15,45,720.5,78.5,3.15,21.5,367.0,643.68,513.23
2017,1,21,16,0,687.0,77.0,2.9,21.0,325.0,589.23,472.78
2017,1,21,16,15,654.0,70.0,2.65,20.0,279.5,526.08,424.62
2017,1,21,16,30,621.0,63.0,2.4,19.0,234.0,464.66,375.94
2017,1,21,16,45,556.0,56.5,2.15,18.5,186.5,388.61,313.05
2017,1,21,17,0,491.0,50.0,1.9,18.0,139.0,318.29,252.79
2017,1,21,17,15,394.5,38.5,1.8,17.5,95.5,235.47,181.27
2017,1,21,17,30,298.0,27.0,1.7,17.0,52.0,163.57,109.25
2017,1,21,17,45,149.0,13.5,1.65,16.5,26.0,58.49,0.0
2017,1,21,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
