Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,1,7,45,204.5,19.5,3.4,12.0,44.5,102.68,55.27
2017,2,1,8,0,409.0,39.0,3.8,13.0,89.0,217.49,166.55
2017,2,1,8,15,501.0,48.0,3.95,13.5,139.0,292.8,234.99
2017,2,1,8,30,593.0,57.0,4.1,14.0,189.0,377.8,309.64
2017,2,1,8,45,653.0,63.0,4.3,15.0,241.5,451.07,372.41
2017,2,1,9,0,713.0,69.0,4.5,16.0,294.0,529.38,436.9
2017,2,1,9,15,356.5,91.0,4.7,16.5,203.5,352.08,292.8
2017,2,1,9,30,0.0,113.0,4.9,17.0,113.0,98.02,76.81
2017,2,1,9,45,1.5,136.5,5.1,18.0,137.5,121.09,95.66
2017,2,1,10,0,3.0,160.0,5.3,19.0,162.0,144.52,114.29
2017,2,1,10,15,5.0,172.0,5.3,19.5,175.0,157.04,124.02
2017,2,1,10,30,7.0,184.0,5.3,20.0,188.0,169.84,133.9
2017,2,1,10,45,456.0,137.5,5.35,20.5,410.0,585.56,473.53
2017,2,1,11,0,905.0,91.0,5.4,21.0,632.0,955.0,744.08
2017,2,1,11,15,913.5,92.5,5.35,21.5,657.5,987.76,762.0
2017,2,1,11,30,922.0,94.0,5.3,22.0,683.0,1017.5,779.65
2017,2,1,11,45,931.0,93.0,5.3,22.5,701.0,1041.57,793.71
2017,2,1,12,0,940.0,92.0,5.3,23.0,719.0,1062.29,805.53
2017,2,1,12,15,943.0,92.5,5.2,23.0,727.5,1075.23,812.89
2017,2,1,12,30,946.0,93.0,5.1,23.0,736.0,1084.44,817.88
2017,2,1,12,45,945.0,93.0,5.1,23.5,736.0,1085.2,816.59
2017,2,1,13,0,944.0,93.0,5.1,24.0,736.0,1082.14,812.99
2017,2,1,13,15,941.5,92.5,5.0,24.0,727.0,1073.19,806.35
2017,2,1,13,30,939.0,92.0,4.9,24.0,718.0,1060.51,797.42
2017,2,1,13,45,932.5,92.0,4.85,24.0,700.0,1040.83,784.4
2017,2,1,14,0,926.0,92.0,4.8,24.0,682.0,1017.73,769.23
2017,2,1,14,15,917.0,90.5,4.65,24.0,656.0,987.19,748.23
2017,2,1,14,30,908.0,89.0,4.5,24.0,630.0,953.66,725.3
2017,2,1,14,45,897.5,86.5,4.4,24.0,597.0,914.8,699.4
2017,2,1,15,0,887.0,84.0,4.3,24.0,564.0,882.12,677.76
2017,2,1,15,15,869.5,81.5,3.85,23.5,524.0,832.07,643.33
2017,2,1,15,30,852.0,79.0,3.4,23.0,484.0,780.51,607.51
2017,2,1,15,45,825.5,76.0,3.0,23.0,438.0,720.46,564.16
2017,2,1,16,0,799.0,73.0,2.6,23.0,392.0,660.28,520.15
2017,2,1,16,15,763.0,68.5,2.3,22.0,342.0,592.48,469.91
2017,2,1,16,30,727.0,64.0,2.0,21.0,292.0,526.22,419.02
2017,2,1,16,45,671.5,58.5,1.75,20.0,240.0,453.18,360.97
2017,2,1,17,0,616.0,53.0,1.5,19.0,188.0,382.0,302.11
2017,2,1,17,15,525.5,44.0,1.5,18.5,137.5,296.81,230.39
2017,2,1,17,30,435.0,35.0,1.5,18.0,87.0,221.4,163.94
2017,2,1,17,45,217.5,17.5,1.55,17.5,43.5,102.69,49.96
2017,2,1,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,2,7,15,27.0,5.0,4.75,7.0,6.0,0.0,0.0
2017,2,2,7,30,54.0,10.0,5.0,7.0,12.0,22.59,0.0
2017,2,2,7,45,196.5,26.5,5.3,7.5,49.0,106.47,61.75
2017,2,2,8,0,339.0,43.0,5.6,8.0,86.0,193.76,151.86
2017,2,2,8,15,430.5,54.5,5.6,8.5,134.5,267.67,219.99
2017,2,2,8,30,522.0,66.0,5.6,9.0,183.0,351.33,295.13
2017,2,2,8,45,582.0,73.5,5.65,9.5,234.5,422.93,358.68
2017,2,2,9,0,642.0,81.0,5.7,10.0,286.0,499.59,424.45
2017,2,2,9,15,681.0,87.0,5.6,10.5,335.0,565.58,479.1
2017,2,2,9,30,720.0,93.0,5.5,11.0,384.0,633.64,533.55
2017,2,2,9,45,360.0,114.5,5.45,11.5,260.0,415.79,351.69
2017,2,2,10,0,0.0,136.0,5.4,12.0,136.0,118.23,94.91
2017,2,2,10,15,2.0,156.5,5.3,12.5,157.5,138.97,112.17
2017,2,2,10,30,4.0,177.0,5.2,13.0,179.0,160.06,129.27
2017,2,2,10,45,16.5,208.0,5.15,13.5,218.0,201.45,163.34
2017,2,2,11,0,29.0,239.0,5.1,14.0,257.0,262.55,212.88
2017,2,2,11,15,19.5,228.0,5.0,14.0,240.5,223.6,180.46
2017,2,2,11,30,10.0,217.0,4.9,14.0,224.0,203.13,163.19
2017,2,2,11,45,49.5,266.0,4.85,14.5,299.5,312.48,252.4
2017,2,2,12,0,89.0,315.0,4.8,15.0,375.0,408.48,328.52
2017,2,2,12,15,94.0,321.0,4.7,15.0,385.0,420.9,337.77
2017,2,2,12,30,99.0,327.0,4.6,15.0,395.0,433.25,347.24
2017,2,2,12,45,133.5,331.0,4.6,15.5,422.5,495.22,395.43
2017,2,2,13,0,168.0,335.0,4.6,16.0,450.0,534.78,425.89
2017,2,2,13,15,141.0,328.5,4.5,16.0,424.0,498.94,397.38
2017,2,2,13,30,114.0,322.0,4.4,16.0,398.0,441.68,352.73
2017,2,2,13,45,91.0,306.5,4.35,16.0,366.5,399.97,320.0
2017,2,2,14,0,68.0,291.0,4.3,16.0,335.0,358.96,287.49
2017,2,2,14,15,39.0,248.5,4.2,16.0,273.5,282.35,226.34
2017,2,2,14,30,10.0,206.0,4.1,16.0,212.0,192.97,153.88
2017,2,2,14,45,25.0,216.0,4.1,16.0,230.0,217.17,174.53
2017,2,2,15,0,40.0,226.0,4.1,16.0,248.0,258.4,208.62
2017,2,2,15,15,39.5,210.5,4.05,15.5,231.0,240.78,195.09
2017,2,2,15,30,39.0,195.0,4.0,15.0,214.0,223.32,181.69
2017,2,2,15,45,19.5,157.0,3.95,15.0,166.5,154.98,125.29
2017,2,2,16,0,0.0,119.0,3.9,15.0,119.0,103.81,82.36
2017,2,2,16,15,300.5,104.5,3.6,14.5,200.0,330.02,276.12
2017,2,2,16,30,601.0,90.0,3.3,14.0,281.0,482.51,399.8
2017,2,2,16,45,540.5,81.0,3.05,13.5,230.0,405.92,335.07
2017,2,2,17,0,480.0,72.0,2.8,13.0,179.0,334.46,273.7
2017,2,2,17,15,390.0,59.0,2.8,12.0,131.0,251.35,201.98
2017,2,2,17,30,300.0,46.0,2.8,11.0,83.0,180.96,139.07
2017,2,2,17,45,150.0,23.0,2.85,10.5,41.5,85.91,46.56
2017,2,2,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,3,7,15,6.5,4.0,4.15,4.5,4.5,0.0,0.0
2017,2,3,7,30,13.0,8.0,4.3,5.0,9.0,10.19,0.0
2017,2,3,7,45,87.5,32.0,4.45,5.5,42.5,72.87,43.56
2017,2,3,8,0,162.0,56.0,4.6,6.0,76.0,134.99,106.43
2017,2,3,8,15,81.0,47.0,4.7,6.5,57.0,85.14,67.97
2017,2,3,8,30,0.0,38.0,4.8,7.0,38.0,31.39,21.91
2017,2,3,8,45,0.0,49.5,4.9,7.5,49.5,40.95,30.37
2017,2,3,9,0,0.0,61.0,5.0,8.0,61.0,50.53,38.7
2017,2,3,9,15,0.0,71.5,5.0,8.5,71.5,59.35,46.24
2017,2,3,9,30,0.0,82.0,5.0,9.0,82.0,68.5,53.95
2017,2,3,9,45,0.0,92.5,5.05,9.5,92.5,77.71,61.61
2017,2,3,10,0,0.0,103.0,5.1,10.0,103.0,86.96,69.22
2017,2,3,10,15,0.0,121.0,5.1,10.0,121.0,103.24,82.87
2017,2,3,10,30,0.0,139.0,5.1,10.0,139.0,119.68,96.57
2017,2,3,10,45,0.0,147.5,5.1,10.5,147.5,127.28,102.54
2017,2,3,11,0,0.0,156.0,5.1,11.0,156.0,134.94,108.55
2017,2,3,11,15,0.0,162.5,5.05,11.0,162.5,140.78,113.23
2017,2,3,11,30,0.0,169.0,5.0,11.0,169.0,146.67,117.96
2017,2,3,11,45,17.0,223.5,5.0,11.5,235.5,216.01,175.56
2017,2,3,12,0,34.0,278.0,5.0,12.0,302.0,310.17,251.97
2017,2,3,12,15,30.5,276.0,4.95,12.0,297.5,304.33,246.75
2017,2,3,12,30,27.0,274.0,4.9,12.0,293.0,276.79,224.33
2017,2,3,12,45,18.0,247.5,4.9,12.5,260.5,240.7,194.41
2017,2,3,13,0,9.0,221.0,4.9,13.0,228.0,205.24,164.95
2017,2,3,13,15,12.0,231.0,4.85,13.0,240.0,218.22,175.74
2017,2,3,13,30,15.0,241.0,4.8,13.0,252.0,231.33,186.58
2017,2,3,13,45,11.5,225.0,4.75,13.0,233.5,212.06,170.88
2017,2,3,14,0,8.0,209.0,4.7,13.0,215.0,193.06,155.41
2017,2,3,14,15,8.0,204.5,4.65,13.0,210.0,188.95,152.28
2017,2,3,14,30,8.0,200.0,4.6,13.0,205.0,184.93,149.22
2017,2,3,14,45,10.0,197.5,4.6,13.0,203.0,184.81,149.48
2017,2,3,15,0,12.0,195.0,4.6,13.0,201.0,184.74,149.82
2017,2,3,15,15,6.0,140.0,4.5,12.5,143.0,126.13,101.42
2017,2,3,15,30,0.0,85.0,4.4,12.0,85.0,70.65,54.8
2017,2,3,15,45,0.0,90.0,4.35,12.0,90.0,75.42,59.06
2017,2,3,16,0,0.0,95.0,4.3,12.0,95.0,80.55,63.6
2017,2,3,16,15,216.0,109.5,4.1,11.5,178.5,265.87,225.01
2017,2,3,16,30,432.0,124.0,3.9,11.0,262.0,413.52,347.74
2017,2,3,16,45,380.5,108.0,3.75,11.0,214.5,344.25,287.97
2017,2,3,17,0,329.0,92.0,3.6,11.0,167.0,279.96,231.81
2017,2,3,17,15,251.5,73.0,3.5,10.5,121.0,199.33,161.56
2017,2,3,17,30,174.0,54.0,3.4,10.0,75.0,136.25,105.32
2017,2,3,17,45,95.0,31.0,3.35,10.0,41.5,73.32,42.2
2017,2,3,18,0,16.0,8.0,3.3,10.0,8.0,10.92,0.0
2017,2,3,18,15,8.0,4.0,3.3,9.5,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,4,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,4,7,45,0.0,0.5,1.45,7.5,0.5,0.41,0.0
2017,2,4,8,0,0.0,1.0,1.5,8.0,1.0,0.82,0.0
2017,2,4,8,15,0.0,2.0,1.45,8.0,2.0,1.64,0.0
2017,2,4,8,30,0.0,3.0,1.4,8.0,3.0,2.46,0.0
2017,2,4,8,45,0.0,3.5,1.4,8.5,3.5,2.87,0.0
2017,2,4,9,0,0.0,4.0,1.4,9.0,4.0,3.29,0.0
2017,2,4,9,15,0.0,9.0,1.45,9.0,9.0,7.41,0.85
2017,2,4,9,30,0.0,14.0,1.5,9.0,14.0,11.54,4.46
2017,2,4,9,45,0.0,16.0,1.55,9.5,16.0,13.2,5.86
2017,2,4,10,0,0.0,18.0,1.6,10.0,18.0,14.86,7.25
2017,2,4,10,15,0.0,28.0,1.6,10.0,28.0,23.15,14.39
2017,2,4,10,30,0.0,38.0,1.6,10.0,38.0,31.46,21.49
2017,2,4,10,45,0.0,72.5,1.65,10.5,72.5,60.21,45.9
2017,2,4,11,0,0.0,107.0,1.7,11.0,107.0,89.82,70.63
2017,2,4,11,15,0.0,111.5,1.7,11.0,111.5,93.79,73.79
2017,2,4,11,30,0.0,116.0,1.7,11.0,116.0,97.77,77.0
2017,2,4,11,45,0.0,113.5,1.7,11.5,113.5,95.51,74.87
2017,2,4,12,0,0.0,111.0,1.7,12.0,111.0,93.27,72.81
2017,2,4,12,15,0.0,112.5,1.75,12.0,112.5,94.6,73.87
2017,2,4,12,30,0.0,114.0,1.8,12.0,114.0,95.94,74.95
2017,2,4,12,45,0.0,114.5,1.85,12.5,114.5,96.38,75.17
2017,2,4,13,0,0.0,115.0,1.9,13.0,115.0,96.83,75.4
2017,2,4,13,15,0.0,113.0,1.95,13.0,113.0,95.05,73.96
2017,2,4,13,30,0.0,111.0,2.0,13.0,111.0,93.27,72.54
2017,2,4,13,45,0.0,107.5,2.05,13.5,107.5,90.17,69.9
2017,2,4,14,0,0.0,104.0,2.1,14.0,104.0,87.08,67.3
2017,2,4,14,15,0.0,119.5,2.15,14.0,119.5,100.98,78.91
2017,2,4,14,30,0.0,135.0,2.2,14.0,135.0,115.25,90.83
2017,2,4,14,45,0.0,104.5,2.25,14.0,104.5,87.67,68.11
2017,2,4,15,0,0.0,74.0,2.3,14.0,74.0,61.45,46.34
2017,2,4,15,15,0.0,77.5,2.25,13.5,77.5,64.35,49.03
2017,2,4,15,30,0.0,81.0,2.2,13.0,81.0,67.26,51.73
2017,2,4,15,45,0.0,53.5,2.15,13.0,53.5,44.29,32.34
2017,2,4,16,0,0.0,26.0,2.1,13.0,26.0,21.45,12.85
2017,2,4,16,15,0.0,22.5,1.8,12.5,22.5,18.55,10.42
2017,2,4,16,30,0.0,19.0,1.5,12.0,19.0,15.65,7.96
2017,2,4,16,45,0.0,15.5,1.25,12.0,15.5,12.75,5.45
2017,2,4,17,0,0.0,12.0,1.0,12.0,12.0,9.86,2.91
2017,2,4,17,15,0.0,8.5,0.9,11.5,8.5,6.98,0.35
2017,2,4,17,30,0.0,5.0,0.8,11.0,5.0,4.1,0.0
2017,2,4,17,45,0.0,2.5,0.75,11.0,2.5,2.05,0.0
2017,2,4,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,7,15,35.5,6.0,2.2,12.5,7.0,0.0,0.0
2017,2,5,7,30,71.0,12.0,2.4,13.0,14.0,28.39,0.0
2017,2,5,7,45,201.0,28.5,2.6,13.5,51.0,110.32,69.45
2017,2,5,8,0,331.0,45.0,2.8,14.0,88.0,190.97,146.51
2017,2,5,8,15,417.0,56.0,2.75,14.5,136.0,261.38,209.04
2017,2,5,8,30,503.0,67.0,2.7,15.0,184.0,340.93,277.72
2017,2,5,8,45,251.5,61.0,2.7,15.5,119.5,219.57,180.98
2017,2,5,9,0,0.0,55.0,2.7,16.0,55.0,45.52,33.11
2017,2,5,9,15,0.0,64.0,2.8,16.5,64.0,53.03,39.43
2017,2,5,9,30,0.0,73.0,2.9,17.0,73.0,60.55,45.56
2017,2,5,9,45,0.0,82.0,3.0,17.5,82.0,68.13,51.66
2017,2,5,10,0,0.0,91.0,3.1,18.0,91.0,75.99,57.92
2017,2,5,10,15,8.0,148.5,3.35,18.5,153.5,135.69,106.96
2017,2,5,10,30,16.0,206.0,3.6,19.0,216.0,198.8,157.66
2017,2,5,10,45,17.5,218.0,3.9,20.0,229.0,211.66,166.98
2017,2,5,11,0,19.0,230.0,4.2,21.0,242.0,224.69,176.45
2017,2,5,11,15,20.0,239.0,4.3,21.0,252.0,234.38,183.86
2017,2,5,11,30,21.0,248.0,4.4,21.0,262.0,244.18,191.38
2017,2,5,11,45,29.0,267.0,4.55,21.5,286.5,291.9,228.39
2017,2,5,12,0,37.0,286.0,4.7,22.0,311.0,321.17,250.67
2017,2,5,12,15,78.0,312.0,4.7,22.0,366.0,392.28,306.54
2017,2,5,12,30,119.0,338.0,4.7,22.0,421.0,464.4,362.22
2017,2,5,12,45,181.5,337.0,4.7,22.5,463.5,549.11,426.45
2017,2,5,13,0,244.0,336.0,4.7,23.0,506.0,611.24,473.03
2017,2,5,13,15,174.0,331.5,4.65,23.0,452.0,533.77,413.52
2017,2,5,13,30,104.0,327.0,4.6,23.0,398.0,435.42,338.19
2017,2,5,13,45,85.0,311.5,4.55,23.5,368.5,397.88,309.09
2017,2,5,14,0,66.0,296.0,4.5,24.0,339.0,360.91,280.15
2017,2,5,14,15,68.5,286.0,4.4,24.0,329.0,351.43,273.39
2017,2,5,14,30,71.0,276.0,4.3,24.0,319.0,341.83,266.48
2017,2,5,14,45,36.0,223.5,4.2,24.0,245.5,250.34,195.13
2017,2,5,15,0,1.0,171.0,4.1,24.0,172.0,151.0,116.16
2017,2,5,15,15,3.5,169.0,3.8,23.5,171.0,151.96,117.63
2017,2,5,15,30,6.0,167.0,3.5,23.0,170.0,152.99,119.05
2017,2,5,15,45,3.0,146.0,3.2,23.0,147.5,130.89,101.46
2017,2,5,16,0,0.0,125.0,2.9,23.0,125.0,109.21,84.09
2017,2,5,16,15,317.5,101.0,2.55,22.0,205.0,335.77,272.21
2017,2,5,16,30,635.0,77.0,2.2,21.0,285.0,487.9,391.42
2017,2,5,16,45,576.0,70.5,1.85,20.5,234.5,413.44,330.08
2017,2,5,17,0,517.0,64.0,1.5,20.0,184.0,344.02,272.3
2017,2,5,17,15,431.0,53.5,1.55,19.5,136.5,264.39,205.78
2017,2,5,17,30,345.0,43.0,1.6,19.0,89.0,193.97,145.02
2017,2,5,17,45,206.5,27.5,1.65,18.5,51.5,110.33,67.85
2017,2,5,18,0,68.0,12.0,1.7,18.0,14.0,27.52,0.0
2017,2,5,18,15,34.0,6.0,1.95,18.0,7.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,6,7,15,32.5,6.5,2.75,16.5,7.5,0.0,0.0
2017,2,6,7,30,65.0,13.0,3.0,17.0,15.0,27.61,0.0
2017,2,6,7,45,200.5,29.0,3.3,17.5,53.0,110.78,70.39
2017,2,6,8,0,336.0,45.0,3.6,18.0,91.0,192.39,145.74
2017,2,6,8,15,422.0,56.0,3.85,18.5,139.0,262.95,207.73
2017,2,6,8,30,508.0,67.0,4.1,19.0,187.0,342.7,276.19
2017,2,6,8,45,563.5,74.5,4.35,19.5,237.0,410.96,334.09
2017,2,6,9,0,619.0,82.0,4.6,20.0,287.0,483.92,394.05
2017,2,6,9,15,309.5,60.5,4.85,20.5,163.0,290.12,238.45
2017,2,6,9,30,0.0,39.0,5.1,21.0,39.0,32.23,21.21
2017,2,6,9,45,0.0,52.5,5.35,22.0,52.5,43.46,30.39
2017,2,6,10,0,0.0,66.0,5.6,23.0,66.0,54.73,39.39
2017,2,6,10,15,0.0,71.5,5.7,23.0,71.5,59.34,43.04
2017,2,6,10,30,0.0,77.0,5.8,23.0,77.0,63.96,46.68
2017,2,6,10,45,9.0,152.0,5.9,23.5,157.5,139.27,107.51
2017,2,6,11,0,18.0,227.0,6.0,24.0,238.0,220.44,171.65
2017,2,6,11,15,18.5,236.0,6.0,24.0,248.0,229.63,178.5
2017,2,6,11,30,19.0,245.0,6.0,24.0,258.0,238.91,185.53
2017,2,6,11,45,12.0,221.5,6.0,24.0,230.0,208.47,161.22
2017,2,6,12,0,5.0,198.0,6.0,24.0,202.0,178.56,137.32
2017,2,6,12,15,124.5,268.0,5.9,24.0,355.5,410.4,321.61
2017,2,6,12,30,244.0,338.0,5.8,24.0,509.0,612.89,475.73
2017,2,6,12,45,247.5,335.5,5.75,24.0,509.0,614.01,483.99
2017,2,6,13,0,251.0,333.0,5.7,24.0,509.0,614.2,476.04
2017,2,6,13,15,133.5,289.0,5.5,24.0,382.5,443.27,345.07
2017,2,6,13,30,16.0,245.0,5.3,24.0,256.0,235.57,181.9
2017,2,6,13,45,15.5,239.0,5.15,24.0,250.0,229.23,177.36
2017,2,6,14,0,15.0,233.0,5.0,24.0,244.0,222.96,172.59
2017,2,6,14,15,63.5,261.5,4.8,24.0,301.5,318.2,248.54
2017,2,6,14,30,112.0,290.0,4.6,24.0,359.0,395.21,308.94
2017,2,6,14,45,56.5,229.5,4.4,24.0,264.0,274.84,214.88
2017,2,6,15,0,1.0,169.0,4.2,24.0,169.0,148.88,114.42
2017,2,6,15,15,120.5,193.0,4.15,24.0,252.0,301.69,239.25
2017,2,6,15,30,240.0,217.0,4.1,24.0,335.0,419.07,332.63
2017,2,6,15,45,211.5,198.0,4.05,24.0,295.5,367.45,292.31
2017,2,6,16,0,183.0,179.0,4.0,24.0,256.0,317.97,253.65
2017,2,6,16,15,170.0,159.0,3.8,23.5,223.5,279.78,223.93
2017,2,6,16,30,157.0,139.0,3.6,23.0,191.0,242.7,194.42
2017,2,6,16,45,138.5,117.0,3.45,22.5,157.0,201.46,160.82
2017,2,6,17,0,120.0,95.0,3.3,22.0,123.0,162.08,128.0
2017,2,6,17,15,93.5,72.5,3.45,21.5,91.0,120.52,92.83
2017,2,6,17,30,67.0,50.0,3.6,21.0,59.0,81.65,59.54
2017,2,6,17,45,33.5,29.5,3.75,21.0,34.0,45.48,26.44
2017,2,6,18,0,0.0,9.0,3.9,21.0,9.0,7.68,0.0
2017,2,6,18,15,0.0,4.5,4.0,20.5,4.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,6.0,3.15,16.5,6.0,0.0,0.0
2017,2,7,7,30,0.0,12.0,3.3,17.0,12.0,10.24,0.0
2017,2,7,7,45,63.0,31.0,3.5,17.5,40.0,56.67,35.0
2017,2,7,8,0,126.0,50.0,3.7,18.0,68.0,110.09,82.73
2017,2,7,8,15,152.0,72.0,3.65,18.5,102.0,152.55,120.04
2017,2,7,8,30,178.0,94.0,3.6,19.0,136.0,197.68,158.93
2017,2,7,8,45,199.0,113.5,3.55,20.0,171.5,239.8,194.12
2017,2,7,9,0,220.0,133.0,3.5,21.0,207.0,284.01,229.9
2017,2,7,9,15,518.0,102.5,3.45,21.5,311.0,473.28,382.5
2017,2,7,9,30,816.0,72.0,3.4,22.0,415.0,669.49,533.19
2017,2,7,9,45,845.5,73.5,3.35,23.0,462.5,731.02,573.35
2017,2,7,10,0,875.0,75.0,3.3,24.0,510.0,785.4,607.95
2017,2,7,10,15,891.5,77.5,3.25,24.5,550.5,836.54,640.57
2017,2,7,10,30,908.0,80.0,3.2,25.0,591.0,886.05,671.39
2017,2,7,10,45,783.5,124.5,3.2,25.5,584.0,871.19,658.09
2017,2,7,11,0,659.0,169.0,3.2,26.0,577.0,830.33,627.61
2017,2,7,11,15,654.5,180.0,3.15,26.0,598.5,856.23,644.45
2017,2,7,11,30,650.0,191.0,3.1,26.0,620.0,879.18,658.73
2017,2,7,11,45,530.0,242.0,3.05,26.5,598.0,821.32,614.63
2017,2,7,12,0,410.0,293.0,3.0,27.0,576.0,744.92,557.62
2017,2,7,12,15,480.5,269.5,2.95,27.0,605.0,815.27,607.46
2017,2,7,12,30,551.0,246.0,2.9,27.0,634.0,865.05,642.01
2017,2,7,12,45,615.5,223.0,2.85,27.5,656.5,913.2,673.9
2017,2,7,13,0,680.0,200.0,2.8,28.0,679.0,954.19,698.89
2017,2,7,13,15,664.5,202.5,2.7,28.0,666.0,936.46,686.3
2017,2,7,13,30,649.0,205.0,2.6,28.0,653.0,915.92,672.5
2017,2,7,13,45,545.5,237.0,2.55,28.0,607.0,831.14,614.53
2017,2,7,14,0,442.0,269.0,2.5,28.0,561.0,753.84,560.34
2017,2,7,14,15,680.0,178.0,2.35,27.5,608.0,878.24,650.56
2017,2,7,14,30,918.0,87.0,2.2,27.0,655.0,960.02,704.36
2017,2,7,14,45,696.5,147.0,2.05,27.0,565.5,819.01,609.77
2017,2,7,15,0,475.0,207.0,1.9,27.0,476.0,661.2,499.36
2017,2,7,15,15,425.5,201.5,1.75,27.0,430.0,595.48,453.37
2017,2,7,15,30,376.0,196.0,1.6,27.0,384.0,516.65,396.7
2017,2,7,15,45,305.0,186.5,1.45,27.0,330.0,437.49,338.11
2017,2,7,16,0,234.0,177.0,1.3,27.0,276.0,363.98,282.53
2017,2,7,16,15,224.5,157.0,1.2,26.0,242.5,324.43,253.87
2017,2,7,16,30,215.0,137.0,1.1,25.0,209.0,285.47,224.54
2017,2,7,16,45,203.5,115.0,1.0,24.5,174.0,243.77,191.67
2017,2,7,17,0,192.0,93.0,0.9,24.0,139.0,203.03,158.52
2017,2,7,17,15,166.5,71.5,1.0,23.0,104.5,157.9,121.27
2017,2,7,17,30,141.0,50.0,1.1,22.0,70.0,115.39,85.07
2017,2,7,17,45,70.5,31.5,1.2,21.5,41.5,65.47,40.85
2017,2,7,18,0,0.0,13.0,1.3,21.0,13.0,11.1,0.0
2017,2,7,18,15,0.0,6.5,1.35,20.0,6.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,7,15,85.5,7.0,3.25,13.5,10.0,0.0,0.0
2017,2,8,7,30,171.0,14.0,3.4,14.0,20.0,54.92,0.0
2017,2,8,7,45,323.5,26.0,3.55,15.0,62.5,146.95,98.23
2017,2,8,8,0,476.0,38.0,3.7,16.0,105.0,236.62,180.7
2017,2,8,8,15,557.5,45.0,3.55,17.0,156.0,308.28,244.4
2017,2,8,8,30,639.0,52.0,3.4,18.0,207.0,386.26,311.25
2017,2,8,8,45,692.0,56.5,3.25,19.0,259.5,456.61,369.59
2017,2,8,9,0,745.0,61.0,3.1,20.0,312.0,531.09,428.43
2017,2,8,9,15,778.0,65.0,3.1,20.5,362.0,595.8,478.47
2017,2,8,9,30,811.0,69.0,3.1,21.0,412.0,661.8,527.5
2017,2,8,9,45,838.0,70.5,3.15,22.0,458.5,721.21,567.46
2017,2,8,10,0,865.0,72.0,3.2,23.0,505.0,773.39,601.14
2017,2,8,10,15,622.5,152.5,3.35,23.5,477.0,711.37,553.76
2017,2,8,10,30,380.0,233.0,3.5,24.0,449.0,590.21,459.52
2017,2,8,10,45,485.5,213.0,3.65,25.0,505.0,693.93,535.54
2017,2,8,11,0,591.0,193.0,3.8,26.0,561.0,784.9,599.49
2017,2,8,11,15,561.0,213.5,3.85,26.0,574.0,795.61,604.91
2017,2,8,11,30,531.0,234.0,3.9,26.0,587.0,802.46,608.18
2017,2,8,11,45,530.5,241.0,4.0,26.5,601.5,820.27,619.05
2017,2,8,12,0,530.0,248.0,4.1,27.0,616.0,835.76,628.25
2017,2,8,12,15,500.5,263.5,4.15,27.0,614.0,828.67,622.23
2017,2,8,12,30,471.0,279.0,4.2,27.0,612.0,818.63,614.4
2017,2,8,12,45,531.5,257.0,4.3,27.5,632.5,857.95,644.76
2017,2,8,13,0,592.0,235.0,4.4,28.0,653.0,894.28,667.82
2017,2,8,13,15,586.0,233.0,4.4,27.5,643.0,882.02,660.67
2017,2,8,13,30,580.0,231.0,4.4,27.0,633.0,867.26,652.18
2017,2,8,13,45,763.5,156.0,4.4,27.0,672.0,965.87,721.24
2017,2,8,14,0,947.0,81.0,4.4,27.0,711.0,1024.48,760.7
2017,2,8,14,15,939.5,80.0,4.4,27.0,685.0,995.39,741.76
2017,2,8,14,30,932.0,79.0,4.4,27.0,659.0,963.11,721.31
2017,2,8,14,45,921.0,77.5,4.4,27.0,625.5,924.1,696.22
2017,2,8,15,0,910.0,76.0,4.4,27.0,592.0,882.52,669.22
2017,2,8,15,15,894.0,73.5,4.3,26.5,552.0,833.28,637.45
2017,2,8,15,30,878.0,71.0,4.2,26.0,512.0,782.36,604.05
2017,2,8,15,45,858.0,68.0,4.1,25.5,466.0,726.48,566.46
2017,2,8,16,0,838.0,65.0,4.0,25.0,420.0,675.67,531.83
2017,2,8,16,15,806.5,61.5,4.1,24.0,369.5,609.97,484.82
2017,2,8,16,30,775.0,58.0,4.2,23.0,319.0,545.35,436.13
2017,2,8,16,45,729.0,53.0,4.3,22.0,266.5,472.57,378.77
2017,2,8,17,0,683.0,48.0,4.4,21.0,214.0,403.22,321.53
2017,2,8,17,15,605.5,41.5,4.55,20.0,161.5,322.52,252.92
2017,2,8,17,30,528.0,35.0,4.7,19.0,109.0,249.66,188.41
2017,2,8,17,45,264.0,28.5,4.9,18.5,65.5,130.71,86.76
2017,2,8,18,0,0.0,22.0,5.1,18.0,22.0,18.78,0.0
2017,2,8,18,15,0.0,11.0,5.0,17.5,11.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,7,15,142.0,7.5,4.5,4.5,13.0,0.0,0.0
2017,2,9,7,30,284.0,15.0,4.7,5.0,26.0,83.81,0.0
2017,2,9,7,45,434.5,25.5,4.95,5.5,73.0,177.08,124.47
2017,2,9,8,0,585.0,36.0,5.2,6.0,120.0,271.21,215.4
2017,2,9,8,15,661.5,42.0,5.15,6.5,174.5,346.49,286.42
2017,2,9,8,30,738.0,48.0,5.1,7.0,229.0,429.32,361.77
2017,2,9,8,45,783.5,52.5,5.1,8.0,284.0,500.83,424.64
2017,2,9,9,0,829.0,57.0,5.1,9.0,339.0,575.61,487.44
2017,2,9,9,15,858.5,60.0,5.0,9.5,391.0,635.98,536.9
2017,2,9,9,30,888.0,63.0,4.9,10.0,443.0,701.53,587.53
2017,2,9,9,45,908.0,65.5,4.8,10.5,490.0,759.84,629.38
2017,2,9,10,0,928.0,68.0,4.7,11.0,537.0,817.29,669.49
2017,2,9,10,15,942.0,70.0,4.55,11.5,578.0,868.0,703.19
2017,2,9,10,30,956.0,72.0,4.4,12.0,619.0,916.72,734.58
2017,2,9,10,45,965.5,73.5,4.3,13.0,652.5,958.53,759.23
2017,2,9,11,0,975.0,75.0,4.2,14.0,686.0,997.52,781.59
2017,2,9,11,15,981.5,76.5,4.1,14.5,712.0,1030.61,801.15
2017,2,9,11,30,988.0,78.0,4.0,15.0,738.0,1060.3,818.2
2017,2,9,11,45,985.0,82.0,3.95,15.5,754.0,1080.06,828.71
2017,2,9,12,0,982.0,86.0,3.9,16.0,770.0,1095.8,836.62
2017,2,9,12,15,984.0,86.5,3.8,16.0,779.0,1108.41,843.71
2017,2,9,12,30,986.0,87.0,3.7,16.0,788.0,1117.06,848.29
2017,2,9,12,45,984.5,87.0,3.6,16.5,787.5,1117.56,845.96
2017,2,9,13,0,983.0,87.0,3.5,17.0,787.0,1114.03,841.2
2017,2,9,13,15,980.5,86.5,3.35,17.0,777.5,1104.9,834.04
2017,2,9,13,30,978.0,86.0,3.2,17.0,768.0,1091.85,824.47
2017,2,9,13,45,971.5,86.0,3.1,17.5,749.5,1071.58,809.22
2017,2,9,14,0,965.0,86.0,3.0,18.0,731.0,1047.69,791.79
2017,2,9,14,15,957.0,84.5,2.9,18.0,704.5,1017.11,771.53
2017,2,9,14,30,949.0,83.0,2.8,18.0,678.0,983.29,749.18
2017,2,9,14,45,936.5,82.0,2.75,18.0,643.5,943.01,722.84
2017,2,9,15,0,924.0,81.0,2.7,18.0,609.0,900.19,694.64
2017,2,9,15,15,907.5,78.5,2.55,18.0,568.0,850.0,660.27
2017,2,9,15,30,891.0,76.0,2.4,18.0,527.0,798.11,624.43
2017,2,9,15,45,868.0,73.5,2.25,18.0,479.5,746.49,588.38
2017,2,9,16,0,845.0,71.0,2.1,18.0,432.0,687.17,546.15
2017,2,9,16,15,812.5,67.0,1.8,17.0,380.5,619.76,496.03
2017,2,9,16,30,780.0,63.0,1.5,16.0,329.0,553.49,444.83
2017,2,9,16,45,729.5,58.5,1.25,15.0,275.0,478.4,385.09
2017,2,9,17,0,679.0,54.0,1.0,14.0,221.0,407.07,325.94
2017,2,9,17,15,598.5,46.5,1.05,13.5,167.5,326.69,258.05
2017,2,9,17,30,518.0,39.0,1.1,13.0,114.0,252.38,192.7
2017,2,9,17,45,368.5,27.5,1.15,12.5,69.0,161.68,110.62
2017,2,9,18,0,219.0,16.0,1.2,12.0,24.0,79.71,0.0
2017,2,9,18,15,109.5,8.0,1.2,11.5,12.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,10,7,15,28.5,8.5,1.9,9.5,10.0,7.26,0.0
2017,2,10,7,30,57.0,17.0,2.2,10.0,20.0,35.27,0.0
2017,2,10,7,45,168.5,37.0,2.5,11.0,59.5,108.3,75.82
2017,2,10,8,0,280.0,57.0,2.8,12.0,99.0,181.08,141.24
2017,2,10,8,15,364.0,71.0,2.9,12.5,148.0,248.9,201.22
2017,2,10,8,30,448.0,85.0,3.0,13.0,197.0,326.28,268.26
2017,2,10,8,45,224.0,95.0,3.15,14.0,151.0,229.73,190.12
2017,2,10,9,0,0.0,105.0,3.3,15.0,105.0,91.56,72.2
2017,2,10,9,15,12.0,135.0,3.5,16.0,140.0,127.59,102.3
2017,2,10,9,30,24.0,165.0,3.7,17.0,175.0,165.08,132.89
2017,2,10,9,45,25.0,183.5,3.9,18.0,195.0,183.86,147.36
2017,2,10,10,0,26.0,202.0,4.1,19.0,215.0,202.8,161.75
2017,2,10,10,15,26.5,216.0,4.3,19.5,230.5,216.88,172.39
2017,2,10,10,30,27.0,230.0,4.5,20.0,246.0,231.09,183.05
2017,2,10,10,45,29.5,242.5,4.75,20.5,260.5,263.3,207.96
2017,2,10,11,0,32.0,255.0,5.0,21.0,275.0,279.22,219.84
2017,2,10,11,15,18.0,223.0,5.0,21.5,234.5,215.16,168.24
2017,2,10,11,30,4.0,191.0,5.0,22.0,194.0,170.61,131.99
2017,2,10,11,45,43.0,260.5,5.05,22.5,291.0,296.22,231.66
2017,2,10,12,0,82.0,330.0,5.1,23.0,388.0,413.26,321.59
2017,2,10,12,15,145.0,340.5,5.1,23.0,444.0,511.16,396.82
2017,2,10,12,30,208.0,351.0,5.1,23.0,500.0,588.22,455.47
2017,2,10,12,45,151.0,347.0,5.1,23.5,455.5,525.83,406.31
2017,2,10,13,0,94.0,343.0,5.1,24.0,411.0,440.99,340.65
2017,2,10,13,15,117.0,343.5,5.05,24.0,426.5,464.57,359.46
2017,2,10,13,30,140.0,344.0,5.0,24.0,442.0,508.79,393.07
2017,2,10,13,45,140.0,335.5,4.95,24.0,431.5,497.23,384.58
2017,2,10,14,0,140.0,327.0,4.9,24.0,421.0,485.23,375.99
2017,2,10,14,15,483.0,223.0,4.8,24.0,530.5,731.09,567.31
2017,2,10,14,30,826.0,119.0,4.7,24.0,640.0,921.35,704.45
2017,2,10,14,45,814.5,115.5,4.6,24.0,607.5,881.93,676.16
2017,2,10,15,0,803.0,112.0,4.5,24.0,575.0,840.22,647.69
2017,2,10,15,15,784.5,109.0,4.25,24.0,535.5,791.25,613.42
2017,2,10,15,30,766.0,106.0,4.0,24.0,496.0,745.39,581.26
2017,2,10,15,45,740.5,101.5,3.8,24.0,450.5,687.25,539.95
2017,2,10,16,0,715.0,97.0,3.6,24.0,405.0,629.16,496.69
2017,2,10,16,15,678.0,91.5,3.15,23.0,356.0,562.91,447.15
2017,2,10,16,30,641.0,86.0,2.7,22.0,307.0,498.55,397.52
2017,2,10,16,45,587.0,78.5,2.3,21.5,255.5,425.13,338.66
2017,2,10,17,0,533.0,71.0,1.9,21.0,204.0,356.24,281.62
2017,2,10,17,15,450.0,60.5,1.85,20.0,154.0,276.9,215.94
2017,2,10,17,30,367.0,50.0,1.8,19.0,104.0,206.3,155.63
2017,2,10,17,45,237.0,34.0,1.8,18.5,63.0,125.58,85.37
2017,2,10,18,0,107.0,18.0,1.8,18.0,22.0,52.76,0.0
2017,2,10,18,15,53.5,9.0,1.9,18.0,11.0,7.68,0.0
2017,2,10,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,7,15,54.0,9.5,2.85,16.5,11.5,8.11,0.0
2017,2,11,7,30,108.0,19.0,3.1,17.0,23.0,54.12,0.0
2017,2,11,7,45,241.5,34.5,3.4,18.0,64.5,127.03,87.3
2017,2,11,8,0,375.0,50.0,3.7,19.0,106.0,208.79,158.62
2017,2,11,8,15,458.0,60.5,4.0,19.5,156.5,279.75,220.56
2017,2,11,8,30,541.0,71.0,4.3,20.0,207.0,359.45,288.6
2017,2,11,8,45,599.0,77.0,4.65,20.5,259.0,429.32,347.55
2017,2,11,9,0,657.0,83.0,5.0,21.0,311.0,504.03,408.72
2017,2,11,9,15,693.0,88.5,5.1,21.5,360.5,568.46,459.62
2017,2,11,9,30,729.0,94.0,5.2,22.0,410.0,634.68,510.38
2017,2,11,9,45,370.5,139.0,5.35,23.0,300.0,446.59,359.31
2017,2,11,10,0,12.0,184.0,5.5,24.0,190.0,173.23,134.7
2017,2,11,10,15,12.0,193.5,5.5,24.0,200.0,181.9,141.55
2017,2,11,10,30,12.0,203.0,5.5,24.0,210.0,190.7,148.17
2017,2,11,10,45,107.5,252.5,5.5,24.5,320.5,361.43,283.84
2017,2,11,11,0,203.0,302.0,5.5,25.0,431.0,508.18,396.22
2017,2,11,11,15,541.0,205.0,5.45,25.5,566.5,765.71,592.8
2017,2,11,11,30,879.0,108.0,5.4,26.0,702.0,1000.52,755.77
