Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,11,45,877.5,112.5,5.35,26.5,718.0,1020.72,765.41
2017,2,11,12,0,876.0,117.0,5.3,27.0,734.0,1037.3,773.93
2017,2,11,12,15,879.0,117.5,5.2,27.0,743.0,1050.12,781.2
2017,2,11,12,30,882.0,118.0,5.1,27.0,752.0,1059.32,786.16
2017,2,11,12,45,883.5,117.0,5.05,27.0,752.5,1061.55,787.07
2017,2,11,13,0,885.0,116.0,5.0,27.0,753.0,1060.06,785.71
2017,2,11,13,15,882.5,115.5,4.9,27.0,744.0,1051.37,779.31
2017,2,11,13,30,880.0,115.0,4.8,27.0,735.0,1039.04,770.71
2017,2,11,13,45,875.5,113.5,4.75,27.5,718.0,1019.98,756.69
2017,2,11,14,0,871.0,112.0,4.7,28.0,701.0,997.52,740.61
2017,2,11,14,15,862.5,110.0,4.6,28.0,675.5,967.39,720.63
2017,2,11,14,30,854.0,108.0,4.5,28.0,650.0,934.31,699.04
2017,2,11,14,45,845.0,104.5,4.4,28.0,618.0,896.3,674.05
2017,2,11,15,0,836.0,101.0,4.3,28.0,586.0,855.78,647.24
2017,2,11,15,15,818.5,98.0,4.0,27.5,546.0,806.53,614.56
2017,2,11,15,30,801.0,95.0,3.7,27.0,506.0,755.85,580.53
2017,2,11,15,45,777.5,91.0,3.45,27.0,460.5,698.5,540.34
2017,2,11,16,0,754.0,87.0,3.2,27.0,415.0,640.86,498.6
2017,2,11,16,15,719.5,82.5,2.85,26.0,365.5,578.7,453.05
2017,2,11,16,30,685.0,78.0,2.5,25.0,316.0,515.07,404.95
2017,2,11,16,45,635.0,71.0,2.2,24.5,264.0,442.24,347.58
2017,2,11,17,0,585.0,64.0,1.9,24.0,212.0,373.51,291.52
2017,2,11,17,15,503.5,55.0,1.95,23.0,161.0,293.72,226.3
2017,2,11,17,30,422.0,46.0,2.0,22.0,110.0,222.55,165.97
2017,2,11,17,45,285.0,32.0,2.15,21.5,67.5,138.93,94.19
2017,2,11,18,0,148.0,18.0,2.3,21.0,25.0,62.95,0.0
2017,2,11,18,15,74.0,9.0,2.65,21.0,12.5,21.76,0.0
2017,2,11,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,2,12,7,15,66.5,10.0,1.15,16.5,13.0,21.11,0.0
2017,2,12,7,30,133.0,20.0,1.2,17.0,26.0,61.54,0.0
2017,2,12,7,45,259.0,35.0,1.25,18.0,67.5,132.22,91.45
2017,2,12,8,0,385.0,50.0,1.3,19.0,109.0,212.03,160.26
2017,2,12,8,15,467.0,60.0,1.55,19.5,159.5,282.53,221.0
2017,2,12,8,30,549.0,70.0,1.8,20.0,210.0,361.67,287.45
2017,2,12,8,45,274.5,43.0,2.05,21.0,113.0,212.87,171.58
2017,2,12,9,0,0.0,16.0,2.3,22.0,16.0,13.18,5.35
2017,2,12,9,15,0.0,73.0,2.35,22.5,73.0,60.55,44.61
2017,2,12,9,30,0.0,130.0,2.4,23.0,130.0,112.94,87.03
2017,2,12,9,45,0.0,144.5,2.45,23.5,144.5,125.91,96.94
2017,2,12,10,0,0.0,159.0,2.5,24.0,159.0,138.97,106.87
2017,2,12,10,15,398.0,137.0,2.4,24.0,369.0,498.92,394.64
2017,2,12,10,30,796.0,115.0,2.3,24.0,579.0,836.39,635.71
2017,2,12,10,45,811.0,116.5,2.25,24.5,612.0,878.88,658.45
2017,2,12,11,0,826.0,118.0,2.2,25.0,645.0,919.27,682.07
2017,2,12,11,15,835.0,120.0,2.05,25.0,670.5,952.19,700.74
2017,2,12,11,30,844.0,122.0,1.9,25.0,696.0,982.27,717.25
2017,2,12,11,45,841.5,127.0,1.75,25.5,711.5,1001.33,725.01
2017,2,12,12,0,839.0,132.0,1.6,26.0,727.0,1016.84,730.45
2017,2,12,12,15,841.5,133.0,1.45,26.0,735.5,1029.39,735.36
2017,2,12,12,30,844.0,134.0,1.3,26.0,744.0,1038.43,738.01
2017,2,12,12,45,840.5,135.5,1.15,26.0,743.0,1038.32,734.99
2017,2,12,13,0,837.0,137.0,1.0,26.0,742.0,1034.62,729.87
2017,2,12,13,15,490.0,243.0,0.9,26.0,596.0,793.87,574.01
2017,2,12,13,30,143.0,349.0,0.8,26.0,450.0,515.91,379.5
2017,2,12,13,45,253.5,324.5,0.7,26.5,498.5,616.34,452.83
2017,2,12,14,0,364.0,300.0,0.6,27.0,547.0,690.9,502.92
2017,2,12,14,15,579.0,215.5,0.8,26.5,592.5,812.76,591.67
2017,2,12,14,30,794.0,131.0,1.0,26.0,638.0,903.95,655.18
2017,2,12,14,45,775.0,130.5,1.2,26.0,604.5,868.04,635.04
2017,2,12,15,0,756.0,130.0,1.4,26.0,571.0,824.2,610.46
2017,2,12,15,15,736.0,126.0,1.6,25.5,531.5,774.16,581.88
2017,2,12,15,30,716.0,122.0,1.8,25.0,492.0,723.14,551.41
2017,2,12,15,45,683.5,118.5,2.0,25.0,446.5,662.74,511.11
2017,2,12,16,0,651.0,115.0,2.2,25.0,401.0,603.02,469.3
2017,2,12,16,15,612.5,108.0,2.15,24.5,352.0,536.89,421.02
2017,2,12,16,30,574.0,101.0,2.1,24.0,303.0,472.89,372.76
2017,2,12,16,45,514.0,93.0,2.1,23.5,252.0,394.57,311.92
2017,2,12,17,0,454.0,85.0,2.1,23.0,201.0,327.52,257.72
2017,2,12,17,15,374.5,71.5,2.35,22.0,152.0,252.27,196.14
2017,2,12,17,30,295.0,58.0,2.6,21.0,103.0,186.06,140.24
2017,2,12,17,45,182.0,38.5,2.9,20.5,63.0,112.49,77.52
2017,2,12,18,0,69.0,19.0,3.2,20.0,23.0,40.55,0.0
2017,2,12,18,15,34.5,9.5,3.4,19.5,11.5,14.62,0.0
2017,2,12,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,13,7,15,28.5,9.5,2.45,15.0,11.0,13.46,0.0
2017,2,13,7,30,57.0,19.0,2.5,15.0,22.0,37.5,0.0
2017,2,13,7,45,168.5,39.0,2.55,15.5,62.5,108.48,76.69
2017,2,13,8,0,280.0,59.0,2.6,16.0,103.0,181.15,139.62
2017,2,13,8,15,358.0,73.5,2.55,16.5,151.5,246.9,196.7
2017,2,13,8,30,436.0,88.0,2.5,17.0,200.0,321.51,260.02
2017,2,13,8,45,218.0,83.5,2.5,17.5,139.5,211.65,172.58
2017,2,13,9,0,0.0,79.0,2.5,18.0,79.0,66.31,50.23
2017,2,13,9,15,0.0,86.0,2.55,18.5,86.0,72.17,55.02
2017,2,13,9,30,0.0,93.0,2.6,19.0,93.0,78.11,59.66
2017,2,13,9,45,0.0,66.5,2.7,19.5,66.5,55.14,40.35
2017,2,13,10,0,0.0,40.0,2.8,20.0,40.0,33.1,21.91
2017,2,13,10,15,0.0,43.0,2.9,20.5,43.0,35.62,23.87
2017,2,13,10,30,0.0,46.0,3.0,21.0,46.0,38.13,25.82
2017,2,13,10,45,1.5,116.0,3.15,21.5,117.0,99.09,75.33
2017,2,13,11,0,3.0,186.0,3.3,22.0,188.0,164.96,127.62
2017,2,13,11,15,4.5,192.5,3.45,22.5,195.5,172.29,132.93
2017,2,13,11,30,6.0,199.0,3.6,23.0,203.0,179.74,138.42
2017,2,13,11,45,3.0,130.0,3.75,23.5,132.0,113.06,85.32
2017,2,13,12,0,0.0,61.0,3.9,24.0,61.0,50.74,35.3
2017,2,13,12,15,0.0,82.0,4.0,24.0,82.0,68.31,49.39
2017,2,13,12,30,0.0,103.0,4.1,24.0,103.0,86.22,63.65
2017,2,13,12,45,4.5,163.0,4.2,24.0,166.5,144.52,110.02
2017,2,13,13,0,9.0,223.0,4.3,24.0,230.0,205.39,157.78
2017,2,13,13,15,57.0,284.0,4.3,24.0,325.5,335.09,259.43
2017,2,13,13,30,105.0,345.0,4.3,24.0,421.0,451.18,347.99
2017,2,13,13,45,80.0,325.0,4.35,24.0,382.0,402.79,310.89
2017,2,13,14,0,55.0,305.0,4.4,24.0,343.0,355.23,274.62
2017,2,13,14,15,27.5,196.5,4.35,23.5,215.5,211.41,163.96
2017,2,13,14,30,0.0,88.0,4.3,23.0,88.0,73.23,53.77
2017,2,13,14,45,147.0,174.5,4.3,23.0,261.0,309.99,246.92
2017,2,13,15,0,294.0,261.0,4.3,23.0,434.0,544.19,427.71
2017,2,13,15,15,147.0,200.0,4.15,22.5,286.5,327.81,260.18
2017,2,13,15,30,0.0,139.0,4.0,22.0,139.0,119.68,92.08
2017,2,13,15,45,0.0,127.5,3.85,22.0,127.5,109.49,84.3
2017,2,13,16,0,0.0,116.0,3.7,22.0,116.0,99.38,76.32
2017,2,13,16,15,0.0,102.0,3.55,21.5,102.0,86.99,66.53
2017,2,13,16,30,0.0,88.0,3.4,21.0,88.0,74.67,56.65
2017,2,13,16,45,224.0,86.0,3.25,21.0,144.0,217.56,175.97
2017,2,13,17,0,448.0,84.0,3.1,21.0,200.0,322.67,257.7
2017,2,13,17,15,371.0,71.0,3.25,20.5,152.0,249.42,195.66
2017,2,13,17,30,294.0,58.0,3.4,20.0,104.0,184.9,140.25
2017,2,13,17,45,147.0,41.0,3.55,20.0,64.0,97.6,67.48
2017,2,13,18,0,0.0,24.0,3.7,20.0,24.0,22.22,0.0
2017,2,13,18,15,0.0,12.0,3.8,19.5,12.0,10.24,0.0
2017,2,13,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,0.5,2.05,14.5,0.5,0.43,0.0
2017,2,14,7,30,0.0,1.0,2.8,14.0,1.0,0.82,0.0
2017,2,14,7,45,0.0,2.5,3.6,13.5,2.5,2.05,0.0
2017,2,14,8,0,0.0,4.0,4.4,13.0,4.0,3.28,0.0
2017,2,14,8,15,0.0,6.0,5.4,12.0,6.0,4.92,0.0
2017,2,14,8,30,0.0,8.0,6.4,11.0,8.0,6.57,0.06
2017,2,14,8,45,0.0,9.5,7.4,10.5,9.5,7.81,1.15
2017,2,14,9,0,0.0,11.0,8.4,10.0,11.0,9.05,2.24
2017,2,14,9,15,0.0,63.0,8.4,9.5,63.0,52.2,39.75
2017,2,14,9,30,0.0,115.0,8.4,9.0,115.0,98.36,79.55
2017,2,14,9,45,2.5,144.0,8.4,9.0,145.5,126.93,103.83
2017,2,14,10,0,5.0,173.0,8.4,9.0,176.0,156.1,128.41
2017,2,14,10,15,10.5,194.0,8.0,9.5,200.5,180.37,148.46
2017,2,14,10,30,16.0,215.0,7.6,10.0,225.0,205.21,168.78
2017,2,14,10,45,19.0,231.0,7.25,10.5,243.0,223.35,183.23
2017,2,14,11,0,22.0,247.0,6.9,11.0,261.0,241.77,197.77
2017,2,14,11,15,65.0,289.0,6.65,12.0,333.0,345.85,282.95
2017,2,14,11,30,108.0,331.0,6.4,13.0,405.0,435.42,354.1
2017,2,14,11,45,115.0,341.0,6.2,14.0,422.0,454.88,367.56
2017,2,14,12,0,122.0,351.0,6.0,15.0,439.0,495.53,397.29
2017,2,14,12,15,142.5,357.5,5.9,15.5,461.0,524.84,419.41
2017,2,14,12,30,163.0,364.0,5.8,16.0,483.0,553.95,441.21
2017,2,14,12,45,111.5,349.5,5.7,16.5,431.0,463.36,368.98
2017,2,14,13,0,60.0,335.0,5.6,17.0,379.0,394.32,312.97
2017,2,14,13,15,58.0,329.0,5.55,17.0,371.5,385.37,306.17
2017,2,14,13,30,56.0,323.0,5.5,17.0,364.0,376.38,299.23
2017,2,14,13,45,152.5,326.5,5.5,17.0,432.5,496.21,395.94
2017,2,14,14,0,249.0,330.0,5.5,17.0,501.0,591.09,471.51
2017,2,14,14,15,149.5,305.5,5.45,16.5,407.0,463.88,371.8
2017,2,14,14,30,50.0,281.0,5.4,16.0,313.0,322.33,258.61
2017,2,14,14,45,27.0,231.5,5.35,16.0,248.5,247.02,198.28
2017,2,14,15,0,4.0,182.0,5.3,16.0,184.0,162.63,129.37
2017,2,14,15,15,2.0,165.5,5.2,15.5,166.5,145.69,116.0
2017,2,14,15,30,0.0,149.0,5.1,15.0,149.0,129.02,102.65
2017,2,14,15,45,0.0,130.5,5.05,15.0,130.5,112.21,88.96
2017,2,14,16,0,0.0,112.0,5.0,15.0,112.0,95.53,75.26
2017,2,14,16,15,0.0,99.0,4.95,14.5,99.0,84.09,65.98
2017,2,14,16,30,0.0,86.0,4.9,14.0,86.0,72.71,56.62
2017,2,14,16,45,298.5,76.5,4.9,13.5,155.0,258.25,216.03
2017,2,14,17,0,597.0,67.0,4.9,13.0,224.0,379.95,313.78
2017,2,14,17,15,519.5,58.0,4.9,12.5,172.0,301.24,244.13
2017,2,14,17,30,442.0,49.0,4.9,12.0,120.0,230.66,180.45
2017,2,14,17,45,305.0,35.0,4.95,11.5,75.0,146.08,105.46
2017,2,14,18,0,168.0,21.0,5.0,11.0,30.0,71.29,10.19
2017,2,14,18,15,84.0,10.5,5.0,10.5,15.0,24.52,0.0
2017,2,14,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,15,7,15,144.5,10.0,3.65,4.5,18.0,35.25,0.0
2017,2,15,7,30,289.0,20.0,3.8,5.0,36.0,101.28,24.66
2017,2,15,7,45,426.0,30.0,3.95,6.0,84.5,177.85,131.08
2017,2,15,8,0,563.0,40.0,4.1,7.0,133.0,263.03,208.91
2017,2,15,8,15,636.0,47.0,4.25,8.0,187.5,336.49,276.51
2017,2,15,8,30,709.0,54.0,4.4,9.0,242.0,417.31,348.31
2017,2,15,8,45,755.0,58.5,4.55,10.0,297.5,487.78,409.3
2017,2,15,9,0,801.0,63.0,4.7,11.0,353.0,561.59,470.63
2017,2,15,9,15,831.5,66.5,4.65,11.5,405.0,627.2,523.46
2017,2,15,9,30,862.0,70.0,4.6,12.0,457.0,693.72,574.95
2017,2,15,9,45,882.0,73.0,4.6,12.5,504.5,746.08,612.16
2017,2,15,10,0,902.0,76.0,4.6,13.0,552.0,803.27,652.29
2017,2,15,10,15,917.5,78.0,4.55,13.5,593.5,854.42,686.77
2017,2,15,10,30,933.0,80.0,4.5,14.0,635.0,903.75,719.26
2017,2,15,10,45,943.5,82.0,4.45,14.5,669.5,946.5,746.44
2017,2,15,11,0,954.0,84.0,4.4,15.0,704.0,986.52,771.32
2017,2,15,11,15,961.5,85.0,4.35,15.0,730.5,1019.57,792.54
2017,2,15,11,30,969.0,86.0,4.3,15.0,757.0,1049.32,811.41
2017,2,15,11,45,973.5,87.0,4.3,15.5,774.5,1072.62,824.92
2017,2,15,12,0,978.0,88.0,4.3,16.0,792.0,1092.18,835.91
2017,2,15,12,15,980.0,88.0,4.3,16.0,801.0,1104.2,843.46
2017,2,15,12,30,982.0,88.0,4.3,16.0,810.0,1112.26,848.54
2017,2,15,12,45,983.0,87.5,4.3,16.5,810.0,1114.68,848.42
2017,2,15,13,0,984.0,87.0,4.3,17.0,810.0,1113.06,845.8
2017,2,15,13,15,981.5,86.5,4.25,17.0,801.0,1103.85,839.5
2017,2,15,13,30,979.0,86.0,4.2,17.0,792.0,1090.67,830.75
2017,2,15,13,45,975.0,85.0,4.2,17.0,774.0,1071.53,818.49
2017,2,15,14,0,971.0,84.0,4.2,17.0,756.0,1048.63,803.81
2017,2,15,14,15,964.0,83.0,4.15,17.0,730.0,1019.26,784.43
2017,2,15,14,30,957.0,82.0,4.1,17.0,704.0,986.55,762.81
2017,2,15,14,45,944.0,81.0,4.05,17.0,669.0,945.34,735.21
2017,2,15,15,0,931.0,80.0,4.0,17.0,634.0,901.56,705.68
2017,2,15,15,15,916.0,78.0,3.9,16.5,593.0,852.67,673.26
2017,2,15,15,30,901.0,76.0,3.8,16.0,552.0,801.91,639.04
2017,2,15,15,45,881.0,73.0,3.7,16.0,504.5,744.72,598.34
2017,2,15,16,0,861.0,70.0,3.6,16.0,457.0,692.35,560.67
2017,2,15,16,15,831.0,66.5,3.15,15.0,405.0,626.17,510.1
2017,2,15,16,30,801.0,63.0,2.7,14.0,353.0,560.84,458.47
2017,2,15,16,45,757.5,58.0,2.25,13.5,298.0,487.8,398.14
2017,2,15,17,0,714.0,53.0,1.8,13.0,243.0,417.87,338.29
2017,2,15,17,15,642.0,46.5,1.75,12.0,188.0,337.77,269.95
2017,2,15,17,30,570.0,40.0,1.7,11.0,133.0,264.88,205.15
2017,2,15,17,45,438.5,30.0,1.65,10.0,85.0,181.0,130.5
2017,2,15,18,0,307.0,20.0,1.6,9.0,37.0,105.33,27.51
2017,2,15,18,15,153.5,10.0,1.6,9.0,18.5,36.69,0.0
2017,2,15,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,7,15,160.0,10.0,0.85,5.5,20.0,37.88,0.0
2017,2,16,7,30,320.0,20.0,0.9,6.0,40.0,106.98,35.94
2017,2,16,7,45,452.0,30.0,1.0,7.0,89.0,182.59,133.59
2017,2,16,8,0,584.0,40.0,1.1,8.0,138.0,270.09,211.57
2017,2,16,8,15,654.5,46.5,0.85,9.0,193.0,343.14,275.9
2017,2,16,8,30,725.0,53.0,0.6,10.0,248.0,423.22,342.32
2017,2,16,8,45,769.0,57.5,0.35,11.0,303.0,493.46,396.79
2017,2,16,9,0,813.0,62.0,0.1,12.0,358.0,566.82,449.81
2017,2,16,9,15,841.5,65.0,0.4,12.5,410.5,631.18,500.2
2017,2,16,9,30,870.0,68.0,0.7,13.0,463.0,690.62,546.08
2017,2,16,9,45,889.5,71.0,1.0,14.0,510.0,748.65,586.97
2017,2,16,10,0,909.0,74.0,1.3,15.0,557.0,805.81,626.36
2017,2,16,10,15,923.0,76.0,1.35,15.0,598.0,856.05,659.53
2017,2,16,10,30,937.0,78.0,1.4,15.0,639.0,904.32,691.02
2017,2,16,10,45,946.0,80.0,1.5,15.5,672.5,945.89,717.12
2017,2,16,11,0,955.0,82.0,1.6,16.0,706.0,984.63,741.19
2017,2,16,11,15,961.5,83.0,1.65,16.5,732.0,1016.78,760.07
2017,2,16,11,30,968.0,84.0,1.7,17.0,758.0,1045.56,776.78
2017,2,16,11,45,969.5,85.5,1.8,17.5,775.0,1066.48,789.2
2017,2,16,12,0,971.0,87.0,1.9,18.0,792.0,1083.57,799.32
2017,2,16,12,15,973.0,87.5,1.9,18.0,800.5,1096.1,806.69
2017,2,16,12,30,975.0,88.0,1.9,18.0,809.0,1104.68,811.75
2017,2,16,12,45,973.0,89.0,1.95,18.0,808.0,1105.78,813.02
2017,2,16,13,0,971.0,90.0,2.0,18.0,807.0,1102.86,811.98
2017,2,16,13,15,968.0,89.5,2.05,18.0,797.5,1093.2,806.82
2017,2,16,13,30,965.0,89.0,2.1,18.0,788.0,1079.63,799.34
2017,2,16,13,45,957.0,89.0,2.15,18.5,769.0,1057.88,785.19
2017,2,16,14,0,949.0,89.0,2.2,19.0,750.0,1032.57,768.86
2017,2,16,14,15,941.0,88.0,2.2,19.0,723.5,1002.71,750.44
2017,2,16,14,30,933.0,87.0,2.2,19.0,697.0,969.64,729.89
2017,2,16,14,45,915.5,87.5,2.2,19.0,661.5,926.84,702.7
2017,2,16,15,0,898.0,88.0,2.2,19.0,626.0,881.83,673.83
2017,2,16,15,15,881.5,86.0,2.15,18.5,584.5,832.88,642.66
2017,2,16,15,30,865.0,84.0,2.1,18.0,543.0,789.42,614.91
2017,2,16,15,45,839.0,82.0,2.05,18.0,495.5,729.74,573.86
2017,2,16,16,0,813.0,80.0,2.0,18.0,448.0,669.81,531.46
2017,2,16,16,15,780.5,75.5,1.75,17.0,396.0,603.04,482.0
2017,2,16,16,30,748.0,71.0,1.5,16.0,344.0,537.49,431.76
2017,2,16,16,45,696.5,66.5,1.25,15.5,289.5,465.41,373.83
2017,2,16,17,0,645.0,62.0,1.0,15.0,235.0,395.54,315.75
2017,2,16,17,15,570.5,54.0,1.05,14.0,181.5,316.7,250.34
2017,2,16,17,30,496.0,46.0,1.1,13.0,128.0,245.68,188.83
2017,2,16,17,45,365.0,33.5,1.15,12.5,82.0,161.46,115.85
2017,2,16,18,0,234.0,21.0,1.2,12.0,36.0,88.49,29.07
2017,2,16,18,15,117.0,10.5,1.2,11.5,18.0,30.19,0.0
2017,2,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,17,7,15,77.5,12.0,2.15,9.5,17.0,24.34,0.0
2017,2,17,7,30,155.0,24.0,2.3,10.0,34.0,71.88,28.49
2017,2,17,7,45,271.5,40.0,2.5,11.0,78.5,138.11,101.25
2017,2,17,8,0,388.0,56.0,2.7,12.0,123.0,216.13,169.37
2017,2,17,8,15,463.5,67.0,2.9,12.5,174.0,284.93,230.45
2017,2,17,8,30,539.0,78.0,3.1,13.0,225.0,361.71,296.94
2017,2,17,8,45,591.0,85.5,3.3,14.0,277.5,429.91,354.21
2017,2,17,9,0,643.0,93.0,3.5,15.0,330.0,502.43,412.92
2017,2,17,9,15,677.5,99.0,3.75,15.5,380.0,566.02,463.62
2017,2,17,9,30,712.0,105.0,4.0,16.0,430.0,631.27,514.2
2017,2,17,9,45,738.0,109.0,4.25,17.0,476.0,689.3,556.97
2017,2,17,10,0,764.0,113.0,4.5,18.0,522.0,747.39,597.93
2017,2,17,10,15,612.0,172.0,4.6,18.5,515.0,717.7,572.05
2017,2,17,10,30,460.0,231.0,4.7,19.0,508.0,667.7,529.98
2017,2,17,10,45,501.0,228.0,4.8,19.5,545.0,718.41,567.39
2017,2,17,11,0,542.0,225.0,4.9,20.0,582.0,769.54,604.11
2017,2,17,11,15,529.0,240.5,4.95,20.0,599.5,789.39,617.25
2017,2,17,11,30,516.0,256.0,5.0,20.0,617.0,806.4,628.49
2017,2,17,11,45,694.5,188.5,5.05,20.5,687.5,929.12,717.6
2017,2,17,12,0,873.0,121.0,5.1,21.0,758.0,1036.2,789.81
2017,2,17,12,15,875.5,121.5,5.05,21.0,766.5,1048.49,796.65
2017,2,17,12,30,878.0,122.0,5.0,21.0,775.0,1057.12,801.77
2017,2,17,12,45,876.5,123.0,5.0,21.5,774.5,1058.55,800.99
2017,2,17,13,0,875.0,124.0,5.0,22.0,774.0,1056.24,797.91
2017,2,17,13,15,872.0,123.5,4.95,22.0,765.0,1046.99,791.46
2017,2,17,13,30,869.0,123.0,4.9,22.0,756.0,1034.11,782.74
2017,2,17,13,45,864.0,121.5,4.9,22.0,738.5,1014.56,770.07
2017,2,17,14,0,859.0,120.0,4.9,22.0,721.0,991.62,755.21
2017,2,17,14,15,615.0,202.5,4.75,22.0,625.0,836.69,646.17
2017,2,17,14,30,371.0,285.0,4.6,22.0,529.0,657.87,511.77
2017,2,17,14,45,599.0,196.0,4.5,22.0,567.0,770.65,600.87
2017,2,17,15,0,827.0,107.0,4.4,22.0,605.0,850.6,659.07
2017,2,17,15,15,810.5,104.0,4.15,22.0,565.0,802.24,624.46
2017,2,17,15,30,794.0,101.0,3.9,22.0,525.0,752.39,589.31
2017,2,17,15,45,774.0,96.0,3.7,22.0,480.0,696.58,549.63
2017,2,17,16,0,754.0,91.0,3.5,22.0,435.0,643.08,509.9
2017,2,17,16,15,721.5,86.0,3.1,21.0,385.0,578.37,461.5
2017,2,17,16,30,689.0,81.0,2.7,20.0,335.0,515.08,412.67
2017,2,17,16,45,645.5,74.0,2.3,19.5,283.0,445.48,356.57
2017,2,17,17,0,602.0,67.0,1.9,19.0,231.0,379.31,301.42
2017,2,17,17,15,529.0,58.0,1.95,18.0,179.0,302.42,237.53
2017,2,17,17,30,456.0,49.0,2.0,17.0,127.0,233.24,177.87
2017,2,17,17,45,336.5,36.0,2.1,16.5,81.5,154.48,110.03
2017,2,17,18,0,217.0,23.0,2.2,16.0,36.0,86.18,33.15
2017,2,17,18,15,108.5,11.5,2.4,15.5,18.0,29.28,0.0
2017,2,17,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,18,7,15,130.5,11.5,3.05,13.5,20.5,33.38,0.0
2017,2,18,7,30,261.0,23.0,3.3,14.0,41.0,97.83,44.6
2017,2,18,7,45,389.5,34.0,3.55,15.0,88.0,168.94,121.96
2017,2,18,8,0,518.0,45.0,3.8,16.0,135.0,252.21,194.42
2017,2,18,8,15,589.5,52.0,3.8,16.5,188.5,322.08,256.55
2017,2,18,8,30,661.0,59.0,3.8,17.0,242.0,399.39,323.1
2017,2,18,8,45,711.0,63.0,3.85,18.0,296.5,467.1,379.38
2017,2,18,9,0,761.0,67.0,3.9,19.0,351.0,540.48,437.81
2017,2,18,9,15,791.0,71.0,3.9,19.5,402.0,604.44,487.5
2017,2,18,9,30,821.0,75.0,3.9,20.0,453.0,669.34,536.19
2017,2,18,9,45,844.5,77.0,3.95,21.0,500.0,727.67,575.92
2017,2,18,10,0,868.0,79.0,4.0,22.0,547.0,778.57,608.98
2017,2,18,10,15,882.5,81.0,4.05,22.5,587.5,827.63,641.26
2017,2,18,10,30,897.0,83.0,4.1,23.0,628.0,874.88,671.78
2017,2,18,10,45,908.0,84.5,4.2,23.5,661.5,916.33,698.13
2017,2,18,11,0,919.0,86.0,4.3,24.0,695.0,955.21,722.51
2017,2,18,11,15,926.0,87.5,4.35,24.5,720.5,987.49,741.97
2017,2,18,11,30,933.0,89.0,4.4,25.0,746.0,1016.55,759.22
2017,2,18,11,45,935.0,90.5,4.45,25.5,763.0,1037.3,770.9
2017,2,18,12,0,937.0,92.0,4.5,26.0,780.0,1054.37,780.26
2017,2,18,12,15,939.0,92.5,4.5,26.0,788.5,1066.52,787.75
2017,2,18,12,30,941.0,93.0,4.5,26.0,797.0,1074.86,792.9
2017,2,18,12,45,938.5,94.0,4.5,26.5,796.0,1075.33,791.49
2017,2,18,13,0,936.0,95.0,4.5,27.0,795.0,1071.91,787.76
2017,2,18,13,15,933.5,94.5,4.35,27.0,786.0,1062.93,781.2
2017,2,18,13,30,931.0,94.0,4.2,27.0,777.0,1050.16,772.34
2017,2,18,13,45,923.5,94.5,4.1,27.0,758.5,1029.89,759.04
2017,2,18,14,0,916.0,95.0,4.0,27.0,740.0,1006.17,743.63
2017,2,18,14,15,908.0,93.5,3.8,27.0,714.0,976.4,723.66
2017,2,18,14,30,900.0,92.0,3.6,27.0,688.0,943.53,701.71
2017,2,18,14,45,500.5,186.5,3.4,27.0,515.5,671.76,512.11
2017,2,18,15,0,101.0,281.0,3.2,27.0,343.0,362.78,277.9
2017,2,18,15,15,472.5,183.0,2.75,26.5,441.0,606.89,468.55
2017,2,18,15,30,844.0,85.0,2.3,26.0,539.0,772.25,587.54
2017,2,18,15,45,622.0,128.0,1.9,25.5,447.0,622.48,478.69
2017,2,18,16,0,400.0,171.0,1.5,25.0,355.0,477.36,370.05
2017,2,18,16,15,567.5,121.0,1.4,24.0,349.5,516.03,402.7
2017,2,18,16,30,735.0,71.0,1.3,23.0,344.0,527.66,412.53
2017,2,18,16,45,691.0,65.5,1.25,22.5,291.0,457.17,357.81
2017,2,18,17,0,647.0,60.0,1.2,22.0,238.0,391.92,305.49
2017,2,18,17,15,576.0,52.5,1.3,21.0,185.0,315.15,243.19
2017,2,18,17,30,505.0,45.0,1.4,20.0,132.0,245.84,184.43
2017,2,18,17,45,386.5,33.5,1.5,19.5,85.5,166.16,116.69
2017,2,18,18,0,268.0,22.0,1.6,19.0,39.0,97.4,41.82
2017,2,18,18,15,134.0,11.0,1.8,18.5,19.5,33.16,0.0
2017,2,18,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,5.0,3.5,18.0,5.0,4.27,0.0
2017,2,19,7,30,0.0,10.0,3.6,18.0,10.0,8.22,0.0
2017,2,19,7,45,0.0,23.0,3.7,18.5,23.0,18.97,9.79
2017,2,19,8,0,0.0,36.0,3.8,19.0,36.0,29.75,19.15
2017,2,19,8,15,0.0,50.5,3.85,19.0,50.5,41.86,29.57
2017,2,19,8,30,0.0,65.0,3.9,19.0,65.0,54.43,40.26
2017,2,19,8,45,0.0,80.0,4.0,19.5,80.0,67.52,51.11
2017,2,19,9,0,0.0,95.0,4.1,20.0,95.0,80.66,61.82
2017,2,19,9,15,0.0,98.0,4.3,20.0,98.0,82.78,63.38
2017,2,19,9,30,0.0,101.0,4.5,20.0,101.0,85.06,65.06
2017,2,19,9,45,0.0,132.5,4.75,20.5,133.0,113.53,88.03
2017,2,19,10,0,0.0,164.0,5.0,21.0,165.0,142.53,111.08
2017,2,19,10,15,10.5,198.0,5.1,21.5,205.0,183.02,143.39
2017,2,19,10,30,21.0,232.0,5.2,22.0,245.0,224.81,176.26
2017,2,19,10,45,141.5,272.5,5.35,22.5,366.5,408.75,322.6
2017,2,19,11,0,262.0,313.0,5.5,23.0,488.0,587.27,458.82
2017,2,19,11,15,187.0,328.5,5.55,23.0,455.5,521.32,406.42
2017,2,19,11,30,112.0,344.0,5.6,23.0,423.0,449.96,350.11
2017,2,19,11,45,57.5,258.5,5.65,23.5,299.0,304.5,237.02
2017,2,19,12,0,3.0,173.0,5.7,24.0,175.0,151.77,115.56
2017,2,19,12,15,3.5,174.5,5.65,24.0,177.0,153.65,117.12
2017,2,19,12,30,4.0,176.0,5.6,24.0,179.0,155.54,118.58
2017,2,19,12,45,24.5,250.0,5.6,24.0,268.5,263.49,203.64
2017,2,19,13,0,45.0,324.0,5.6,24.0,358.0,363.48,280.75
2017,2,19,13,15,43.5,321.0,5.5,24.0,354.0,358.53,276.72
2017,2,19,13,30,42.0,318.0,5.4,24.0,350.0,353.53,272.93
2017,2,19,13,45,27.5,279.5,5.35,24.0,300.5,297.18,229.55
2017,2,19,14,0,13.0,241.0,5.3,24.0,251.0,225.68,173.99
2017,2,19,14,15,47.5,275.5,5.15,24.0,308.0,311.48,242.01
2017,2,19,14,30,82.0,310.0,5.0,24.0,365.0,380.6,296.0
2017,2,19,14,45,119.0,299.5,4.9,24.0,374.5,418.28,325.97
2017,2,19,15,0,156.0,289.0,4.8,24.0,384.0,434.74,339.9
2017,2,19,15,15,78.0,156.0,4.7,23.5,203.5,221.29,174.47
2017,2,19,15,30,0.0,23.0,4.6,23.0,23.0,19.02,9.96
2017,2,19,15,45,76.5,114.0,4.5,23.0,149.5,169.88,135.0
2017,2,19,16,0,153.0,205.0,4.4,23.0,276.0,317.15,253.0
2017,2,19,16,15,142.5,183.0,4.15,22.5,243.5,280.03,223.75
2017,2,19,16,30,132.0,161.0,3.9,22.0,211.0,243.84,195.2
2017,2,19,16,45,307.0,123.5,3.7,22.0,215.5,299.76,240.71
2017,2,19,17,0,482.0,86.0,3.5,22.0,220.0,335.26,266.38
2017,2,19,17,15,407.5,74.0,3.4,21.5,170.0,262.49,205.17
2017,2,19,17,30,333.0,62.0,3.3,21.0,120.0,198.12,150.09
2017,2,19,17,45,221.0,44.5,3.25,21.0,77.0,125.55,89.01
2017,2,19,18,0,109.0,27.0,3.2,21.0,34.0,59.04,26.67
2017,2,19,18,15,54.5,13.5,3.3,20.5,17.0,21.08,0.0
2017,2,19,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,7.0,3.4,14.5,7.0,5.97,0.0
2017,2,20,7,30,0.0,14.0,3.5,14.0,14.0,11.53,2.11
2017,2,20,7,45,0.0,30.0,3.65,14.0,30.0,24.79,14.93
2017,2,20,8,0,0.0,46.0,3.8,14.0,46.0,38.63,27.16
2017,2,20,8,15,0.0,64.5,3.6,14.0,64.5,55.0,41.44
2017,2,20,8,30,0.0,83.0,3.4,14.0,83.0,71.37,55.55
2017,2,20,8,45,0.0,82.5,3.25,14.0,82.5,69.75,54.15
2017,2,20,9,0,0.0,82.0,3.1,14.0,82.0,68.65,53.09
2017,2,20,9,15,4.0,123.0,2.9,14.0,125.0,108.54,86.68
2017,2,20,9,30,8.0,164.0,2.7,14.0,168.0,149.89,120.87
2017,2,20,9,45,4.0,143.5,2.5,14.5,145.5,126.63,100.87
2017,2,20,10,0,0.0,123.0,2.3,15.0,123.0,104.29,81.81
2017,2,20,10,15,0.0,126.5,2.15,15.5,126.5,107.22,83.85
2017,2,20,10,30,0.0,130.0,2.0,16.0,130.0,110.2,85.91
2017,2,20,10,45,1.5,157.5,1.9,17.0,159.0,136.38,106.69
2017,2,20,11,0,3.0,185.0,1.8,18.0,188.0,163.05,127.43
2017,2,20,11,15,36.5,257.5,1.55,18.5,284.5,281.42,220.89
2017,2,20,11,30,70.0,330.0,1.3,19.0,381.0,392.83,304.49
2017,2,20,11,45,35.0,222.5,1.1,19.5,248.0,244.48,189.63
2017,2,20,12,0,0.0,115.0,0.9,20.0,115.0,96.71,72.57
2017,2,20,12,15,8.5,192.5,1.25,20.0,199.0,175.21,135.5
2017,2,20,12,30,17.0,270.0,1.6,20.0,283.0,257.48,199.58
2017,2,20,12,45,25.0,291.5,1.95,20.5,310.5,286.71,221.89
2017,2,20,13,0,33.0,313.0,2.3,21.0,338.0,338.67,261.46
2017,2,20,13,15,172.0,331.0,2.4,21.0,459.0,520.09,401.39
2017,2,20,13,30,311.0,349.0,2.5,21.0,580.0,698.34,532.19
2017,2,20,13,45,220.5,349.0,2.6,21.0,510.5,583.46,447.5
2017,2,20,14,0,130.0,349.0,2.7,21.0,441.0,491.88,379.13
2017,2,20,14,15,71.5,289.5,2.7,21.0,339.5,348.72,271.4
2017,2,20,14,30,13.0,230.0,2.7,21.0,238.0,215.03,167.03
2017,2,20,14,45,393.5,177.5,2.7,21.0,419.0,565.08,446.14
2017,2,20,15,0,774.0,125.0,2.7,21.0,600.0,826.95,637.24
2017,2,20,15,15,833.5,101.0,2.6,21.0,582.5,814.69,627.19
2017,2,20,15,30,893.0,77.0,2.5,21.0,565.0,791.85,612.13
2017,2,20,15,45,870.0,75.0,2.4,21.0,516.5,733.74,571.96
2017,2,20,16,0,847.0,73.0,2.3,21.0,468.0,680.59,534.71
2017,2,20,16,15,817.0,69.5,2.0,20.0,416.0,614.91,486.29
2017,2,20,16,30,787.0,66.0,1.7,19.0,364.0,550.12,436.95
2017,2,20,16,45,739.0,62.0,1.4,18.5,308.5,476.49,378.29
2017,2,20,17,0,691.0,58.0,1.1,18.0,253.0,406.44,320.51
2017,2,20,17,15,621.5,51.0,1.15,17.0,198.0,330.0,257.63
2017,2,20,17,30,552.0,44.0,1.2,16.0,143.0,259.29,196.88
2017,2,20,17,45,424.0,34.0,1.3,15.5,94.0,175.84,125.54
2017,2,20,18,0,296.0,24.0,1.4,15.0,45.0,105.56,53.91
2017,2,20,18,15,148.0,12.0,1.5,14.5,22.5,35.89,0.0
2017,2,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,7,15,214.5,11.5,4.5,10.5,28.0,47.75,0.0
2017,2,21,7,30,429.0,23.0,4.6,11.0,56.0,136.57,78.39
2017,2,21,7,45,546.5,30.5,4.75,12.0,109.0,208.78,152.99
2017,2,21,8,0,664.0,38.0,4.9,13.0,162.0,293.75,229.08
2017,2,21,8,15,727.0,43.0,4.9,14.0,219.0,366.35,294.8
2017,2,21,8,30,790.0,48.0,4.9,15.0,276.0,445.12,363.27
2017,2,21,8,45,830.5,51.5,4.9,16.0,333.0,512.3,420.0
2017,2,21,9,0,871.0,55.0,4.9,17.0,390.0,585.09,478.6
2017,2,21,9,15,896.5,57.5,4.95,17.5,443.0,649.33,529.37
2017,2,21,9,30,922.0,60.0,5.0,18.0,496.0,713.85,577.91
2017,2,21,9,45,940.0,62.0,5.05,19.0,544.0,772.15,617.61
2017,2,21,10,0,958.0,64.0,5.1,20.0,592.0,829.28,655.49
2017,2,21,10,15,970.0,65.5,5.2,20.5,633.5,879.38,689.12
2017,2,21,10,30,982.0,67.0,5.3,21.0,675.0,927.18,720.73
2017,2,21,10,45,990.5,68.5,5.4,21.5,709.5,969.31,748.02
2017,2,21,11,0,999.0,70.0,5.5,22.0,744.0,1008.4,773.01
2017,2,21,11,15,1004.5,70.5,5.45,22.0,770.0,1040.19,793.28
2017,2,21,11,30,1010.0,71.0,5.4,22.0,796.0,1068.38,811.07
2017,2,21,11,45,1010.5,73.5,5.35,22.5,813.5,1090.27,822.94
2017,2,21,12,0,1011.0,76.0,5.3,23.0,831.0,1108.1,832.11
2017,2,21,12,15,1012.5,76.5,5.2,23.0,839.5,1120.47,838.92
2017,2,21,12,30,1014.0,77.0,5.1,23.0,848.0,1128.69,843.1
2017,2,21,12,45,1013.0,77.0,5.1,23.5,847.0,1129.59,841.86
2017,2,21,13,0,1012.0,77.0,5.1,24.0,846.0,1126.29,838.06
2017,2,21,13,15,1009.5,76.5,5.0,24.0,836.5,1116.71,831.02
2017,2,21,13,30,1007.0,76.0,4.9,24.0,827.0,1103.01,821.47
2017,2,21,13,45,1002.0,76.0,4.85,24.0,808.5,1083.41,808.65
2017,2,21,14,0,997.0,76.0,4.8,24.0,790.0,1059.95,793.43
2017,2,21,14,15,990.5,75.0,4.65,24.0,763.0,1030.18,773.16
2017,2,21,14,30,984.0,74.0,4.5,24.0,736.0,996.93,750.66
2017,2,21,14,45,973.5,73.0,4.4,24.0,701.5,956.82,724.32
2017,2,21,15,0,963.0,72.0,4.3,24.0,667.0,913.87,695.9
