Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,15,15,950.0,70.5,3.9,23.5,625.0,865.7,663.51
2017,2,21,15,30,937.0,69.0,3.5,23.0,583.0,815.38,629.3
2017,2,21,15,45,917.5,67.0,3.15,23.0,535.0,757.88,588.64
2017,2,21,16,0,898.0,65.0,2.8,23.0,487.0,699.42,546.87
2017,2,21,16,15,871.5,62.0,2.5,22.0,434.0,634.72,499.81
2017,2,21,16,30,845.0,59.0,2.2,21.0,381.0,570.49,451.17
2017,2,21,16,45,805.0,55.0,1.9,20.0,325.0,502.16,397.44
2017,2,21,17,0,765.0,51.0,1.6,19.0,269.0,432.48,340.58
2017,2,21,17,15,701.0,45.5,1.55,18.0,212.5,354.26,275.62
2017,2,21,17,30,637.0,40.0,1.5,17.0,156.0,282.36,213.22
2017,2,21,17,45,520.5,31.0,1.5,16.5,104.5,198.25,140.48
2017,2,21,18,0,404.0,22.0,1.5,16.0,53.0,126.6,67.13
2017,2,21,18,15,202.0,11.0,1.5,15.5,26.5,43.96,0.0
2017,2,21,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,22,7,15,215.5,11.5,1.2,12.0,29.5,47.67,0.0
2017,2,22,7,30,431.0,23.0,1.4,13.0,59.0,137.24,80.94
2017,2,22,7,45,541.5,31.0,1.6,14.0,111.0,207.18,150.03
2017,2,22,8,0,652.0,39.0,1.8,15.0,163.0,289.82,222.42
2017,2,22,8,15,713.0,44.5,1.6,15.5,219.5,361.45,285.36
2017,2,22,8,30,774.0,50.0,1.4,16.0,276.0,439.07,350.25
2017,2,22,8,45,811.5,53.5,1.25,17.0,331.5,503.87,401.72
2017,2,22,9,0,849.0,57.0,1.1,18.0,387.0,573.89,453.99
2017,2,22,9,15,875.0,60.0,1.15,19.0,439.5,637.94,500.59
2017,2,22,9,30,901.0,63.0,1.2,20.0,492.0,702.37,545.02
2017,2,22,9,45,918.5,65.0,1.3,21.0,539.5,759.34,581.49
2017,2,22,10,0,936.0,67.0,1.4,22.0,587.0,815.16,616.35
2017,2,22,10,15,948.5,69.0,1.55,22.5,628.5,865.39,648.55
2017,2,22,10,30,961.0,71.0,1.7,23.0,670.0,913.43,678.95
2017,2,22,10,45,969.0,72.5,1.9,23.5,704.0,954.4,705.02
2017,2,22,11,0,977.0,74.0,2.1,24.0,738.0,992.37,729.02
2017,2,22,11,15,983.0,75.0,2.2,24.0,764.0,1024.64,749.56
2017,2,22,11,30,989.0,76.0,2.3,24.0,790.0,1053.42,767.93
2017,2,22,11,45,985.5,81.0,2.45,24.5,806.0,1073.86,780.15
2017,2,22,12,0,982.0,86.0,2.6,25.0,822.0,1090.16,789.88
2017,2,22,12,15,983.5,86.0,2.65,25.0,830.5,1101.62,797.12
2017,2,22,12,30,985.0,86.0,2.7,25.0,839.0,1109.05,802.01
2017,2,22,12,45,983.0,87.0,2.8,25.5,838.0,1110.0,801.98
2017,2,22,13,0,981.0,88.0,2.9,26.0,837.0,1106.87,799.56
2017,2,22,13,15,978.0,87.5,2.9,26.0,827.5,1096.95,793.56
2017,2,22,13,30,975.0,87.0,2.9,26.0,818.0,1083.05,785.24
2017,2,22,13,45,969.0,87.0,2.9,26.5,799.0,1062.88,771.54
2017,2,22,14,0,963.0,87.0,2.9,27.0,780.0,1039.02,755.66
2017,2,22,14,15,955.5,85.5,2.85,27.0,753.0,1008.46,736.6
2017,2,22,14,30,948.0,84.0,2.8,27.0,726.0,974.59,715.44
2017,2,22,14,45,933.5,84.5,2.8,27.0,690.5,933.71,690.02
2017,2,22,15,0,919.0,85.0,2.8,27.0,655.0,890.37,662.81
2017,2,22,15,15,904.5,82.5,2.6,26.5,613.5,841.41,631.36
2017,2,22,15,30,890.0,80.0,2.4,26.0,572.0,790.56,598.27
2017,2,22,15,45,869.5,77.5,2.25,26.0,524.5,733.75,559.78
2017,2,22,16,0,849.0,75.0,2.1,26.0,477.0,681.6,523.58
2017,2,22,16,15,820.5,71.5,1.9,25.0,424.5,616.7,477.35
2017,2,22,16,30,792.0,68.0,1.7,24.0,372.0,552.53,430.03
2017,2,22,16,45,751.0,63.0,1.55,23.0,317.0,481.2,375.67
2017,2,22,17,0,710.0,58.0,1.4,22.0,262.0,412.74,321.21
2017,2,22,17,15,643.5,51.5,1.45,21.0,206.5,335.43,258.27
2017,2,22,17,30,577.0,45.0,1.5,20.0,151.0,266.64,199.61
2017,2,22,17,45,462.5,34.5,1.55,19.5,101.0,185.42,130.56
2017,2,22,18,0,348.0,24.0,1.6,19.0,51.0,117.0,64.03
2017,2,22,18,15,174.0,12.0,1.6,18.5,25.5,39.63,0.0
2017,2,22,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,23,7,15,157.0,14.5,2.3,13.0,28.0,39.78,0.0
2017,2,23,7,30,314.0,29.0,2.5,14.0,56.0,117.19,71.99
2017,2,23,7,45,430.0,40.5,2.75,15.0,106.5,184.63,134.93
2017,2,23,8,0,546.0,52.0,3.0,16.0,157.0,266.24,205.54
2017,2,23,8,15,613.5,59.5,3.1,16.5,213.0,336.78,267.7
2017,2,23,8,30,681.0,67.0,3.2,17.0,269.0,414.24,333.72
2017,2,23,8,45,727.5,71.5,3.3,18.0,324.5,481.79,389.26
2017,2,23,9,0,774.0,76.0,3.4,19.0,380.0,554.76,446.75
2017,2,23,9,15,803.5,80.0,3.6,19.5,432.5,619.29,496.84
2017,2,23,9,30,833.0,84.0,3.8,20.0,485.0,684.64,546.04
2017,2,23,9,45,856.0,86.5,4.05,21.0,533.0,743.96,587.27
2017,2,23,10,0,879.0,89.0,4.3,22.0,581.0,802.7,626.53
2017,2,23,10,15,894.0,91.5,4.45,22.5,622.5,846.17,655.07
2017,2,23,10,30,909.0,94.0,4.6,23.0,664.0,894.88,687.37
2017,2,23,10,45,922.0,94.5,4.85,24.0,699.0,937.42,714.35
2017,2,23,11,0,935.0,95.0,5.1,25.0,734.0,977.42,739.35
2017,2,23,11,15,942.0,96.5,5.2,25.5,760.0,1010.09,759.58
2017,2,23,11,30,949.0,98.0,5.3,26.0,786.0,1039.44,777.56
2017,2,23,11,45,959.5,95.5,5.4,26.5,805.5,1064.26,792.51
2017,2,23,12,0,970.0,93.0,5.5,27.0,825.0,1085.53,805.17
2017,2,23,12,15,971.5,93.5,5.55,27.0,833.5,1097.41,812.93
2017,2,23,12,30,973.0,94.0,5.6,27.0,842.0,1105.3,818.26
2017,2,23,12,45,970.5,95.0,5.65,27.5,841.0,1105.67,817.11
2017,2,23,13,0,968.0,96.0,5.7,28.0,840.0,1101.99,813.5
2017,2,23,13,15,965.0,96.0,5.7,28.0,830.0,1092.69,807.61
2017,2,23,13,30,962.0,96.0,5.7,28.0,820.0,1079.46,799.28
2017,2,23,13,45,953.5,96.5,5.7,28.0,800.5,1057.53,785.29
2017,2,23,14,0,945.0,97.0,5.7,28.0,781.0,1032.05,769.03
2017,2,23,14,15,937.0,96.0,5.55,28.0,754.0,1001.96,748.69
2017,2,23,14,30,929.0,95.0,5.4,28.0,727.0,968.65,726.25
2017,2,23,14,45,915.0,94.0,5.3,28.0,691.5,926.99,698.45
2017,2,23,15,0,901.0,93.0,5.2,28.0,656.0,882.91,668.9
2017,2,23,15,15,885.5,90.5,4.95,27.5,614.0,833.77,636.1
2017,2,23,15,30,870.0,88.0,4.7,27.0,572.0,789.85,606.74
2017,2,23,15,45,845.5,85.5,4.45,26.5,523.5,730.18,565.81
2017,2,23,16,0,821.0,83.0,4.2,26.0,475.0,670.15,523.38
2017,2,23,16,15,791.0,79.0,3.95,25.0,423.0,604.97,475.88
2017,2,23,16,30,761.0,75.0,3.7,24.0,371.0,540.73,427.42
2017,2,23,16,45,715.0,70.0,3.5,23.5,315.5,468.29,370.19
2017,2,23,17,0,669.0,65.0,3.3,23.0,260.0,401.17,315.13
2017,2,23,17,15,600.0,57.5,3.4,22.0,205.0,324.17,251.44
2017,2,23,17,30,531.0,50.0,3.5,21.0,150.0,254.34,191.51
2017,2,23,17,45,412.5,38.5,3.6,20.5,100.5,173.78,123.0
2017,2,23,18,0,294.0,27.0,3.7,20.0,51.0,107.05,60.61
2017,2,23,18,15,147.0,13.5,3.8,19.5,25.5,36.02,0.0
2017,2,23,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,7,15,118.0,17.0,2.6,14.5,27.5,34.98,0.0
2017,2,24,7,30,236.0,34.0,2.9,15.0,55.0,102.31,64.65
2017,2,24,7,45,380.5,45.0,3.2,15.5,107.5,173.59,127.37
2017,2,24,8,0,525.0,56.0,3.5,16.0,160.0,262.06,202.88
2017,2,24,8,15,595.5,64.0,3.65,16.5,216.0,333.29,265.51
2017,2,24,8,30,666.0,72.0,3.8,17.0,272.0,411.78,332.46
2017,2,24,8,45,725.5,74.0,3.95,18.0,330.0,484.61,392.37
2017,2,24,9,0,785.0,76.0,4.1,19.0,388.0,560.57,452.61
2017,2,24,9,15,814.5,80.0,4.25,19.5,441.0,625.67,503.21
2017,2,24,9,30,844.0,84.0,4.4,20.0,494.0,691.56,552.99
2017,2,24,9,45,872.5,84.0,4.6,20.5,543.5,752.58,596.87
2017,2,24,10,0,901.0,84.0,4.8,21.0,593.0,806.47,634.18
2017,2,24,10,15,916.0,86.0,4.85,21.5,635.0,857.34,667.99
2017,2,24,10,30,931.0,88.0,4.9,22.0,677.0,906.29,699.97
2017,2,24,10,45,948.0,87.0,5.0,22.5,713.5,951.4,729.2
2017,2,24,11,0,965.0,86.0,5.1,23.0,750.0,994.11,756.55
2017,2,24,11,15,973.0,87.0,5.1,23.0,777.0,1027.93,778.39
2017,2,24,11,30,981.0,88.0,5.1,23.0,804.0,1058.36,797.94
2017,2,24,11,45,985.5,89.0,5.15,23.0,823.0,1081.79,813.23
2017,2,24,12,0,990.0,90.0,5.2,23.0,842.0,1101.38,826.1
2017,2,24,12,15,993.5,90.5,5.2,23.0,851.5,1115.45,834.97
2017,2,24,12,30,997.0,91.0,5.2,23.0,861.0,1125.48,841.32
2017,2,24,12,45,999.5,90.0,5.25,23.5,862.0,1128.66,842.07
2017,2,24,13,0,1002.0,89.0,5.3,24.0,863.0,1127.67,840.26
2017,2,24,13,15,1001.0,89.0,5.25,23.5,854.5,1120.12,836.74
2017,2,24,13,30,1000.0,89.0,5.2,23.0,846.0,1108.45,830.65
2017,2,24,13,45,998.0,87.5,5.2,23.0,828.5,1090.02,818.98
2017,2,24,14,0,996.0,86.0,5.2,23.0,811.0,1067.64,804.78
2017,2,24,14,15,989.5,85.0,5.1,23.0,784.0,1037.75,784.73
2017,2,24,14,30,983.0,84.0,5.0,23.0,757.0,1004.35,762.4
2017,2,24,14,45,971.5,83.5,4.95,23.0,721.5,963.8,735.54
2017,2,24,15,0,960.0,83.0,4.9,23.0,686.0,920.46,706.66
2017,2,24,15,15,946.0,81.0,4.7,22.5,643.0,870.84,673.5
2017,2,24,15,30,932.0,79.0,4.5,22.0,600.0,819.17,638.58
2017,2,24,15,45,913.5,76.0,4.3,21.5,551.0,761.3,598.92
2017,2,24,16,0,895.0,73.0,4.1,21.0,502.0,702.39,557.73
2017,2,24,16,15,867.0,69.5,3.75,20.0,448.0,640.8,511.8
2017,2,24,16,30,839.0,66.0,3.4,19.0,394.0,574.5,460.81
2017,2,24,16,45,799.0,61.5,3.05,18.5,337.0,501.76,402.15
2017,2,24,17,0,759.0,57.0,2.7,18.0,280.0,431.69,343.58
2017,2,24,17,15,694.0,51.0,2.7,17.0,222.5,352.86,277.28
2017,2,24,17,30,629.0,45.0,2.7,16.0,165.0,280.43,213.81
2017,2,24,17,45,512.0,35.5,2.7,15.5,112.0,196.49,140.78
2017,2,24,18,0,395.0,26.0,2.7,15.0,59.0,128.73,75.73
2017,2,24,18,15,197.5,13.0,2.9,14.5,29.5,43.57,0.0
2017,2,24,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,25,7,15,202.5,14.5,4.7,4.5,33.5,47.31,0.0
2017,2,25,7,30,405.0,29.0,5.0,5.0,67.0,137.66,90.84
2017,2,25,7,45,517.5,38.0,5.3,6.0,120.5,206.93,156.89
2017,2,25,8,0,630.0,47.0,5.6,7.0,174.0,288.22,231.0
2017,2,25,8,15,693.0,53.0,5.6,7.5,232.0,360.26,297.86
2017,2,25,8,30,756.0,59.0,5.6,8.0,290.0,438.43,368.03
2017,2,25,8,45,796.5,63.5,5.6,8.5,347.0,508.68,429.52
2017,2,25,9,0,837.0,68.0,5.6,9.0,404.0,581.62,491.01
2017,2,25,9,15,864.0,71.0,5.45,9.5,457.5,646.51,543.5
2017,2,25,9,30,891.0,74.0,5.3,10.0,511.0,706.45,590.34
2017,2,25,9,45,910.0,77.0,5.2,10.5,559.5,765.27,632.58
2017,2,25,10,0,929.0,80.0,5.1,11.0,608.0,823.06,672.97
2017,2,25,10,15,942.5,82.0,4.95,11.5,650.0,873.83,706.87
2017,2,25,10,30,956.0,84.0,4.8,12.0,692.0,922.48,738.45
2017,2,25,10,45,965.0,85.5,4.65,12.5,726.5,964.15,764.27
2017,2,25,11,0,974.0,87.0,4.5,13.0,761.0,1002.87,787.47
2017,2,25,11,15,980.5,88.0,4.35,13.5,787.5,1035.48,805.95
2017,2,25,11,30,987.0,89.0,4.2,14.0,814.0,1064.61,822.1
2017,2,25,11,45,987.5,91.5,4.1,14.5,831.0,1085.88,833.39
2017,2,25,12,0,988.0,94.0,4.0,15.0,848.0,1103.17,842.03
2017,2,25,12,15,990.0,94.5,3.85,15.0,856.5,1115.67,848.67
2017,2,25,12,30,992.0,95.0,3.7,15.0,865.0,1124.1,852.69
2017,2,25,12,45,991.0,95.5,3.6,15.5,864.5,1125.38,850.89
2017,2,25,13,0,990.0,96.0,3.5,16.0,864.0,1122.52,846.57
2017,2,25,13,15,987.0,95.5,3.35,16.0,854.0,1112.42,838.75
2017,2,25,13,30,984.0,95.0,3.2,16.0,844.0,1098.29,828.46
2017,2,25,13,45,977.5,94.5,3.1,16.0,824.5,1076.77,813.91
2017,2,25,14,0,971.0,94.0,3.0,16.0,805.0,1051.53,797.06
2017,2,25,14,15,963.5,93.0,2.9,16.0,777.5,1021.21,776.9
2017,2,25,14,30,956.0,92.0,2.8,16.0,750.0,987.55,754.55
2017,2,25,14,45,938.5,93.0,2.7,16.0,713.0,944.13,725.52
2017,2,25,15,0,921.0,94.0,2.6,16.0,676.0,898.42,694.83
2017,2,25,15,15,905.5,91.5,2.5,16.0,633.5,848.43,660.92
2017,2,25,15,30,890.0,89.0,2.4,16.0,591.0,803.54,630.37
2017,2,25,15,45,867.0,86.5,2.3,16.0,542.0,744.01,588.85
2017,2,25,16,0,844.0,84.0,2.2,16.0,493.0,683.92,545.26
2017,2,25,16,15,814.5,80.0,1.95,15.5,439.5,617.88,495.17
2017,2,25,16,30,785.0,76.0,1.7,15.0,386.0,552.66,444.23
2017,2,25,16,45,739.0,71.0,1.45,14.5,329.5,478.96,385.07
2017,2,25,17,0,693.0,66.0,1.2,14.0,273.0,410.4,327.97
2017,2,25,17,15,624.5,58.5,1.15,13.0,216.0,332.35,262.8
2017,2,25,17,30,556.0,51.0,1.1,12.0,159.0,261.4,201.18
2017,2,25,17,45,437.0,40.0,1.1,11.0,108.0,180.05,131.21
2017,2,25,18,0,318.0,29.0,1.1,10.0,57.0,113.27,69.48
2017,2,25,18,15,159.0,14.5,1.1,9.5,28.5,38.16,0.0
2017,2,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,26,7,15,79.5,20.0,2.9,8.5,28.0,35.76,0.0
2017,2,26,7,30,159.0,40.0,3.0,9.0,56.0,84.77,56.99
2017,2,26,7,45,258.0,58.0,3.2,10.0,103.0,147.56,112.09
2017,2,26,8,0,357.0,76.0,3.4,11.0,150.0,218.2,173.45
2017,2,26,8,15,426.5,88.5,3.4,11.5,202.0,282.68,230.29
2017,2,26,8,30,496.0,101.0,3.4,12.0,254.0,354.84,292.36
2017,2,26,8,45,545.5,109.0,3.4,13.0,306.5,418.81,345.62
2017,2,26,9,0,595.0,117.0,3.4,14.0,359.0,492.85,404.9
2017,2,26,9,15,297.5,118.0,3.45,14.5,239.0,330.51,273.07
2017,2,26,9,30,0.0,119.0,3.5,15.0,119.0,100.93,79.21
2017,2,26,9,45,0.0,87.0,3.55,15.5,87.0,72.3,55.2
2017,2,26,10,0,0.0,55.0,3.6,16.0,55.0,45.61,32.68
2017,2,26,10,15,3.5,127.5,3.7,16.5,129.5,110.68,86.49
2017,2,26,10,30,7.0,200.0,3.8,17.0,204.0,180.16,142.59
2017,2,26,10,45,3.5,174.0,3.9,17.5,176.0,152.76,119.75
2017,2,26,11,0,0.0,148.0,4.0,18.0,148.0,125.9,97.53
2017,2,26,11,15,0.0,91.5,4.0,18.0,91.5,76.26,57.1
2017,2,26,11,30,0.0,35.0,4.0,18.0,35.0,29.08,18.37
2017,2,26,11,45,0.0,59.5,4.0,18.5,59.5,49.53,35.09
2017,2,26,12,0,0.0,84.0,4.0,19.0,84.0,70.05,51.69
2017,2,26,12,15,10.0,186.5,4.0,19.5,194.5,170.66,132.73
2017,2,26,12,30,20.0,289.0,4.0,20.0,305.0,277.32,216.16
2017,2,26,12,45,12.0,235.5,4.0,20.5,245.0,218.13,169.18
2017,2,26,13,0,4.0,182.0,4.0,21.0,185.0,160.52,123.4
2017,2,26,13,15,22.0,255.0,4.0,21.0,271.5,246.61,191.79
2017,2,26,13,30,40.0,328.0,4.0,21.0,358.0,357.91,277.87
2017,2,26,13,45,22.5,258.0,4.0,21.5,275.0,249.68,193.63
2017,2,26,14,0,5.0,188.0,4.0,22.0,192.0,166.9,128.29
2017,2,26,14,15,32.5,249.5,3.95,22.0,272.5,266.55,207.6
2017,2,26,14,30,60.0,311.0,3.9,22.0,353.0,356.26,277.39
2017,2,26,14,45,42.0,278.0,3.9,22.0,306.5,303.86,236.84
2017,2,26,15,0,24.0,245.0,3.9,22.0,260.0,237.78,185.49
2017,2,26,15,15,13.0,209.5,3.75,22.0,218.0,194.42,151.5
2017,2,26,15,30,2.0,174.0,3.6,22.0,176.0,152.39,118.14
2017,2,26,15,45,5.0,171.5,3.5,22.0,174.5,152.85,118.99
2017,2,26,16,0,8.0,169.0,3.4,22.0,173.0,153.26,119.74
2017,2,26,16,15,4.0,151.0,3.2,21.5,153.5,134.23,104.82
2017,2,26,16,30,0.0,133.0,3.0,21.0,134.0,115.7,90.17
2017,2,26,16,45,206.0,121.5,2.8,20.5,184.0,238.06,191.53
2017,2,26,17,0,412.0,110.0,2.6,20.0,234.0,319.18,254.41
2017,2,26,17,15,341.0,95.0,2.75,19.5,183.5,249.31,196.06
2017,2,26,17,30,270.0,80.0,2.9,19.0,133.0,181.56,139.0
2017,2,26,17,45,178.0,58.5,3.05,18.5,89.0,116.83,84.85
2017,2,26,18,0,86.0,37.0,3.2,18.0,45.0,63.47,39.23
2017,2,26,18,15,43.0,18.5,3.35,18.0,22.5,22.66,0.0
2017,2,26,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,27,7,15,64.5,21.0,2.4,18.0,27.5,34.19,0.0
2017,2,27,7,30,129.0,42.0,2.6,18.0,55.0,79.36,52.38
2017,2,27,7,45,229.5,60.5,2.8,18.5,101.5,141.07,104.12
2017,2,27,8,0,330.0,79.0,3.0,19.0,148.0,210.96,162.87
2017,2,27,8,15,223.0,103.0,3.15,19.5,155.5,204.37,161.87
2017,2,27,8,30,116.0,127.0,3.3,20.0,163.0,183.24,146.32
2017,2,27,8,45,204.5,144.5,3.5,20.5,223.0,263.64,212.16
2017,2,27,9,0,293.0,162.0,3.7,21.0,283.0,345.15,277.73
2017,2,27,9,15,302.5,184.0,3.8,21.0,322.5,390.02,313.04
2017,2,27,9,30,312.0,206.0,3.9,21.0,362.0,435.25,348.02
2017,2,27,9,45,243.0,237.0,4.0,21.5,365.0,432.76,343.53
2017,2,27,10,0,174.0,268.0,4.1,22.0,368.0,408.59,322.34
2017,2,27,10,15,218.0,283.5,4.1,22.5,418.0,467.88,367.28
2017,2,27,10,30,262.0,299.0,4.1,23.0,468.0,546.87,425.47
2017,2,27,10,45,148.0,293.5,4.15,23.5,390.5,431.6,335.23
2017,2,27,11,0,34.0,288.0,4.2,24.0,313.0,307.39,236.85
2017,2,27,11,15,26.5,279.5,4.15,24.0,299.0,273.71,210.82
2017,2,27,11,30,19.0,271.0,4.1,24.0,285.0,258.42,198.61
2017,2,27,11,45,13.5,244.5,4.1,24.0,254.5,227.8,174.7
2017,2,27,12,0,8.0,218.0,4.1,24.0,224.0,197.53,150.99
2017,2,27,12,15,6.5,200.5,4.05,24.0,205.5,179.87,137.18
2017,2,27,12,30,5.0,183.0,4.0,24.0,187.0,162.38,123.46
2017,2,27,12,45,6.5,196.5,4.0,24.5,201.5,176.23,134.08
2017,2,27,13,0,8.0,210.0,4.0,25.0,216.0,190.16,144.66
2017,2,27,13,15,11.0,234.5,3.95,25.0,243.5,215.97,164.7
2017,2,27,13,30,14.0,259.0,3.9,25.0,271.0,242.09,184.89
2017,2,27,13,45,39.5,299.5,3.85,25.5,330.0,326.08,249.3
2017,2,27,14,0,65.0,340.0,3.8,26.0,389.0,393.49,299.91
2017,2,27,14,15,115.5,340.0,3.75,26.0,422.5,458.86,349.93
2017,2,27,14,30,166.0,340.0,3.7,26.0,456.0,501.75,383.02
2017,2,27,14,45,458.0,242.0,3.65,26.0,539.5,684.03,522.91
2017,2,27,15,0,750.0,144.0,3.6,26.0,623.0,818.79,622.12
2017,2,27,15,15,731.5,140.5,3.4,25.5,583.0,770.18,588.75
2017,2,27,15,30,713.0,137.0,3.2,25.0,543.0,720.46,555.0
2017,2,27,15,45,689.0,131.5,3.05,25.0,497.5,663.86,514.17
2017,2,27,16,0,665.0,126.0,2.9,25.0,452.0,607.29,472.6
2017,2,27,16,15,630.5,119.0,2.6,24.5,402.0,542.99,424.68
2017,2,27,16,30,596.0,112.0,2.3,24.0,352.0,480.49,376.9
2017,2,27,16,45,550.0,103.0,2.0,24.0,299.5,412.23,322.76
2017,2,27,17,0,504.0,94.0,1.7,24.0,247.0,344.0,267.43
2017,2,27,17,15,434.0,82.0,1.7,23.0,195.0,272.45,209.71
2017,2,27,17,30,364.0,70.0,1.7,22.0,143.0,208.72,156.7
2017,2,27,17,45,261.0,53.0,1.75,21.5,97.0,138.83,98.92
2017,2,27,18,0,158.0,36.0,1.8,21.0,51.0,81.94,50.6
2017,2,27,18,15,79.0,18.0,2.05,21.0,25.5,27.78,0.0
2017,2,27,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,3.5,3.8,20.0,3.5,2.87,0.0
2017,2,28,7,30,0.0,7.0,4.0,20.0,7.0,5.74,0.0
2017,2,28,7,45,0.0,13.5,4.2,20.5,13.5,11.09,3.5
2017,2,28,8,0,0.0,20.0,4.4,21.0,20.0,16.46,8.09
2017,2,28,8,15,0.0,27.0,4.65,21.5,27.0,22.25,12.98
2017,2,28,8,30,0.0,34.0,4.9,22.0,34.0,28.06,17.81
2017,2,28,8,45,0.0,41.0,5.2,22.5,41.0,33.88,22.56
2017,2,28,9,0,0.0,48.0,5.5,23.0,48.0,39.71,27.25
2017,2,28,9,15,10.5,118.5,5.65,23.5,124.0,107.46,82.68
2017,2,28,9,30,21.0,189.0,5.8,24.0,200.0,180.88,141.44
2017,2,28,9,45,122.0,227.5,6.0,24.5,298.0,319.18,252.23
2017,2,28,10,0,223.0,266.0,6.2,25.0,396.0,443.65,349.37
2017,2,28,10,15,251.0,282.0,6.3,25.0,437.5,508.26,398.12
2017,2,28,10,30,279.0,298.0,6.4,25.0,479.0,559.41,436.5
2017,2,28,10,45,191.0,317.5,6.5,25.5,444.5,494.82,384.38
2017,2,28,11,0,103.0,337.0,6.6,26.0,410.0,422.7,326.35
2017,2,28,11,15,129.5,354.0,6.6,26.0,449.0,487.12,375.12
2017,2,28,11,30,156.0,371.0,6.6,26.0,488.0,534.19,410.33
2017,2,28,11,45,153.0,380.0,6.65,26.0,496.5,544.04,417.06
2017,2,28,12,0,150.0,389.0,6.7,26.0,505.0,553.17,423.41
2017,2,28,12,15,112.5,382.5,6.7,26.0,470.5,488.98,374.59
2017,2,28,12,30,75.0,376.0,6.7,26.0,436.0,444.39,340.01
2017,2,28,12,45,88.0,382.0,6.7,26.5,452.0,464.23,354.66
2017,2,28,13,0,101.0,388.0,6.7,27.0,468.0,483.79,368.91
2017,2,28,13,15,65.5,350.5,6.55,27.0,402.5,406.7,310.32
2017,2,28,13,30,30.0,313.0,6.4,27.0,337.0,330.77,252.09
2017,2,28,13,45,15.0,230.0,6.3,27.5,242.0,215.39,163.48
2017,2,28,14,0,0.0,147.0,6.2,28.0,147.0,124.86,92.74
2017,2,28,14,15,0.0,150.0,5.9,27.5,150.0,127.56,95.2
2017,2,28,14,30,0.0,153.0,5.6,27.0,153.0,130.3,97.67
2017,2,28,14,45,14.5,204.0,5.35,27.0,213.5,190.0,145.02
2017,2,28,15,0,29.0,255.0,5.1,27.0,274.0,266.7,204.86
2017,2,28,15,15,28.5,240.0,4.7,26.5,258.0,250.29,192.73
2017,2,28,15,30,28.0,225.0,4.3,26.0,242.0,220.74,170.48
2017,2,28,15,45,92.5,222.5,3.95,26.0,270.0,277.96,216.98
2017,2,28,16,0,157.0,220.0,3.6,26.0,298.0,328.34,257.08
2017,2,28,16,15,143.0,200.0,3.2,25.5,265.0,291.26,228.55
2017,2,28,16,30,129.0,180.0,2.8,25.0,232.0,255.49,200.84
2017,2,28,16,45,124.0,155.0,2.4,25.0,199.0,220.43,172.94
2017,2,28,17,0,119.0,130.0,2.0,25.0,166.0,185.88,144.88
2017,2,28,17,15,99.5,105.5,1.95,24.0,131.5,146.58,113.11
2017,2,28,17,30,80.0,81.0,1.9,23.0,97.0,109.57,82.52
2017,2,28,17,45,54.5,57.0,1.85,22.5,66.5,73.73,52.55
2017,2,28,18,0,29.0,33.0,1.8,22.0,36.0,37.19,21.65
2017,2,28,18,15,14.5,16.5,1.9,21.5,18.0,16.33,0.0
2017,2,28,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,1,7,15,81.0,19.5,4.2,15.5,28.5,35.16,1.95
2017,3,1,7,30,162.0,39.0,4.6,16.0,57.0,87.08,58.78
2017,3,1,7,45,212.0,59.5,5.1,16.5,97.0,127.8,94.99
2017,3,1,8,0,262.0,80.0,5.6,17.0,137.0,179.62,140.34
2017,3,1,8,15,299.0,97.0,5.9,17.0,179.5,228.15,183.32
2017,3,1,8,30,336.0,114.0,6.2,17.0,222.0,290.26,236.84
2017,3,1,8,45,340.5,138.0,6.55,17.5,264.5,327.49,268.65
2017,3,1,9,0,345.0,162.0,6.9,18.0,307.0,374.11,307.02
2017,3,1,9,15,228.0,194.0,6.85,18.0,294.5,351.72,287.51
2017,3,1,9,30,111.0,226.0,6.8,18.0,282.0,291.88,236.83
2017,3,1,9,45,502.0,155.0,6.8,18.5,445.0,549.44,448.97
2017,3,1,10,0,893.0,84.0,6.8,19.0,608.0,796.99,640.58
2017,3,1,10,15,907.0,86.0,6.75,19.0,649.0,846.68,675.04
2017,3,1,10,30,921.0,88.0,6.7,19.0,690.0,894.38,708.41
2017,3,1,10,45,932.5,89.0,6.7,19.5,725.0,936.46,736.18
2017,3,1,11,0,944.0,90.0,6.7,20.0,760.0,975.84,761.74
2017,3,1,11,15,951.5,91.5,6.65,20.0,786.5,1009.07,783.98
2017,3,1,11,30,959.0,93.0,6.6,20.0,813.0,1038.95,803.81
2017,3,1,11,45,950.5,101.0,6.55,20.0,828.0,1056.8,815.17
2017,3,1,12,0,942.0,109.0,6.5,20.0,843.0,1070.4,823.71
2017,3,1,12,15,945.0,109.0,6.45,20.0,852.0,1082.72,831.52
2017,3,1,12,30,948.0,109.0,6.4,20.0,861.0,1091.16,836.75
2017,3,1,12,45,950.5,108.0,6.35,20.5,861.5,1094.07,836.66
2017,3,1,13,0,953.0,107.0,6.3,21.0,862.0,1093.0,834.01
2017,3,1,13,15,951.0,106.5,6.2,20.5,852.5,1083.95,828.97
2017,3,1,13,30,949.0,106.0,6.1,20.0,843.0,1070.99,821.4
2017,3,1,13,45,948.0,103.5,6.1,20.0,825.5,1052.97,809.53
2017,3,1,14,0,947.0,101.0,6.1,20.0,808.0,1031.15,795.14
2017,3,1,14,15,940.0,100.0,6.0,20.0,781.5,1001.63,774.77
2017,3,1,14,30,933.0,99.0,5.9,20.0,755.0,968.82,752.17
2017,3,1,14,45,920.0,98.5,5.8,20.0,719.5,928.17,723.98
2017,3,1,15,0,907.0,98.0,5.7,20.0,684.0,884.99,693.93
2017,3,1,15,15,893.0,95.5,5.6,19.5,642.0,836.57,661.19
2017,3,1,15,30,879.0,93.0,5.5,19.0,600.0,793.07,631.75
2017,3,1,15,45,864.5,88.0,5.4,19.0,553.0,737.2,591.46
2017,3,1,16,0,850.0,83.0,5.3,19.0,506.0,680.06,548.35
2017,3,1,16,15,822.5,79.5,5.05,18.5,453.0,615.5,498.23
2017,3,1,16,30,795.0,76.0,4.8,18.0,400.0,551.56,447.2
2017,3,1,16,45,760.5,69.5,4.6,17.5,344.0,481.82,390.15
2017,3,1,17,0,726.0,63.0,4.4,17.0,288.0,414.3,332.95
2017,3,1,17,15,664.0,56.5,4.1,16.0,231.0,338.34,267.68
2017,3,1,17,30,602.0,50.0,3.8,15.0,174.0,269.97,206.96
2017,3,1,17,45,499.5,40.0,3.5,14.5,121.0,192.33,138.7
2017,3,1,18,0,397.0,30.0,3.2,14.0,68.0,127.15,79.79
2017,3,1,18,15,198.5,15.0,3.25,13.5,34.0,49.87,0.0
2017,3,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,7,15,219.0,17.0,3.2,6.5,42.0,60.51,14.42
2017,3,2,7,30,438.0,34.0,3.2,7.0,84.0,147.32,100.99
2017,3,2,7,45,530.0,44.0,3.25,7.5,138.0,213.63,161.73
2017,3,2,8,0,622.0,54.0,3.3,8.0,192.0,290.91,231.61
2017,3,2,8,15,594.5,67.5,3.5,9.0,229.0,332.65,272.24
2017,3,2,8,30,567.0,81.0,3.7,10.0,266.0,370.26,307.01
2017,3,2,8,45,689.5,79.0,3.9,11.0,343.0,466.76,387.63
2017,3,2,9,0,812.0,77.0,4.1,12.0,420.0,573.54,473.95
2017,3,2,9,15,838.5,80.5,4.25,12.5,473.5,637.51,524.82
2017,3,2,9,30,865.0,84.0,4.4,13.0,527.0,701.89,574.72
2017,3,2,9,45,884.5,87.0,4.55,13.5,575.0,760.62,617.75
2017,3,2,10,0,904.0,90.0,4.7,14.0,623.0,811.49,653.47
2017,3,2,10,15,917.5,92.0,4.65,14.0,665.0,861.21,687.96
2017,3,2,10,30,931.0,94.0,4.6,14.0,707.0,908.85,720.47
2017,3,2,10,45,942.0,95.0,4.55,14.5,741.5,950.81,747.09
2017,3,2,11,0,953.0,96.0,4.5,15.0,776.0,989.98,771.39
2017,3,2,11,15,959.5,97.5,4.45,15.0,802.5,1022.46,792.26
2017,3,2,11,30,966.0,99.0,4.4,15.0,829.0,1051.5,810.7
2017,3,2,11,45,968.0,101.0,4.35,15.5,846.0,1073.06,822.4
2017,3,2,12,0,970.0,103.0,4.3,16.0,863.0,1090.75,831.72
2017,3,2,12,15,971.5,103.5,4.2,16.0,871.5,1102.34,838.29
2017,3,2,12,30,973.0,104.0,4.1,16.0,880.0,1109.91,842.32
2017,3,2,12,45,971.0,105.0,4.05,16.5,878.5,1110.43,840.56
2017,3,2,13,0,969.0,106.0,4.0,17.0,877.0,1106.88,836.31
2017,3,2,13,15,967.0,105.5,3.9,16.5,867.5,1097.67,831.23
2017,3,2,13,30,965.0,105.0,3.8,16.0,858.0,1084.47,823.65
2017,3,2,13,45,959.5,104.5,3.75,16.0,839.0,1063.95,810.11
2017,3,2,14,0,954.0,104.0,3.7,16.0,820.0,1039.73,794.24
2017,3,2,14,15,947.0,102.5,3.65,16.0,792.5,1009.44,774.3
2017,3,2,14,30,940.0,101.0,3.6,16.0,765.0,975.84,752.13
2017,3,2,14,45,924.0,101.5,3.55,16.0,728.5,933.37,723.74
2017,3,2,15,0,908.0,102.0,3.5,16.0,692.0,888.55,693.57
2017,3,2,15,15,893.5,99.0,3.35,16.0,649.0,846.76,664.77
2017,3,2,15,30,879.0,96.0,3.2,16.0,606.0,794.64,628.29
2017,3,2,15,45,858.0,93.0,3.05,16.0,557.5,736.25,586.88
2017,3,2,16,0,837.0,90.0,2.9,16.0,509.0,677.15,542.64
2017,3,2,16,15,808.5,86.0,2.55,15.5,455.5,611.95,492.42
2017,3,2,16,30,780.0,82.0,2.2,15.0,402.0,547.5,441.38
2017,3,2,16,45,741.5,75.5,1.85,14.5,345.5,476.46,383.68
2017,3,2,17,0,703.0,69.0,1.5,14.0,289.0,409.54,327.36
2017,3,2,17,15,639.5,62.0,1.45,13.0,232.0,333.84,263.8
2017,3,2,17,30,576.0,55.0,1.4,12.0,175.0,264.63,203.41
2017,3,2,17,45,469.5,44.0,1.35,11.0,122.0,186.54,135.83
2017,3,2,18,0,363.0,33.0,1.3,10.0,69.0,121.39,78.01
2017,3,2,18,15,181.5,16.5,1.3,10.0,34.5,48.32,0.0
2017,3,2,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,3,7,15,226.5,17.5,2.55,7.5,44.0,62.38,20.51
2017,3,3,7,30,453.0,35.0,2.6,8.0,88.0,151.2,103.68
2017,3,3,7,45,543.0,44.5,2.65,9.0,143.0,217.35,163.53
2017,3,3,8,0,633.0,54.0,2.7,10.0,198.0,294.15,232.04
2017,3,3,8,15,690.0,60.5,2.9,11.0,256.0,363.08,293.57
2017,3,3,8,30,747.0,67.0,3.1,12.0,314.0,438.76,358.54
2017,3,3,8,45,778.0,73.0,3.3,13.0,369.5,505.17,413.89
2017,3,3,9,0,809.0,79.0,3.5,14.0,425.0,573.26,468.4
2017,3,3,9,15,834.5,83.0,3.8,14.5,478.0,637.01,518.85
2017,3,3,9,30,860.0,87.0,4.1,15.0,531.0,701.07,568.13
2017,3,3,9,45,721.5,132.5,4.4,16.0,528.0,692.9,558.56
2017,3,3,10,0,583.0,178.0,4.7,17.0,525.0,658.56,529.17
2017,3,3,10,15,747.0,140.0,4.7,17.0,615.5,785.58,625.68
2017,3,3,10,30,911.0,102.0,4.7,17.0,706.0,899.77,706.7
2017,3,3,10,45,613.0,215.5,4.7,17.5,630.5,800.06,629.58
2017,3,3,11,0,315.0,329.0,4.7,18.0,555.0,642.15,504.43
2017,3,3,11,15,309.0,343.5,4.65,18.0,572.0,661.09,518.11
2017,3,3,11,30,303.0,358.0,4.6,18.0,589.0,678.5,529.77
2017,3,3,11,45,339.0,356.5,4.6,18.5,620.0,718.5,558.44
2017,3,3,12,0,375.0,355.0,4.6,19.0,651.0,758.11,586.38
2017,3,3,12,15,231.5,371.5,4.55,19.0,555.0,614.93,477.76
2017,3,3,12,30,88.0,388.0,4.5,19.0,459.0,468.09,363.99
2017,3,3,12,45,172.5,391.0,4.5,19.0,529.5,577.97,449.34
2017,3,3,13,0,257.0,394.0,4.5,19.0,600.0,686.69,530.86
2017,3,3,13,15,186.0,390.5,4.4,19.0,538.5,589.08,456.86
2017,3,3,13,30,115.0,387.0,4.3,19.0,477.0,492.36,383.16
2017,3,3,13,45,168.0,378.5,4.25,19.0,507.0,553.19,430.77
2017,3,3,14,0,221.0,370.0,4.2,19.0,537.0,591.26,460.68
2017,3,3,14,15,178.0,357.5,4.1,19.0,489.0,532.26,415.77
2017,3,3,14,30,135.0,345.0,4.0,19.0,441.0,474.81,371.98
2017,3,3,14,45,201.0,323.0,3.95,19.0,458.0,504.74,397.42
2017,3,3,15,0,267.0,301.0,3.9,19.0,475.0,546.1,430.6
2017,3,3,15,15,238.5,284.0,3.75,18.5,432.5,478.69,380.22
2017,3,3,15,30,210.0,267.0,3.6,18.0,390.0,429.25,343.04
2017,3,3,15,45,252.0,238.5,3.5,18.0,374.0,433.63,347.91
2017,3,3,16,0,294.0,210.0,3.4,18.0,358.0,419.15,337.76
2017,3,3,16,15,298.0,186.0,3.05,17.5,322.5,381.15,308.42
2017,3,3,16,30,302.0,162.0,2.7,17.0,287.0,342.16,277.61
2017,3,3,16,45,267.0,146.5,2.35,16.5,245.5,291.21,236.08
2017,3,3,17,0,232.0,131.0,2.0,16.0,204.0,243.88,196.73
2017,3,3,17,15,320.5,102.5,1.95,15.0,182.0,235.5,187.71
2017,3,3,17,30,409.0,74.0,1.9,14.0,160.0,222.88,172.25
2017,3,3,17,45,312.0,57.0,1.9,13.5,111.0,152.7,112.03
2017,3,3,18,0,215.0,40.0,1.9,13.0,62.0,94.69,62.06
2017,3,3,18,15,107.5,20.0,1.95,13.0,31.0,39.3,0.0
2017,3,3,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
