Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,6.5,2.7,11.0,6.5,5.33,0.0
2017,3,4,7,30,0.0,13.0,2.7,11.0,13.0,10.68,3.28
2017,3,4,7,45,0.0,23.0,2.75,11.5,23.0,18.95,10.6
2017,3,4,8,0,0.0,33.0,2.8,12.0,33.0,27.23,17.9
2017,3,4,8,15,0.0,44.0,2.85,12.0,44.0,36.36,25.88
2017,3,4,8,30,0.0,55.0,2.9,12.0,55.0,45.52,33.78
2017,3,4,8,45,0.0,46.5,2.95,12.5,46.5,38.45,27.54
2017,3,4,9,0,0.0,38.0,3.0,13.0,38.0,31.41,21.36
2017,3,4,9,15,0.0,51.0,3.2,13.0,51.0,42.23,30.51
2017,3,4,9,30,0.0,64.0,3.4,13.0,64.0,53.08,39.6
2017,3,4,9,45,0.0,53.5,3.6,13.5,53.5,44.35,32.01
2017,3,4,10,0,0.0,43.0,3.8,14.0,43.0,35.64,24.5
2017,3,4,10,15,2.0,116.5,3.8,14.0,117.5,99.5,77.85
2017,3,4,10,30,4.0,190.0,3.8,14.0,192.0,167.31,133.39
2017,3,4,10,45,2.0,136.5,3.85,14.0,137.5,117.21,91.98
2017,3,4,11,0,0.0,83.0,3.9,14.0,83.0,69.15,52.11
2017,3,4,11,15,0.0,77.0,3.9,14.0,77.0,64.15,47.92
2017,3,4,11,30,0.0,71.0,3.9,14.0,71.0,59.16,43.72
2017,3,4,11,45,0.0,77.5,3.9,14.0,77.5,64.62,48.2
2017,3,4,12,0,0.0,84.0,3.9,14.0,84.0,70.09,52.68
2017,3,4,12,15,0.0,111.5,3.85,14.0,111.5,93.68,72.08
2017,3,4,12,30,0.0,139.0,3.8,14.0,139.0,117.74,91.74
2017,3,4,12,45,0.0,120.5,3.8,14.5,120.5,101.53,78.29
2017,3,4,13,0,0.0,102.0,3.8,15.0,102.0,85.47,65.03
2017,3,4,13,15,0.0,102.5,3.8,15.0,102.5,85.89,65.41
2017,3,4,13,30,0.0,103.0,3.8,15.0,103.0,86.29,65.78
2017,3,4,13,45,0.0,102.0,3.8,15.0,102.0,85.38,65.09
2017,3,4,14,0,0.0,101.0,3.8,15.0,101.0,84.48,64.42
2017,3,4,14,15,0.0,106.0,3.75,15.0,106.0,88.76,68.03
2017,3,4,14,30,0.0,111.0,3.7,15.0,111.0,93.06,71.68
2017,3,4,14,45,0.0,117.0,3.65,15.0,117.0,98.27,76.11
2017,3,4,15,0,0.0,123.0,3.6,15.0,123.0,103.55,80.62
2017,3,4,15,15,0.0,89.5,3.45,14.5,89.5,74.47,56.83
2017,3,4,15,30,0.0,56.0,3.3,14.0,56.0,46.46,33.63
2017,3,4,15,45,0.0,40.5,3.15,14.0,40.5,33.53,22.83
2017,3,4,16,0,0.0,25.0,3.0,14.0,25.0,20.66,11.97
2017,3,4,16,15,0.0,20.5,2.95,14.0,20.5,16.92,8.84
2017,3,4,16,30,0.0,16.0,2.9,14.0,16.0,13.19,5.68
2017,3,4,16,45,0.0,13.5,2.9,14.0,13.5,11.12,3.92
2017,3,4,17,0,0.0,11.0,2.9,14.0,11.0,9.05,2.15
2017,3,4,17,15,0.0,8.5,3.0,14.0,8.5,6.98,0.37
2017,3,4,17,30,0.0,6.0,3.1,14.0,6.0,4.92,0.0
2017,3,4,17,45,0.0,4.0,3.25,14.0,4.0,3.28,0.0
2017,3,4,18,0,0.0,2.0,3.4,14.0,2.0,1.64,0.0
2017,3,4,18,15,0.0,1.0,3.4,13.5,1.0,0.82,0.0
2017,3,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,5,7,15,163.0,21.0,1.95,13.5,41.5,53.69,23.52
2017,3,5,7,30,326.0,42.0,2.1,14.0,83.0,127.36,87.3
2017,3,5,7,45,428.5,51.5,2.3,14.5,134.5,189.61,140.91
2017,3,5,8,0,531.0,61.0,2.5,15.0,186.0,263.95,205.2
2017,3,5,8,15,589.0,68.5,2.5,15.5,240.5,329.51,262.41
2017,3,5,8,30,647.0,76.0,2.5,16.0,295.0,400.92,322.67
2017,3,5,8,45,677.5,83.5,2.55,16.5,347.5,463.2,373.97
2017,3,5,9,0,708.0,91.0,2.6,17.0,400.0,527.42,424.92
2017,3,5,9,15,354.0,105.5,2.7,17.5,260.0,348.75,283.71
2017,3,5,9,30,0.0,120.0,2.8,18.0,120.0,101.34,78.34
2017,3,5,9,45,0.0,131.5,2.9,18.5,131.5,111.39,86.44
2017,3,5,10,0,0.0,143.0,3.0,19.0,143.0,121.49,94.21
2017,3,5,10,15,7.5,190.0,3.15,19.5,195.0,170.19,133.16
2017,3,5,10,30,15.0,237.0,3.3,20.0,247.0,220.43,172.57
2017,3,5,10,45,13.0,236.0,3.5,20.5,245.5,217.78,169.72
2017,3,5,11,0,11.0,235.0,3.7,21.0,244.0,215.09,167.0
2017,3,5,11,15,5.5,166.0,3.8,21.0,170.5,146.82,112.84
2017,3,5,11,30,0.0,97.0,3.9,21.0,97.0,81.05,60.05
2017,3,5,11,45,1.5,131.5,4.0,21.5,133.0,112.55,85.16
2017,3,5,12,0,3.0,166.0,4.1,22.0,169.0,144.64,110.39
2017,3,5,12,15,16.5,248.0,4.1,22.0,262.0,233.13,180.07
2017,3,5,12,30,30.0,330.0,4.1,22.0,355.0,346.26,266.93
2017,3,5,12,45,98.5,369.5,4.2,22.5,449.5,457.26,351.9
2017,3,5,13,0,167.0,409.0,4.3,23.0,544.0,589.16,449.45
2017,3,5,13,15,98.5,365.0,4.3,23.0,444.5,451.54,346.37
2017,3,5,13,30,30.0,321.0,4.3,23.0,345.0,336.32,258.19
2017,3,5,13,45,18.0,258.5,4.3,23.0,272.5,244.1,187.85
2017,3,5,14,0,6.0,196.0,4.3,23.0,200.0,174.48,133.6
2017,3,5,14,15,69.0,273.0,4.2,23.0,322.5,321.57,250.13
2017,3,5,14,30,132.0,350.0,4.1,23.0,445.0,475.35,367.37
2017,3,5,14,45,67.5,267.0,4.05,23.0,315.5,310.57,241.4
2017,3,5,15,0,3.0,184.0,4.0,23.0,186.0,160.85,123.47
2017,3,5,15,15,32.0,220.5,3.85,22.5,239.5,230.67,180.22
2017,3,5,15,30,61.0,257.0,3.7,22.0,293.0,289.67,227.63
2017,3,5,15,45,354.0,196.5,3.55,22.0,379.5,460.06,365.67
2017,3,5,16,0,647.0,136.0,3.4,22.0,466.0,595.47,470.57
2017,3,5,16,15,446.0,154.5,3.1,21.5,371.0,449.55,357.24
2017,3,5,16,30,245.0,173.0,2.8,21.0,276.0,319.14,254.45
2017,3,5,16,45,359.5,139.5,2.5,21.0,267.5,328.54,261.73
2017,3,5,17,0,474.0,106.0,2.2,21.0,259.0,333.67,262.83
2017,3,5,17,15,407.0,93.5,2.05,20.5,206.5,265.18,206.0
2017,3,5,17,30,340.0,81.0,1.9,20.0,154.0,204.19,154.57
2017,3,5,17,45,240.0,63.0,1.75,19.5,107.0,136.91,98.92
2017,3,5,18,0,140.0,45.0,1.6,19.0,60.0,78.48,51.23
2017,3,5,18,15,70.0,22.5,1.7,18.5,30.0,33.61,0.0
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,6,6,45,17.5,5.0,3.2,17.5,5.5,0.0,0.0
2017,3,6,7,0,35.0,10.0,3.4,18.0,11.0,12.17,0.0
2017,3,6,7,15,174.5,27.5,3.55,18.5,48.5,62.72,30.61
2017,3,6,7,30,314.0,45.0,3.7,19.0,86.0,125.47,84.87
2017,3,6,7,45,421.5,54.5,3.85,19.5,138.5,189.92,139.13
2017,3,6,8,0,529.0,64.0,4.0,20.0,191.0,265.64,203.48
2017,3,6,8,15,587.0,71.0,4.4,20.5,245.5,330.63,259.88
2017,3,6,8,30,645.0,78.0,4.8,21.0,300.0,401.41,319.8
2017,3,6,8,45,322.5,72.0,5.2,21.5,183.0,255.49,205.98
2017,3,6,9,0,0.0,66.0,5.6,22.0,66.0,54.71,39.64
2017,3,6,9,15,11.0,133.0,5.8,22.5,139.0,120.35,93.32
2017,3,6,9,30,22.0,200.0,6.0,23.0,212.0,190.27,149.24
2017,3,6,9,45,11.0,179.5,6.25,23.5,185.5,163.14,126.62
2017,3,6,10,0,0.0,159.0,6.5,24.0,159.0,135.86,104.0
2017,3,6,10,15,182.0,226.0,6.55,24.0,349.0,372.95,295.41
2017,3,6,10,30,364.0,293.0,6.6,24.0,539.0,620.94,486.29
2017,3,6,10,45,182.0,217.0,6.65,24.5,340.0,392.82,308.65
2017,3,6,11,0,0.0,141.0,6.7,25.0,141.0,119.35,89.53
2017,3,6,11,15,83.0,263.5,6.7,25.0,328.0,325.24,253.06
2017,3,6,11,30,166.0,386.0,6.7,25.0,515.0,554.07,426.79
2017,3,6,11,45,95.0,347.5,6.7,25.5,422.0,427.02,328.43
2017,3,6,12,0,24.0,309.0,6.7,26.0,329.0,298.04,227.69
2017,3,6,12,15,91.5,361.0,6.65,26.0,435.5,439.82,337.31
2017,3,6,12,30,159.0,413.0,6.6,26.0,542.0,584.63,445.77
2017,3,6,12,45,148.0,411.5,6.6,26.5,532.0,572.13,434.96
2017,3,6,13,0,137.0,410.0,6.6,27.0,522.0,558.92,424.16
2017,3,6,13,15,179.0,404.0,6.5,27.0,548.0,593.31,450.73
2017,3,6,13,30,221.0,398.0,6.4,27.0,574.0,626.11,475.85
2017,3,6,13,45,130.0,362.0,6.35,27.0,465.5,495.4,377.78
2017,3,6,14,0,39.0,326.0,6.3,27.0,357.0,348.7,265.78
2017,3,6,14,15,129.0,338.5,6.2,27.0,433.0,463.24,355.26
2017,3,6,14,30,219.0,351.0,6.1,27.0,509.0,553.86,424.88
2017,3,6,14,45,351.0,299.0,6.0,27.0,538.0,623.76,480.05
2017,3,6,15,0,483.0,247.0,5.9,27.0,567.0,682.65,526.32
2017,3,6,15,15,520.0,217.5,5.7,26.5,542.5,661.72,512.97
2017,3,6,15,30,557.0,188.0,5.5,26.0,518.0,635.87,495.97
2017,3,6,15,45,517.5,182.5,5.3,26.0,470.0,575.22,450.25
2017,3,6,16,0,478.0,177.0,5.1,26.0,422.0,516.6,405.54
2017,3,6,16,15,323.5,179.0,4.95,25.5,337.0,385.83,304.56
2017,3,6,16,30,169.0,181.0,4.8,25.0,252.0,273.7,215.97
2017,3,6,16,45,357.0,136.0,4.65,24.5,259.5,332.03,262.69
2017,3,6,17,0,545.0,91.0,4.5,24.0,267.0,353.31,276.85
2017,3,6,17,15,478.0,81.0,4.5,23.5,214.0,282.45,217.82
2017,3,6,17,30,411.0,71.0,4.5,23.0,161.0,216.2,161.73
2017,3,6,17,45,291.0,57.5,4.5,22.5,112.0,143.95,102.25
2017,3,6,18,0,171.0,44.0,4.5,22.0,63.0,82.79,53.08
2017,3,6,18,15,85.5,22.0,4.6,21.5,31.5,34.97,1.94
2017,3,6,18,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,4.85,21.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,7,6,45,5.0,5.0,1.85,18.5,5.0,0.0,0.0
2017,3,7,7,0,10.0,10.0,2.0,19.0,10.0,9.57,0.0
2017,3,7,7,15,103.5,33.0,2.05,19.5,46.0,53.47,28.32
2017,3,7,7,30,197.0,56.0,2.1,20.0,82.0,105.07,72.47
2017,3,7,7,45,282.0,73.5,2.2,20.5,131.5,164.82,121.9
2017,3,7,8,0,367.0,91.0,2.3,21.0,181.0,231.11,177.2
2017,3,7,8,15,189.0,109.0,2.3,21.0,156.0,191.54,150.5
2017,3,7,8,30,11.0,127.0,2.3,21.0,131.0,115.54,90.14
2017,3,7,8,45,17.5,148.0,2.35,21.5,155.0,138.19,108.4
2017,3,7,9,0,24.0,169.0,2.4,22.0,179.0,161.63,126.88
2017,3,7,9,15,12.0,89.0,2.35,22.0,94.0,81.7,61.8
2017,3,7,9,30,0.0,9.0,2.3,22.0,9.0,7.43,0.49
2017,3,7,9,45,200.0,128.0,2.3,22.5,250.5,281.04,224.81
2017,3,7,10,0,400.0,247.0,2.3,23.0,492.0,569.61,442.32
2017,3,7,10,15,362.5,276.0,2.45,23.0,509.0,586.48,451.55
2017,3,7,10,30,325.0,305.0,2.6,23.0,526.0,599.36,459.52
2017,3,7,10,45,162.5,162.0,2.8,23.0,272.5,316.67,248.23
2017,3,7,11,0,0.0,19.0,3.0,23.0,19.0,15.77,7.11
2017,3,7,11,15,1.5,94.5,3.25,23.0,95.5,80.28,59.15
2017,3,7,11,30,3.0,170.0,3.5,23.0,172.0,148.0,112.72
2017,3,7,11,45,109.0,286.5,3.75,23.0,374.0,395.68,306.75
2017,3,7,12,0,215.0,403.0,4.0,23.0,576.0,625.7,477.14
2017,3,7,12,15,203.5,408.5,4.15,23.0,573.5,622.34,473.3
2017,3,7,12,30,192.0,414.0,4.3,23.0,571.0,617.87,469.91
2017,3,7,12,45,182.5,413.5,4.5,23.0,563.0,608.0,463.1
2017,3,7,13,0,173.0,413.0,4.7,23.0,555.0,597.26,455.75
2017,3,7,13,15,167.0,408.0,4.75,22.5,543.5,584.48,447.52
2017,3,7,13,30,161.0,403.0,4.8,22.0,532.0,571.02,438.8
2017,3,7,13,45,210.0,388.5,4.9,22.0,552.5,600.32,462.63
2017,3,7,14,0,259.0,374.0,5.0,22.0,573.0,645.85,497.81
2017,3,7,14,15,192.5,363.0,5.0,22.0,508.5,547.14,423.94
2017,3,7,14,30,126.0,352.0,5.0,22.0,444.0,469.94,365.12
2017,3,7,14,45,74.0,302.5,5.05,22.0,356.0,351.73,274.79
2017,3,7,15,0,22.0,253.0,5.1,22.0,268.0,240.88,187.83
2017,3,7,15,15,321.5,209.5,5.05,21.5,402.5,477.43,380.77
2017,3,7,15,30,621.0,166.0,5.0,21.0,537.0,666.86,529.29
2017,3,7,15,45,587.0,161.0,4.95,21.0,489.0,607.32,483.38
2017,3,7,16,0,553.0,156.0,4.9,21.0,441.0,543.32,434.48
2017,3,7,16,15,428.0,162.0,4.7,20.5,369.0,443.07,355.86
2017,3,7,16,30,303.0,168.0,4.5,20.0,297.0,344.04,276.95
2017,3,7,16,45,273.0,151.0,4.35,19.5,255.0,294.24,236.81
2017,3,7,17,0,243.0,134.0,4.2,19.0,213.0,247.47,198.16
2017,3,7,17,15,211.5,111.5,4.1,18.5,171.0,197.71,156.35
2017,3,7,17,30,180.0,89.0,4.0,18.0,129.0,151.6,116.9
2017,3,7,17,45,135.5,65.5,3.95,17.5,90.5,104.84,77.07
2017,3,7,18,0,91.0,42.0,3.9,17.0,52.0,63.58,42.07
2017,3,7,18,15,45.5,21.0,3.95,16.5,26.0,26.33,2.69
2017,3,7,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,6,45,24.0,6.0,2.45,11.5,7.0,0.0,0.0
2017,3,8,7,0,48.0,12.0,2.6,12.0,14.0,15.15,0.0
2017,3,8,7,15,171.5,31.0,2.6,12.5,52.5,66.08,37.25
2017,3,8,7,30,295.0,50.0,2.6,13.0,91.0,125.02,87.59
2017,3,8,7,45,385.0,62.5,2.6,13.5,142.0,183.34,137.88
2017,3,8,8,0,475.0,75.0,2.6,14.0,193.0,256.01,200.63
2017,3,8,8,15,237.5,89.5,2.55,14.5,148.5,190.8,153.39
2017,3,8,8,30,0.0,104.0,2.5,15.0,104.0,88.59,69.67
2017,3,8,8,45,0.0,122.0,2.45,15.5,122.0,104.33,82.64
2017,3,8,9,0,0.0,140.0,2.4,16.0,140.0,120.15,95.31
2017,3,8,9,15,27.0,183.5,2.3,16.5,198.5,186.31,149.44
2017,3,8,9,30,54.0,227.0,2.2,17.0,257.0,249.35,199.67
2017,3,8,9,45,36.5,227.5,2.15,17.5,248.5,238.62,189.65
2017,3,8,10,0,19.0,228.0,2.1,18.0,240.0,214.23,169.03
2017,3,8,10,15,100.0,278.5,2.1,18.0,346.5,344.19,272.62
2017,3,8,10,30,181.0,329.0,2.1,18.0,453.0,484.86,379.8
2017,3,8,10,45,503.0,232.0,2.15,18.5,599.0,709.34,549.69
2017,3,8,11,0,825.0,135.0,2.2,19.0,745.0,919.93,695.58
2017,3,8,11,15,832.5,136.5,2.2,19.5,769.5,950.49,711.59
2017,3,8,11,30,840.0,138.0,2.2,20.0,794.0,978.02,727.34
2017,3,8,11,45,507.5,273.0,2.25,20.5,671.5,809.74,608.89
2017,3,8,12,0,175.0,408.0,2.3,21.0,549.0,590.26,446.09
2017,3,8,12,15,193.5,411.0,2.35,21.5,568.5,613.88,464.07
2017,3,8,12,30,212.0,414.0,2.4,22.0,588.0,636.87,479.88
2017,3,8,12,45,497.5,298.5,2.45,22.5,706.5,843.15,629.94
2017,3,8,13,0,783.0,183.0,2.5,23.0,825.0,1015.21,745.81
2017,3,8,13,15,780.0,182.0,2.5,23.0,815.0,1005.03,737.69
2017,3,8,13,30,777.0,181.0,2.5,23.0,805.0,991.43,729.34
2017,3,8,13,45,480.0,283.0,2.5,23.5,665.5,788.68,588.74
2017,3,8,14,0,183.0,385.0,2.5,24.0,526.0,565.21,425.43
2017,3,8,14,15,118.5,354.5,2.45,24.0,445.0,468.42,355.67
2017,3,8,14,30,54.0,324.0,2.4,24.0,364.0,357.33,272.75
2017,3,8,14,45,30.0,262.0,2.4,24.0,284.0,271.22,208.09
2017,3,8,15,0,6.0,200.0,2.4,24.0,204.0,177.65,135.83
2017,3,8,15,15,3.0,174.0,2.35,23.5,176.0,151.5,115.97
2017,3,8,15,30,0.0,148.0,2.3,23.0,148.0,125.84,96.08
2017,3,8,15,45,34.5,185.5,2.3,23.0,203.5,194.42,151.75
2017,3,8,16,0,69.0,223.0,2.3,23.0,259.0,254.31,199.51
2017,3,8,16,15,34.5,165.0,2.05,22.5,183.0,172.01,134.54
2017,3,8,16,30,0.0,107.0,1.8,22.0,107.0,90.33,68.82
2017,3,8,16,45,250.0,105.0,1.55,22.0,187.5,234.12,186.09
2017,3,8,17,0,500.0,103.0,1.3,22.0,268.0,337.35,262.97
2017,3,8,17,15,436.0,91.0,1.25,21.5,215.5,269.43,206.76
2017,3,8,17,30,372.0,79.0,1.2,21.0,163.0,208.63,156.04
2017,3,8,17,45,281.0,62.0,1.2,20.5,115.0,143.43,102.29
2017,3,8,18,0,190.0,45.0,1.2,20.0,67.0,89.63,58.37
2017,3,8,18,15,95.0,22.5,1.25,19.5,33.5,36.1,7.37
2017,3,8,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,1.0,2.4,16.5,1.0,0.0,0.0
2017,3,9,7,0,0.0,2.0,2.7,17.0,2.0,1.71,0.0
2017,3,9,7,15,0.0,7.5,2.8,17.5,7.5,6.15,0.0
2017,3,9,7,30,0.0,13.0,2.9,18.0,13.0,10.68,3.18
2017,3,9,7,45,0.0,19.5,3.0,18.5,19.5,16.05,7.84
2017,3,9,8,0,0.0,26.0,3.1,19.0,26.0,21.42,12.46
2017,3,9,8,15,0.0,33.5,3.25,19.5,33.5,27.64,17.7
2017,3,9,8,30,0.0,41.0,3.4,20.0,41.0,33.87,22.85
2017,3,9,8,45,0.0,86.5,3.55,20.5,86.5,72.25,54.64
2017,3,9,9,0,0.0,132.0,3.7,21.0,132.0,112.65,87.44
2017,3,9,9,15,0.0,144.5,3.75,21.5,144.5,123.49,95.72
2017,3,9,9,30,0.0,157.0,3.8,22.0,157.0,134.41,103.99
2017,3,9,9,45,37.5,218.0,3.85,22.5,241.5,229.24,179.73
2017,3,9,10,0,75.0,279.0,3.9,23.0,326.0,321.52,251.29
2017,3,9,10,15,69.5,294.5,3.9,23.0,340.0,335.35,260.94
2017,3,9,10,30,64.0,310.0,3.9,23.0,354.0,348.71,270.38
2017,3,9,10,45,152.0,335.0,3.9,23.5,446.5,470.96,363.69
2017,3,9,11,0,240.0,360.0,3.9,24.0,539.0,582.35,445.87
2017,3,9,11,15,198.0,376.5,3.9,24.0,527.0,566.94,432.34
2017,3,9,11,30,156.0,393.0,3.9,24.0,515.0,548.82,417.43
2017,3,9,11,45,111.5,387.0,3.95,24.5,475.0,482.62,367.08
2017,3,9,12,0,67.0,381.0,4.0,25.0,435.0,433.57,328.93
2017,3,9,12,15,63.0,381.5,3.95,25.0,433.5,430.67,326.63
2017,3,9,12,30,59.0,382.0,3.9,25.0,432.0,427.48,324.0
2017,3,9,12,45,39.5,342.0,3.9,25.0,375.5,366.01,277.94
2017,3,9,13,0,20.0,302.0,3.9,25.0,319.0,286.6,217.93
2017,3,9,13,15,22.0,306.0,3.85,24.5,324.0,292.3,222.99
2017,3,9,13,30,24.0,310.0,3.8,24.0,329.0,297.92,227.85
2017,3,9,13,45,95.5,349.0,3.75,24.0,423.0,426.11,326.7
2017,3,9,14,0,167.0,388.0,3.7,24.0,517.0,552.02,420.57
2017,3,9,14,15,191.0,372.0,3.6,24.0,515.5,552.91,421.7
2017,3,9,14,30,215.0,356.0,3.5,24.0,514.0,551.9,422.05
2017,3,9,14,45,356.5,300.0,3.45,24.0,547.0,625.35,479.63
2017,3,9,15,0,498.0,244.0,3.4,24.0,580.0,687.39,527.48
2017,3,9,15,15,510.5,223.5,3.15,23.5,549.0,655.3,505.26
2017,3,9,15,30,523.0,203.0,2.9,23.0,518.0,620.48,481.25
2017,3,9,15,45,431.0,207.5,2.7,23.0,453.5,534.15,416.39
2017,3,9,16,0,339.0,212.0,2.5,23.0,389.0,443.22,347.4
2017,3,9,16,15,208.5,196.5,2.3,22.5,302.0,319.28,251.98
2017,3,9,16,30,78.0,181.0,2.1,22.0,215.0,211.14,166.46
2017,3,9,16,45,70.0,157.5,1.95,21.5,185.0,180.43,142.46
2017,3,9,17,0,62.0,134.0,1.8,21.0,155.0,150.68,118.53
2017,3,9,17,15,50.5,110.0,1.8,20.5,125.0,120.1,93.49
2017,3,9,17,30,39.0,86.0,1.8,20.0,95.0,90.97,69.21
2017,3,9,17,45,21.0,62.5,1.85,20.0,67.5,62.15,45.03
2017,3,9,18,0,3.0,39.0,1.9,20.0,40.0,33.89,21.47
2017,3,9,18,15,1.5,19.5,2.0,20.0,20.0,16.4,2.17
2017,3,9,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,8.0,1.1,17.5,8.0,0.0,0.0
2017,3,10,7,0,0.0,16.0,1.2,18.0,16.0,13.66,0.0
2017,3,10,7,15,109.0,34.5,1.35,18.5,51.0,54.75,32.07
2017,3,10,7,30,218.0,53.0,1.5,19.0,86.0,109.36,75.96
2017,3,10,7,45,273.0,71.5,1.65,19.5,130.5,158.64,117.76
2017,3,10,8,0,328.0,90.0,1.8,20.0,175.0,214.67,165.23
2017,3,10,8,15,367.5,105.5,1.65,20.5,221.5,267.79,209.74
2017,3,10,8,30,407.0,121.0,1.5,21.0,268.0,325.12,256.24
2017,3,10,8,45,571.0,105.0,1.4,21.5,347.0,425.9,334.85
2017,3,10,9,0,735.0,89.0,1.3,22.0,426.0,537.22,418.59
2017,3,10,9,15,761.0,93.0,1.3,22.5,477.0,596.11,461.07
2017,3,10,9,30,787.0,97.0,1.3,23.0,528.0,656.76,503.66
2017,3,10,9,45,808.0,99.0,1.35,23.5,574.0,711.77,541.18
2017,3,10,10,0,829.0,101.0,1.4,24.0,620.0,766.09,575.87
2017,3,10,10,15,600.5,200.0,1.45,24.0,588.5,720.99,541.25
2017,3,10,10,30,372.0,299.0,1.5,24.0,557.0,630.03,473.45
2017,3,10,10,45,296.0,332.5,1.6,24.5,543.5,611.36,458.29
2017,3,10,11,0,220.0,366.0,1.7,25.0,530.0,569.4,426.16
2017,3,10,11,15,305.0,359.0,1.75,25.0,595.0,666.09,495.54
2017,3,10,11,30,390.0,352.0,1.8,25.0,660.0,747.91,552.42
2017,3,10,11,45,466.0,329.0,1.9,25.0,704.0,823.24,604.24
2017,3,10,12,0,542.0,306.0,2.0,25.0,748.0,883.11,645.54
2017,3,10,12,15,526.5,314.5,2.05,25.0,747.5,882.07,644.05
2017,3,10,12,30,511.0,323.0,2.1,25.0,747.0,878.22,641.39
2017,3,10,12,45,427.5,356.0,2.15,25.0,710.0,827.41,605.9
2017,3,10,13,0,344.0,389.0,2.2,25.0,673.0,759.91,559.35
2017,3,10,13,15,320.5,390.0,2.25,25.0,653.0,734.56,542.63
2017,3,10,13,30,297.0,391.0,2.3,25.0,633.0,708.09,524.68
2017,3,10,13,45,329.0,373.0,2.35,25.0,634.5,714.62,531.06
2017,3,10,14,0,361.0,355.0,2.4,25.0,636.0,718.55,535.45
2017,3,10,14,15,406.5,324.5,2.4,24.5,631.0,719.0,538.81
2017,3,10,14,30,452.0,294.0,2.4,24.0,626.0,731.8,550.42
2017,3,10,14,45,380.0,300.0,2.4,24.0,570.5,644.21,488.39
2017,3,10,15,0,308.0,306.0,2.4,24.0,515.0,576.16,439.43
2017,3,10,15,15,196.5,290.0,2.4,23.5,420.0,443.61,342.36
2017,3,10,15,30,85.0,274.0,2.4,23.0,325.0,321.74,249.88
2017,3,10,15,45,198.0,246.5,2.45,23.0,353.5,382.44,299.67
2017,3,10,16,0,311.0,219.0,2.5,23.0,382.0,430.63,338.07
2017,3,10,16,15,246.0,202.0,2.4,22.5,323.0,357.28,281.64
2017,3,10,16,30,181.0,185.0,2.3,22.0,264.0,280.56,222.05
2017,3,10,16,45,169.0,162.0,2.25,21.5,228.0,241.61,191.5
2017,3,10,17,0,157.0,139.0,2.2,21.0,192.0,203.89,161.03
2017,3,10,17,15,138.0,115.0,2.1,20.5,155.0,163.82,127.95
2017,3,10,17,30,119.0,91.0,2.0,20.0,118.0,126.01,96.12
2017,3,10,17,45,92.0,67.0,1.9,20.0,84.5,88.5,64.32
2017,3,10,18,0,65.0,43.0,1.8,20.0,51.0,54.34,35.51
2017,3,10,18,15,32.5,21.5,1.75,19.5,25.5,24.49,6.47
2017,3,10,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,0.5,1.35,16.0,0.5,0.0,0.0
2017,3,11,7,0,0.0,1.0,1.5,16.0,1.0,0.82,0.0
2017,3,11,7,15,0.0,3.5,1.75,16.0,3.5,2.87,0.0
2017,3,11,7,30,0.0,6.0,2.0,16.0,6.0,4.92,0.0
2017,3,11,7,45,0.0,9.0,2.25,16.5,9.0,7.39,0.62
2017,3,11,8,0,0.0,12.0,2.5,17.0,12.0,9.86,2.76
2017,3,11,8,15,0.0,15.5,2.65,17.0,15.5,12.76,5.24
2017,3,11,8,30,0.0,19.0,2.8,17.0,19.0,15.66,7.69
2017,3,11,8,45,0.0,44.5,3.0,17.5,44.5,36.8,25.5
2017,3,11,9,0,0.0,70.0,3.2,18.0,70.0,58.05,43.13
2017,3,11,9,15,0.0,93.0,3.3,18.0,93.0,77.51,59.11
2017,3,11,9,30,0.0,116.0,3.4,18.0,116.0,97.49,75.36
2017,3,11,9,45,0.0,126.0,3.55,18.5,126.0,106.17,82.05
2017,3,11,10,0,0.0,136.0,3.7,19.0,136.0,114.9,88.74
2017,3,11,10,15,8.5,193.5,3.8,19.0,200.0,173.32,135.82
2017,3,11,10,30,17.0,251.0,3.9,19.0,264.0,233.78,183.69
2017,3,11,10,45,22.0,274.0,4.0,19.5,290.5,260.03,203.65
2017,3,11,11,0,27.0,297.0,4.1,20.0,317.0,303.73,236.97
2017,3,11,11,15,16.5,243.5,4.1,20.0,256.0,227.11,176.73
2017,3,11,11,30,6.0,190.0,4.1,20.0,195.0,168.57,130.23
2017,3,11,11,45,10.5,233.5,4.1,20.5,242.5,212.57,164.7
2017,3,11,12,0,15.0,277.0,4.1,21.0,290.0,257.42,199.17
2017,3,11,12,15,16.5,286.5,4.0,21.0,301.0,267.92,207.09
2017,3,11,12,30,18.0,296.0,3.9,21.0,312.0,278.41,215.1
2017,3,11,12,45,14.0,263.5,3.85,21.0,276.0,244.02,188.4
2017,3,11,13,0,10.0,231.0,3.8,21.0,240.0,210.02,161.95
2017,3,11,13,15,5.0,189.0,3.7,20.5,193.5,166.92,128.36
2017,3,11,13,30,0.0,147.0,3.6,20.0,147.0,124.61,94.96
2017,3,11,13,45,0.0,139.0,3.55,20.0,139.0,117.55,89.45
2017,3,11,14,0,0.0,131.0,3.5,20.0,131.0,110.51,83.91
2017,3,11,14,15,0.0,125.5,3.4,19.5,125.5,105.67,80.31
2017,3,11,14,30,0.0,120.0,3.3,19.0,120.0,100.84,76.7
2017,3,11,14,45,0.0,113.0,3.2,19.0,113.0,94.73,71.89
2017,3,11,15,0,0.0,106.0,3.1,19.0,106.0,88.64,67.11
2017,3,11,15,15,20.0,179.0,3.0,19.0,191.0,178.18,140.22
2017,3,11,15,30,40.0,252.0,2.9,19.0,276.0,264.82,209.49
2017,3,11,15,45,20.0,161.5,2.8,19.0,173.5,152.07,119.5
2017,3,11,16,0,0.0,71.0,2.7,19.0,71.0,58.92,43.36
2017,3,11,16,15,0.0,50.5,2.55,18.5,50.5,41.81,29.42
2017,3,11,16,30,0.0,30.0,2.4,18.0,30.0,24.77,15.28
2017,3,11,16,45,0.0,26.0,2.3,18.0,26.0,21.45,12.54
2017,3,11,17,0,0.0,22.0,2.2,18.0,22.0,18.13,9.76
2017,3,11,17,15,0.0,17.5,2.2,17.5,17.5,14.4,6.62
2017,3,11,17,30,0.0,13.0,2.2,17.0,13.0,10.69,3.44
2017,3,11,17,45,0.0,9.5,2.2,17.0,9.5,7.8,0.91
2017,3,11,18,0,0.0,6.0,2.2,17.0,6.0,4.92,0.0
2017,3,11,18,15,0.0,3.0,2.3,16.5,3.0,2.46,0.0
2017,3,11,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,45,29.5,9.0,5.5,8.0,10.5,7.68,0.0
2017,3,12,7,0,59.0,18.0,5.5,8.0,21.0,23.33,0.0
2017,3,12,7,15,161.5,40.0,5.45,8.0,62.0,68.08,43.16
2017,3,12,7,30,264.0,62.0,5.4,8.0,103.0,127.47,93.34
2017,3,12,7,45,354.0,76.0,5.4,8.0,156.0,185.38,144.21
2017,3,12,8,0,444.0,90.0,5.4,8.0,209.0,254.2,205.46
2017,3,12,8,15,222.0,75.5,5.35,8.0,135.0,176.44,145.72
2017,3,12,8,30,0.0,61.0,5.3,8.0,61.0,50.52,38.58
2017,3,12,8,45,0.0,71.5,5.3,8.5,71.5,59.3,46.03
2017,3,12,9,0,0.0,82.0,5.3,9.0,82.0,68.09,53.35
2017,3,12,9,15,0.0,100.5,5.25,9.0,100.5,84.01,66.81
2017,3,12,9,30,0.0,119.0,5.2,9.0,119.0,100.09,80.27
2017,3,12,9,45,0.0,116.0,5.2,9.5,116.0,97.35,77.53
2017,3,12,10,0,0.0,113.0,5.2,10.0,113.0,94.69,74.92
2017,3,12,10,15,0.0,101.0,5.15,10.0,101.0,84.31,65.98
2017,3,12,10,30,0.0,89.0,5.1,10.0,89.0,74.14,57.27
2017,3,12,10,45,1.0,127.5,5.05,10.5,128.5,108.23,85.63
2017,3,12,11,0,2.0,166.0,5.0,11.0,168.0,143.11,114.25
2017,3,12,11,15,3.0,170.5,4.95,11.0,173.5,148.11,118.22
2017,3,12,11,30,4.0,175.0,4.9,11.0,179.0,153.16,122.27
2017,3,12,11,45,4.5,178.5,4.9,11.5,182.5,156.86,124.98
2017,3,12,12,0,5.0,182.0,4.9,12.0,186.0,160.56,127.71
2017,3,12,12,15,6.5,196.5,4.8,12.0,202.0,175.12,139.56
2017,3,12,12,30,8.0,211.0,4.7,12.0,218.0,189.74,151.44
2017,3,12,12,45,8.0,211.0,4.65,12.5,218.0,189.75,151.12
2017,3,12,13,0,8.0,211.0,4.6,13.0,218.0,189.71,150.82
2017,3,12,13,15,10.0,233.5,4.45,13.0,242.0,212.1,168.97
2017,3,12,13,30,12.0,256.0,4.3,13.0,266.0,234.65,187.14
2017,3,12,13,45,59.0,320.5,4.2,13.5,367.0,359.32,287.3
2017,3,12,14,0,106.0,385.0,4.1,14.0,468.0,469.45,372.94
2017,3,12,14,15,156.0,374.0,3.95,14.0,491.5,519.17,412.18
2017,3,12,14,30,206.0,363.0,3.8,14.0,515.0,547.42,435.15
2017,3,12,14,45,140.5,337.5,3.65,14.0,439.0,457.55,365.04
2017,3,12,15,0,75.0,312.0,3.5,14.0,363.0,356.55,285.52
2017,3,12,15,15,120.5,299.0,3.3,13.5,375.5,390.85,314.95
2017,3,12,15,30,166.0,286.0,3.1,13.0,388.0,406.0,328.74
2017,3,12,15,45,135.5,261.5,2.9,13.0,340.5,351.9,285.69
2017,3,12,16,0,105.0,237.0,2.7,13.0,293.0,289.28,235.64
2017,3,12,16,15,75.5,207.0,2.55,13.0,245.0,236.87,193.21
2017,3,12,16,30,46.0,177.0,2.4,13.0,197.0,187.65,152.85
2017,3,12,16,45,37.5,155.0,2.25,13.0,170.0,160.14,130.24
2017,3,12,17,0,29.0,133.0,2.1,13.0,143.0,133.71,108.19
2017,3,12,17,15,20.5,109.0,1.85,12.5,115.5,101.86,81.42
2017,3,12,17,30,12.0,85.0,1.6,12.0,88.0,76.84,60.1
2017,3,12,17,45,6.0,61.5,1.4,11.5,63.0,54.03,40.35
2017,3,12,18,0,0.0,38.0,1.2,11.0,38.0,32.01,21.16
2017,3,12,18,15,0.0,19.0,1.15,10.5,19.0,15.69,4.27
2017,3,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,6,45,20.5,9.0,2.25,9.0,10.0,8.48,0.0
2017,3,13,7,0,41.0,18.0,2.4,9.0,20.0,20.46,0.0
2017,3,13,7,15,123.5,43.0,2.5,9.5,61.0,64.44,41.99
2017,3,13,7,30,206.0,68.0,2.6,10.0,102.0,115.77,84.97
2017,3,13,7,45,284.5,87.0,2.75,10.5,153.5,170.28,131.75
2017,3,13,8,0,363.0,106.0,2.9,11.0,205.0,240.51,192.24
2017,3,13,8,15,181.5,82.5,3.05,11.0,132.0,158.41,128.71
2017,3,13,8,30,0.0,59.0,3.2,11.0,59.0,48.86,36.66
2017,3,13,8,45,0.0,80.0,3.35,11.5,80.0,66.46,51.62
2017,3,13,9,0,0.0,101.0,3.5,12.0,101.0,84.59,66.72
2017,3,13,9,15,0.0,117.0,3.6,12.0,117.0,98.46,78.17
2017,3,13,9,30,0.0,133.0,3.7,12.0,133.0,112.42,89.6
2017,3,13,9,45,65.5,216.5,3.85,12.5,258.5,246.36,201.25
2017,3,13,10,0,131.0,300.0,4.0,13.0,384.0,397.26,322.11
2017,3,13,10,15,93.5,306.5,4.15,13.5,368.0,364.39,293.8
2017,3,13,10,30,56.0,313.0,4.3,14.0,352.0,342.27,274.39
2017,3,13,10,45,205.0,328.5,4.45,14.5,482.5,507.32,406.57
2017,3,13,11,0,354.0,344.0,4.6,15.0,613.0,682.67,540.8
2017,3,13,11,15,354.0,356.5,4.7,15.0,632.5,705.82,556.78
2017,3,13,11,30,354.0,369.0,4.8,15.0,652.0,727.49,572.43
2017,3,13,11,45,335.5,382.5,4.95,15.5,655.5,730.65,573.15
2017,3,13,12,0,317.0,396.0,5.1,16.0,659.0,731.71,572.44
2017,3,13,12,15,590.0,275.5,5.1,16.5,770.0,901.51,702.48
2017,3,13,12,30,863.0,155.0,5.1,17.0,881.0,1051.63,807.95
2017,3,13,12,45,873.5,148.5,5.2,17.5,882.5,1056.0,809.19
2017,3,13,13,0,884.0,142.0,5.3,18.0,884.0,1056.45,808.86
2017,3,13,13,15,882.5,141.5,5.25,18.0,874.0,1047.41,802.49
2017,3,13,13,30,881.0,141.0,5.2,18.0,864.0,1034.61,793.72
2017,3,13,13,45,884.5,135.0,5.2,18.5,847.5,1017.06,780.68
2017,3,13,14,0,888.0,129.0,5.2,19.0,831.0,983.93,756.93
2017,3,13,14,15,881.5,127.5,5.1,19.0,804.0,966.14,744.86
2017,3,13,14,30,875.0,126.0,5.0,19.0,777.0,933.44,722.29
2017,3,13,14,45,876.0,118.0,4.9,19.0,744.5,897.24,697.33
2017,3,13,15,0,877.0,110.0,4.8,19.0,712.0,857.7,669.95
2017,3,13,15,15,863.5,107.5,4.6,19.0,669.5,809.54,635.64
2017,3,13,15,30,850.0,105.0,4.4,19.0,627.0,759.52,599.84
2017,3,13,15,45,837.0,99.5,4.25,19.0,580.0,705.1,559.86
2017,3,13,16,0,824.0,94.0,4.1,19.0,533.0,649.37,517.5
2017,3,13,16,15,797.5,89.5,3.7,18.5,479.5,585.59,468.15
2017,3,13,16,30,771.0,85.0,3.3,18.0,426.0,522.47,417.95
2017,3,13,16,45,738.0,78.5,2.9,17.5,370.0,455.17,363.02
2017,3,13,17,0,705.0,72.0,2.5,17.0,314.0,390.57,308.53
2017,3,13,17,15,648.5,65.0,2.15,16.0,256.5,318.66,247.47
2017,3,13,17,30,592.0,58.0,1.8,15.0,199.0,252.53,189.66
2017,3,13,17,45,505.0,48.0,1.5,14.0,145.0,182.06,128.78
2017,3,13,18,0,418.0,38.0,1.2,13.0,91.0,122.07,77.59
2017,3,13,18,15,209.0,19.0,1.2,12.5,45.5,48.44,19.0
2017,3,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
