Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,6,45,119.5,9.5,1.35,5.0,16.5,12.64,0.0
2017,3,14,7,0,239.0,19.0,1.5,6.0,33.0,44.69,3.7
2017,3,14,7,15,376.0,31.0,1.5,6.5,81.0,98.28,59.99
2017,3,14,7,30,513.0,43.0,1.5,7.0,129.0,166.83,117.34
2017,3,14,7,45,587.5,51.5,1.5,8.0,185.5,230.86,174.62
2017,3,14,8,0,662.0,60.0,1.5,9.0,242.0,303.48,238.79
2017,3,14,8,15,710.0,65.5,1.45,9.5,300.5,369.98,297.27
2017,3,14,8,30,758.0,71.0,1.4,10.0,359.0,441.11,357.3
2017,3,14,8,45,789.5,75.5,1.4,10.5,415.0,506.46,410.71
2017,3,14,9,0,821.0,80.0,1.4,11.0,471.0,573.46,463.25
2017,3,14,9,15,843.5,83.5,1.3,11.5,523.5,634.97,508.83
2017,3,14,9,30,866.0,87.0,1.2,12.0,576.0,696.43,552.34
2017,3,14,9,45,882.0,89.5,1.1,13.0,623.0,745.98,583.63
2017,3,14,10,0,898.0,92.0,1.0,14.0,670.0,799.16,615.13
2017,3,14,10,15,910.0,94.5,1.0,14.5,710.5,847.45,644.83
2017,3,14,10,30,922.0,97.0,1.0,15.0,751.0,893.5,672.52
2017,3,14,10,45,930.0,98.5,1.0,15.5,784.0,932.46,695.1
2017,3,14,11,0,938.0,100.0,1.0,16.0,817.0,968.44,715.55
2017,3,14,11,15,943.5,101.5,1.1,16.5,841.5,998.89,734.21
2017,3,14,11,30,949.0,103.0,1.2,17.0,866.0,1025.86,750.7
2017,3,14,11,45,951.0,104.0,1.35,17.5,882.0,1045.28,763.34
2017,3,14,12,0,953.0,105.0,1.5,18.0,898.0,1060.86,773.65
2017,3,14,12,15,954.0,105.5,1.65,18.5,905.0,1071.0,780.57
2017,3,14,12,30,955.0,106.0,1.8,19.0,912.0,1077.16,785.05
2017,3,14,12,45,952.5,106.5,1.95,19.5,909.5,1075.81,784.83
2017,3,14,13,0,950.0,107.0,2.1,20.0,907.0,1070.46,782.15
2017,3,14,13,15,946.5,106.5,2.2,20.0,895.5,1059.12,776.53
2017,3,14,13,30,943.0,106.0,2.3,20.0,884.0,1043.91,768.51
2017,3,14,13,45,936.0,106.5,2.45,20.5,863.5,1022.6,755.65
2017,3,14,14,0,929.0,107.0,2.6,21.0,843.0,997.74,740.41
2017,3,14,14,15,921.0,105.5,2.65,21.0,814.5,966.45,721.28
2017,3,14,14,30,913.0,104.0,2.7,21.0,786.0,931.99,699.96
2017,3,14,14,45,901.5,102.5,2.8,21.0,750.0,891.55,674.79
2017,3,14,15,0,890.0,101.0,2.9,21.0,714.0,848.58,647.55
2017,3,14,15,15,875.5,98.5,2.9,20.5,671.0,799.92,616.48
2017,3,14,15,30,861.0,96.0,2.9,20.0,628.0,755.6,588.02
2017,3,14,15,45,842.0,93.0,2.95,20.0,579.5,699.23,548.54
2017,3,14,16,0,823.0,90.0,3.0,20.0,531.0,642.08,506.44
2017,3,14,16,15,796.5,86.0,2.7,19.5,478.0,578.96,458.26
2017,3,14,16,30,770.0,82.0,2.4,19.0,425.0,516.5,409.21
2017,3,14,16,45,733.5,76.5,2.1,18.5,368.5,448.67,354.54
2017,3,14,17,0,697.0,71.0,1.8,18.0,312.0,383.79,300.49
2017,3,14,17,15,641.0,64.5,1.7,17.0,255.0,313.21,241.43
2017,3,14,17,30,585.0,58.0,1.6,16.0,198.0,248.35,185.35
2017,3,14,17,45,495.5,48.0,1.5,15.5,144.5,177.94,124.91
2017,3,14,18,0,406.0,38.0,1.4,15.0,91.0,118.35,74.57
2017,3,14,18,15,247.5,23.5,1.4,14.5,51.0,56.69,23.99
2017,3,14,18,30,89.0,9.0,1.4,14.0,11.0,12.61,0.0
2017,3,14,18,45,44.5,4.5,1.4,13.5,5.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,15,6,45,94.0,11.0,1.85,8.5,16.5,12.84,0.0
2017,3,15,7,0,188.0,22.0,2.2,9.0,33.0,42.4,8.63
2017,3,15,7,15,316.0,36.0,2.25,9.5,79.5,92.8,57.74
2017,3,15,7,30,444.0,50.0,2.3,10.0,126.0,157.44,111.14
2017,3,15,7,45,526.5,58.5,2.35,11.0,182.0,219.68,165.76
2017,3,15,8,0,609.0,67.0,2.4,12.0,238.0,291.46,228.42
2017,3,15,8,15,658.0,73.5,2.4,12.5,295.0,356.61,285.55
2017,3,15,8,30,707.0,80.0,2.4,13.0,352.0,426.37,344.65
2017,3,15,8,45,743.5,84.0,2.4,14.0,407.5,490.43,396.62
2017,3,15,9,0,780.0,88.0,2.4,15.0,463.0,557.39,448.73
2017,3,15,9,15,804.0,92.0,2.4,15.5,515.0,618.32,495.12
2017,3,15,9,30,828.0,96.0,2.4,16.0,567.0,679.43,540.08
2017,3,15,9,45,846.0,98.5,2.45,17.0,613.5,734.41,578.14
2017,3,15,10,0,864.0,101.0,2.5,18.0,660.0,788.31,612.86
2017,3,15,10,15,876.5,103.5,2.55,18.5,700.5,828.83,638.67
2017,3,15,10,30,889.0,106.0,2.6,19.0,741.0,874.0,667.51
2017,3,15,10,45,897.5,108.0,2.65,19.5,773.5,912.78,691.58
2017,3,15,11,0,906.0,110.0,2.7,20.0,806.0,948.7,713.55
2017,3,15,11,15,912.0,111.0,2.75,20.0,831.0,978.2,732.5
2017,3,15,11,30,918.0,112.0,2.8,20.0,856.0,1004.36,749.3
2017,3,15,11,45,925.5,111.0,2.9,20.5,873.0,1026.41,762.46
2017,3,15,12,0,933.0,110.0,3.0,21.0,890.0,1044.88,773.36
2017,3,15,12,15,934.5,110.5,3.05,21.0,897.0,1055.25,780.11
2017,3,15,12,30,936.0,111.0,3.1,21.0,904.0,1061.74,784.53
2017,3,15,12,45,933.5,111.5,3.15,21.5,902.0,1060.3,782.45
2017,3,15,13,0,931.0,112.0,3.2,22.0,900.0,1054.95,778.03
2017,3,15,13,15,928.5,111.5,3.25,22.0,889.0,1044.68,772.07
2017,3,15,13,30,926.0,111.0,3.3,22.0,878.0,1030.59,763.74
2017,3,15,13,45,919.0,111.0,3.35,22.0,858.0,1008.96,750.53
2017,3,15,14,0,912.0,111.0,3.4,22.0,838.0,983.85,735.08
2017,3,15,14,15,904.5,110.0,3.4,22.0,810.0,953.91,716.03
2017,3,15,14,30,897.0,109.0,3.4,22.0,782.0,920.83,694.84
2017,3,15,14,45,881.0,109.5,3.4,22.0,745.0,879.09,667.62
2017,3,15,15,0,865.0,110.0,3.4,22.0,708.0,843.2,644.31
2017,3,15,15,15,517.5,200.0,3.35,21.5,552.0,626.47,487.71
2017,3,15,15,30,170.0,290.0,3.3,21.0,396.0,409.64,320.86
2017,3,15,15,45,138.5,265.5,3.3,21.0,347.0,354.97,279.78
2017,3,15,16,0,107.0,241.0,3.3,21.0,298.0,292.17,231.12
2017,3,15,16,15,53.5,182.5,3.0,20.5,211.0,197.58,156.31
2017,3,15,16,30,0.0,124.0,2.7,20.0,124.0,105.03,81.37
2017,3,15,16,45,0.0,107.5,2.45,20.0,107.5,90.72,69.97
2017,3,15,17,0,0.0,91.0,2.2,20.0,91.0,76.5,58.39
2017,3,15,17,15,267.5,78.0,2.1,19.0,143.0,183.53,142.9
2017,3,15,17,30,535.0,65.0,2.0,18.0,195.0,237.94,177.39
2017,3,15,17,45,441.5,54.0,1.9,17.5,142.0,168.8,118.48
2017,3,15,18,0,348.0,43.0,1.8,17.0,89.0,111.0,70.55
2017,3,15,18,15,174.0,27.0,2.05,16.5,50.0,49.34,22.28
2017,3,15,18,30,0.0,11.0,2.3,16.0,11.0,9.39,0.0
2017,3,15,18,45,0.0,5.5,2.6,16.0,5.5,0.0,0.0
2017,3,15,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,16,6,45,0.0,5.0,2.55,14.5,5.0,4.27,0.0
2017,3,16,7,0,0.0,10.0,2.8,15.0,10.0,8.22,0.0
2017,3,16,7,15,0.0,24.5,2.9,15.5,24.5,20.22,10.93
2017,3,16,7,30,0.0,39.0,3.0,16.0,39.0,32.25,21.52
2017,3,16,7,45,0.0,56.0,3.2,16.5,56.0,46.62,33.93
2017,3,16,8,0,0.0,73.0,3.4,17.0,73.0,61.12,46.24
2017,3,16,8,15,298.0,90.0,3.55,17.5,206.0,220.41,175.75
2017,3,16,8,30,596.0,107.0,3.7,18.0,339.0,400.75,320.7
2017,3,16,8,45,316.5,150.0,3.9,18.5,275.0,317.29,255.6
2017,3,16,9,0,37.0,193.0,4.1,19.0,211.0,197.48,157.17
2017,3,16,9,15,76.0,227.0,4.2,19.5,269.0,256.89,204.93
2017,3,16,9,30,115.0,261.0,4.3,20.0,327.0,320.44,254.88
2017,3,16,9,45,66.0,247.5,4.45,20.5,286.5,276.06,218.12
2017,3,16,10,0,17.0,234.0,4.6,21.0,246.0,216.17,168.97
2017,3,16,10,15,11.5,217.5,4.65,21.5,226.0,196.89,153.04
2017,3,16,10,30,6.0,201.0,4.7,22.0,206.0,177.5,137.01
2017,3,16,10,45,31.0,274.5,4.8,22.5,299.0,281.47,218.45
2017,3,16,11,0,56.0,348.0,4.9,23.0,392.0,379.1,292.73
2017,3,16,11,15,28.0,213.5,4.95,23.0,235.5,221.03,170.52
2017,3,16,11,30,0.0,79.0,5.0,23.0,79.0,65.94,47.32
2017,3,16,11,45,15.0,210.5,5.1,23.5,223.5,195.44,149.94
2017,3,16,12,0,30.0,342.0,5.2,24.0,368.0,351.86,269.56
2017,3,16,12,15,42.5,366.0,5.2,24.0,402.5,389.06,297.5
2017,3,16,12,30,55.0,390.0,5.2,24.0,437.0,426.45,325.66
2017,3,16,12,45,155.5,407.0,5.2,24.5,539.0,564.02,429.58
2017,3,16,13,0,256.0,424.0,5.2,25.0,641.0,699.94,528.61
2017,3,16,13,15,235.0,421.5,5.15,25.0,619.0,655.15,495.73
2017,3,16,13,30,214.0,419.0,5.1,25.0,597.0,628.81,476.49
2017,3,16,13,45,128.0,382.5,5.1,25.0,488.5,504.69,384.41
2017,3,16,14,0,42.0,346.0,5.1,25.0,380.0,365.54,278.99
2017,3,16,14,15,28.0,300.5,5.05,25.0,323.5,305.72,234.0
2017,3,16,14,30,14.0,255.0,5.0,25.0,267.0,233.97,179.01
2017,3,16,14,45,93.0,295.0,4.95,25.0,361.0,353.96,273.84
2017,3,16,15,0,172.0,335.0,4.9,25.0,455.0,470.72,363.49
2017,3,16,15,15,462.0,237.0,4.85,24.5,531.5,618.32,480.59
2017,3,16,15,30,752.0,139.0,4.8,24.0,608.0,718.54,559.78
2017,3,16,15,45,486.0,190.0,4.75,24.0,484.0,543.27,425.93
2017,3,16,16,0,220.0,241.0,4.7,24.0,360.0,374.56,294.32
2017,3,16,16,15,110.0,182.0,4.55,23.5,241.5,239.52,188.77
2017,3,16,16,30,0.0,123.0,4.4,23.0,123.0,104.05,79.67
2017,3,16,16,45,0.0,106.5,4.3,23.0,106.5,89.76,68.39
2017,3,16,17,0,0.0,90.0,4.2,23.0,90.0,75.55,56.92
2017,3,16,17,15,225.0,84.5,4.25,22.5,139.5,166.26,127.92
2017,3,16,17,30,450.0,79.0,4.3,22.0,189.0,220.42,163.5
2017,3,16,17,45,365.5,64.0,4.4,21.5,138.0,155.82,109.23
2017,3,16,18,0,281.0,49.0,4.5,21.0,87.0,101.68,64.93
2017,3,16,18,15,156.0,30.0,4.55,20.5,49.0,49.53,23.37
2017,3,16,18,30,31.0,11.0,4.6,20.0,11.0,10.91,0.0
2017,3,16,18,45,15.5,5.5,4.65,20.0,5.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,45,67.0,13.5,4.65,17.5,18.0,13.85,0.0
2017,3,17,7,0,134.0,27.0,4.8,18.0,36.0,40.68,14.7
2017,3,17,7,15,249.5,44.0,4.95,18.5,81.5,86.98,54.37
2017,3,17,7,30,365.0,61.0,5.1,19.0,127.0,146.67,102.04
2017,3,17,7,45,182.5,39.0,5.35,19.5,72.0,95.96,69.51
2017,3,17,8,0,0.0,17.0,5.6,20.0,17.0,13.99,6.13
2017,3,17,8,15,0.0,31.0,5.85,20.5,31.0,25.58,15.84
2017,3,17,8,30,0.0,45.0,6.1,21.0,45.0,37.2,25.45
2017,3,17,8,45,0.0,59.5,6.35,21.5,59.5,49.29,35.31
2017,3,17,9,0,0.0,74.0,6.6,22.0,74.0,61.41,45.06
2017,3,17,9,15,4.0,132.5,6.6,22.0,135.0,114.43,88.21
2017,3,17,9,30,8.0,191.0,6.6,22.0,196.0,169.63,132.46
2017,3,17,9,45,7.5,197.5,6.65,22.5,202.5,175.18,136.2
2017,3,17,10,0,7.0,204.0,6.7,23.0,209.0,180.74,139.99
2017,3,17,10,15,5.0,192.0,6.6,23.5,196.0,168.36,129.52
2017,3,17,10,30,3.0,180.0,6.5,24.0,183.0,156.02,119.19
2017,3,17,10,45,10.5,229.5,6.45,24.5,238.5,207.27,159.15
2017,3,17,11,0,18.0,279.0,6.4,25.0,294.0,259.82,199.44
2017,3,17,11,15,22.0,300.0,6.3,25.0,318.5,283.44,217.36
2017,3,17,11,30,26.0,321.0,6.2,25.0,343.0,325.2,249.02
2017,3,17,11,45,18.5,283.5,6.15,25.5,299.5,265.37,202.47
2017,3,17,12,0,11.0,246.0,6.1,26.0,256.0,223.77,169.9
2017,3,17,12,15,12.0,247.5,6.0,26.0,258.0,226.24,171.79
2017,3,17,12,30,13.0,249.0,5.9,26.0,260.0,228.67,173.63
2017,3,17,12,45,115.5,340.5,5.85,26.0,439.0,454.64,347.72
2017,3,17,13,0,218.0,432.0,5.8,26.0,618.0,650.07,492.07
2017,3,17,13,15,300.0,405.5,5.7,26.0,658.5,720.11,543.71
2017,3,17,13,30,382.0,379.0,5.6,26.0,699.0,768.06,579.76
2017,3,17,13,45,325.0,385.0,5.55,26.0,652.5,712.54,538.83
2017,3,17,14,0,268.0,391.0,5.5,26.0,606.0,657.54,498.37
2017,3,17,14,15,287.5,372.5,5.4,26.0,596.0,648.5,492.98
2017,3,17,14,30,307.0,354.0,5.3,26.0,586.0,637.28,485.83
2017,3,17,14,45,542.5,250.0,5.25,26.0,637.5,736.9,564.19
2017,3,17,15,0,778.0,146.0,5.2,26.0,689.0,809.15,619.99
2017,3,17,15,15,761.5,142.0,5.1,25.5,647.0,760.2,586.57
2017,3,17,15,30,745.0,138.0,5.0,25.0,605.0,709.97,551.24
2017,3,17,15,45,723.5,133.0,4.9,25.0,557.5,654.31,510.1
2017,3,17,16,0,702.0,128.0,4.8,25.0,510.0,598.45,468.02
2017,3,17,16,15,671.5,122.0,4.55,24.5,458.5,536.44,420.78
2017,3,17,16,30,641.0,116.0,4.3,24.0,407.0,475.83,373.5
2017,3,17,16,45,599.5,108.5,4.1,24.0,352.5,410.28,320.71
2017,3,17,17,0,558.0,101.0,3.9,24.0,298.0,348.12,269.34
2017,3,17,17,15,497.5,90.5,3.8,23.0,243.0,276.36,210.54
2017,3,17,17,30,437.0,80.0,3.7,22.0,188.0,215.76,159.55
2017,3,17,17,45,349.0,65.5,3.65,21.5,137.5,151.85,106.42
2017,3,17,18,0,261.0,51.0,3.6,21.0,87.0,98.84,63.48
2017,3,17,18,15,144.0,31.0,3.7,20.5,49.5,48.53,23.75
2017,3,17,18,30,27.0,11.0,3.8,20.0,12.0,10.63,0.0
2017,3,17,18,45,13.5,5.5,3.95,20.0,6.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,18,6,45,63.0,14.5,2.15,17.0,19.0,14.51,0.0
2017,3,18,7,0,126.0,29.0,2.5,18.0,38.0,41.77,17.6
2017,3,18,7,15,240.0,46.5,2.55,18.5,84.0,87.34,55.25
2017,3,18,7,30,354.0,64.0,2.6,19.0,130.0,146.52,102.18
2017,3,18,7,45,177.0,41.5,2.7,19.5,74.5,96.67,70.16
2017,3,18,8,0,0.0,19.0,2.8,20.0,19.0,15.64,7.53
2017,3,18,8,15,0.0,17.0,2.85,20.5,17.0,14.0,6.13
2017,3,18,8,30,0.0,15.0,2.9,21.0,15.0,12.36,4.71
2017,3,18,8,45,0.0,61.5,3.0,21.5,61.5,50.96,36.71
2017,3,18,9,0,0.0,108.0,3.1,22.0,108.0,90.51,68.83
2017,3,18,9,15,6.0,154.5,3.0,22.5,158.0,135.18,104.52
2017,3,18,9,30,12.0,201.0,2.9,23.0,208.0,181.28,140.61
2017,3,18,9,45,10.5,205.5,2.85,23.5,212.0,184.46,142.31
2017,3,18,10,0,9.0,210.0,2.8,24.0,216.0,187.57,144.03
2017,3,18,10,15,12.0,231.0,2.75,24.0,239.5,209.27,160.61
2017,3,18,10,30,15.0,252.0,2.7,24.0,263.0,231.31,177.29
2017,3,18,10,45,183.5,303.5,2.65,24.5,446.5,458.74,352.22
2017,3,18,11,0,352.0,355.0,2.6,25.0,630.0,686.09,515.24
2017,3,18,11,15,243.0,383.0,2.6,25.0,575.5,606.13,454.5
2017,3,18,11,30,134.0,411.0,2.6,25.0,521.0,537.11,402.27
2017,3,18,11,45,503.5,275.0,2.6,25.5,699.5,795.22,592.03
2017,3,18,12,0,873.0,139.0,2.6,26.0,878.0,1010.51,734.38
2017,3,18,12,15,874.5,139.5,2.6,26.0,885.0,1020.1,738.12
2017,3,18,12,30,876.0,140.0,2.6,26.0,892.0,1026.05,741.67
2017,3,18,12,45,878.5,138.0,2.65,26.5,890.5,1026.85,741.15
2017,3,18,13,0,881.0,136.0,2.7,27.0,889.0,1023.94,738.44
2017,3,18,13,15,623.5,261.0,2.7,27.0,791.0,912.2,664.82
2017,3,18,13,30,366.0,386.0,2.7,27.0,693.0,758.07,556.18
2017,3,18,13,45,618.0,257.0,2.75,27.0,761.0,882.8,648.71
2017,3,18,14,0,870.0,128.0,2.8,27.0,829.0,955.41,698.32
2017,3,18,14,15,585.5,242.0,2.8,27.0,707.0,807.76,597.93
2017,3,18,14,30,301.0,356.0,2.8,27.0,585.0,632.42,471.6
2017,3,18,14,45,297.0,339.0,2.8,27.0,556.0,600.62,450.98
2017,3,18,15,0,293.0,322.0,2.8,27.0,527.0,568.05,428.67
2017,3,18,15,15,554.5,214.5,2.8,26.5,574.0,663.96,504.36
2017,3,18,15,30,816.0,107.0,2.8,26.0,621.0,724.53,552.7
2017,3,18,15,45,798.5,103.0,2.8,26.0,573.5,670.08,513.34
2017,3,18,16,0,781.0,99.0,2.8,26.0,526.0,614.84,473.23
2017,3,18,16,15,753.5,94.5,2.6,25.5,473.5,552.78,427.11
2017,3,18,16,30,726.0,90.0,2.4,25.0,421.0,492.32,380.82
2017,3,18,16,45,689.5,84.0,2.2,25.0,365.5,426.45,328.38
2017,3,18,17,0,653.0,78.0,2.0,25.0,310.0,363.29,276.62
2017,3,18,17,15,596.5,71.0,1.85,24.0,254.5,295.06,220.89
2017,3,18,17,30,540.0,64.0,1.7,23.0,199.0,232.68,168.49
2017,3,18,17,45,448.5,53.5,1.6,22.5,146.0,165.03,112.49
2017,3,18,18,0,357.0,43.0,1.5,22.0,93.0,108.48,66.84
2017,3,18,18,15,215.5,27.5,1.65,21.5,53.5,52.21,24.24
2017,3,18,18,30,74.0,12.0,1.8,21.0,14.0,13.41,0.0
2017,3,18,18,45,37.0,6.0,1.95,21.0,7.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,19,6,45,84.5,15.0,1.85,17.0,21.5,15.59,0.0
2017,3,19,7,0,169.0,30.0,2.1,18.0,43.0,46.87,21.13
2017,3,19,7,15,287.0,45.5,2.35,18.5,90.5,93.47,58.39
2017,3,19,7,30,405.0,61.0,2.6,19.0,138.0,154.56,106.92
2017,3,19,7,45,491.0,69.5,2.85,19.5,194.0,217.81,160.29
2017,3,19,8,0,577.0,78.0,3.1,20.0,250.0,288.62,220.26
2017,3,19,8,15,626.5,85.0,3.15,20.5,307.0,352.59,274.64
2017,3,19,8,30,676.0,92.0,3.2,21.0,364.0,421.24,331.23
2017,3,19,8,45,717.5,95.0,3.25,21.5,420.5,485.87,383.14
2017,3,19,9,0,759.0,98.0,3.3,22.0,477.0,552.28,434.78
2017,3,19,9,15,783.0,102.0,3.3,22.5,528.0,612.01,479.6
2017,3,19,9,30,807.0,106.0,3.3,23.0,579.0,671.92,523.15
2017,3,19,9,45,827.5,108.0,3.35,23.5,626.0,727.08,562.2
2017,3,19,10,0,848.0,110.0,3.4,24.0,673.0,781.37,598.36
2017,3,19,10,15,860.5,112.5,3.45,24.0,713.0,828.56,629.88
2017,3,19,10,30,873.0,115.0,3.5,24.0,753.0,865.07,653.78
2017,3,19,10,45,587.5,243.0,3.55,24.5,680.5,782.59,591.65
2017,3,19,11,0,302.0,371.0,3.6,25.0,608.0,655.92,494.2
2017,3,19,11,15,316.5,379.5,3.65,25.0,635.0,686.95,516.76
2017,3,19,11,30,331.0,388.0,3.7,25.0,662.0,717.27,537.82
2017,3,19,11,45,622.5,254.5,3.75,25.5,780.5,893.23,665.62
2017,3,19,12,0,914.0,121.0,3.8,26.0,899.0,1030.95,756.16
2017,3,19,12,15,915.5,121.0,3.8,26.0,905.5,1040.32,760.86
2017,3,19,12,30,917.0,121.0,3.8,26.0,912.0,1045.88,764.25
2017,3,19,12,45,916.0,121.0,3.85,26.5,909.5,1045.11,762.53
2017,3,19,13,0,915.0,121.0,3.9,27.0,907.0,1040.5,758.51
2017,3,19,13,15,912.0,120.5,3.9,27.0,896.0,1029.61,751.73
2017,3,19,13,30,909.0,120.0,3.9,27.0,885.0,1014.97,742.67
2017,3,19,13,45,903.5,119.0,3.95,27.0,864.5,993.79,729.74
2017,3,19,14,0,898.0,118.0,4.0,27.0,844.0,969.14,714.58
2017,3,19,14,15,890.0,116.5,3.95,27.0,816.0,938.38,694.79
2017,3,19,14,30,882.0,115.0,3.9,27.0,788.0,904.57,672.97
2017,3,19,14,45,865.5,115.5,3.9,27.0,750.5,862.73,645.86
2017,3,19,15,0,849.0,116.0,3.9,27.0,713.0,826.84,622.71
2017,3,19,15,15,834.0,113.5,3.85,27.0,670.5,778.43,590.39
2017,3,19,15,30,819.0,111.0,3.8,27.0,628.0,728.39,556.39
2017,3,19,15,45,797.0,108.0,3.75,27.0,579.5,671.73,515.64
2017,3,19,16,0,775.0,105.0,3.7,27.0,531.0,614.68,473.67
2017,3,19,16,15,747.5,100.0,3.4,26.5,478.0,553.5,427.8
2017,3,19,16,30,720.0,95.0,3.1,26.0,425.0,491.92,380.37
2017,3,19,16,45,681.5,89.5,2.85,25.5,369.5,425.94,328.33
2017,3,19,17,0,643.0,84.0,2.6,25.0,314.0,362.9,277.02
2017,3,19,17,15,586.0,76.0,2.4,24.0,258.0,294.13,220.66
2017,3,19,17,30,529.0,68.0,2.2,23.0,202.0,231.31,167.82
2017,3,19,17,45,442.0,56.5,2.05,22.5,149.0,164.64,112.44
2017,3,19,18,0,355.0,45.0,1.9,22.0,96.0,108.54,67.05
2017,3,19,18,15,216.0,29.0,2.05,21.5,55.5,52.67,25.08
2017,3,19,18,30,77.0,13.0,2.2,21.0,15.0,14.15,0.0
2017,3,19,18,45,38.5,6.5,2.4,21.0,7.5,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,6,45,107.5,15.0,3.4,17.0,24.0,16.26,0.0
2017,3,20,7,0,215.0,30.0,3.7,18.0,48.0,51.29,23.86
2017,3,20,7,15,330.5,45.0,3.9,18.5,97.5,101.35,63.14
2017,3,20,7,30,446.0,60.0,4.1,19.0,147.0,164.77,113.97
2017,3,20,7,45,527.5,68.5,4.35,19.5,204.5,226.79,166.95
2017,3,20,8,0,609.0,77.0,4.6,20.0,262.0,298.14,228.04
2017,3,20,8,15,657.0,84.0,4.6,20.5,320.0,363.32,283.93
2017,3,20,8,30,705.0,91.0,4.6,21.0,378.0,432.95,341.84
2017,3,20,8,45,745.5,94.0,4.7,21.5,435.5,498.59,395.24
2017,3,20,9,0,786.0,97.0,4.8,22.0,493.0,565.98,448.42
2017,3,20,9,15,809.5,101.0,4.7,22.5,545.0,626.69,494.31
2017,3,20,9,30,833.0,105.0,4.6,23.0,597.0,687.48,538.68
2017,3,20,9,45,854.0,106.5,4.6,23.5,645.0,743.57,578.73
2017,3,20,10,0,875.0,108.0,4.6,24.0,693.0,798.75,615.56
2017,3,20,10,15,887.5,110.5,4.55,24.0,733.5,839.29,642.21
2017,3,20,10,30,900.0,113.0,4.5,24.0,774.0,884.48,671.9
2017,3,20,10,45,911.0,113.5,4.5,24.5,807.5,923.88,696.22
2017,3,20,11,0,922.0,114.0,4.5,25.0,841.0,960.5,718.52
2017,3,20,11,15,927.5,115.5,4.5,25.0,865.5,990.05,737.3
2017,3,20,11,30,933.0,117.0,4.5,25.0,890.0,1016.15,753.83
2017,3,20,11,45,945.5,112.5,4.5,25.5,908.5,1039.3,766.92
2017,3,20,12,0,958.0,108.0,4.5,26.0,927.0,1058.88,777.7
2017,3,20,12,15,959.0,108.5,4.45,26.0,933.5,1068.58,783.29
2017,3,20,12,30,960.0,109.0,4.4,26.0,940.0,1074.27,786.47
2017,3,20,12,45,959.5,108.5,4.4,26.5,937.5,1073.41,784.3
2017,3,20,13,0,959.0,108.0,4.4,27.0,935.0,1068.53,779.72
2017,3,20,13,15,956.0,107.5,4.35,27.0,923.5,1057.19,772.33
2017,3,20,13,30,953.0,107.0,4.3,27.0,912.0,1041.94,762.57
2017,3,20,13,45,949.0,106.0,4.3,27.0,892.0,1021.38,749.75
2017,3,20,14,0,945.0,105.0,4.3,27.0,872.0,997.12,734.59
2017,3,20,14,15,937.5,103.5,4.2,27.0,843.0,965.59,714.09
2017,3,20,14,30,930.0,102.0,4.1,27.0,814.0,930.8,691.45
2017,3,20,14,45,917.0,101.5,4.1,27.0,777.0,889.36,664.75
2017,3,20,15,0,904.0,101.0,4.1,27.0,740.0,845.45,636.18
2017,3,20,15,15,890.0,99.0,3.95,26.5,696.5,797.0,604.76
2017,3,20,15,30,876.0,97.0,3.8,26.0,653.0,746.7,571.65
2017,3,20,15,45,859.5,93.0,3.7,26.0,604.0,695.98,535.35
2017,3,20,16,0,843.0,89.0,3.6,26.0,555.0,638.53,492.89
2017,3,20,16,15,817.5,85.5,3.25,25.5,500.5,575.69,445.52
2017,3,20,16,30,792.0,82.0,2.9,25.0,446.0,513.39,397.19
2017,3,20,16,45,758.5,76.5,2.55,24.5,389.5,446.19,343.73
2017,3,20,17,0,725.0,71.0,2.2,24.0,333.0,381.19,290.32
2017,3,20,17,15,672.0,64.5,2.05,23.0,274.5,310.76,232.23
2017,3,20,17,30,619.0,58.0,1.9,22.0,216.0,245.78,177.02
2017,3,20,17,45,535.5,49.0,1.8,21.0,161.0,177.14,119.53
2017,3,20,18,0,452.0,40.0,1.7,20.0,106.0,118.51,71.53
2017,3,20,18,15,299.0,26.5,1.8,19.5,62.0,59.14,27.5
2017,3,20,18,30,146.0,13.0,1.9,19.0,18.0,16.43,0.0
2017,3,20,18,45,73.0,6.5,2.05,19.0,9.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,124.5,15.5,4.0,16.5,26.5,17.14,0.0
2017,3,21,7,0,249.0,31.0,4.3,17.0,53.0,56.49,27.55
2017,3,21,7,15,366.5,44.0,4.45,17.5,103.5,105.84,65.7
2017,3,21,7,30,484.0,57.0,4.6,18.0,154.0,170.06,117.48
2017,3,21,7,45,566.5,64.0,4.75,19.0,212.0,233.08,171.42
2017,3,21,8,0,649.0,71.0,4.9,20.0,270.0,305.49,233.29
2017,3,21,8,15,324.5,87.0,4.95,20.5,186.5,225.46,177.27
2017,3,21,8,30,0.0,103.0,5.0,21.0,103.0,86.41,66.09
2017,3,21,8,45,36.0,160.0,5.05,21.5,178.0,161.64,127.41
2017,3,21,9,0,72.0,217.0,5.1,22.0,253.0,238.66,188.87
2017,3,21,9,15,170.5,240.5,5.05,22.5,338.5,336.74,266.6
2017,3,21,9,30,269.0,264.0,5.0,23.0,424.0,446.79,351.7
2017,3,21,9,45,230.0,292.0,5.0,23.5,436.0,447.79,350.35
2017,3,21,10,0,191.0,320.0,5.0,24.0,448.0,456.43,354.7
2017,3,21,10,15,553.5,210.5,4.95,24.5,612.5,676.01,524.17
2017,3,21,10,30,916.0,101.0,4.9,25.0,777.0,884.28,672.56
2017,3,21,10,45,924.0,102.5,4.85,25.5,809.5,922.51,694.87
2017,3,21,11,0,932.0,104.0,4.8,26.0,842.0,957.74,715.86
2017,3,21,11,15,937.0,105.0,4.75,26.0,866.0,986.48,733.76
2017,3,21,11,30,942.0,106.0,4.7,26.0,890.0,1011.72,749.31
2017,3,21,11,45,940.0,110.0,4.7,26.5,904.0,1029.69,758.93
2017,3,21,12,0,938.0,114.0,4.7,27.0,918.0,1043.69,766.05
2017,3,21,12,15,939.0,114.0,4.65,27.0,924.5,1052.61,771.05
2017,3,21,12,30,940.0,114.0,4.6,27.0,931.0,1057.62,773.63
2017,3,21,12,45,937.5,115.0,4.6,27.0,928.0,1056.24,772.69
2017,3,21,13,0,935.0,116.0,4.6,27.0,925.0,1050.94,769.37
2017,3,21,13,15,932.0,115.0,4.55,27.0,913.5,1039.23,761.74
2017,3,21,13,30,929.0,114.0,4.5,27.0,902.0,1023.7,751.74
2017,3,21,13,45,922.5,114.0,4.5,27.5,881.0,1002.14,736.7
2017,3,21,14,0,916.0,114.0,4.5,28.0,860.0,977.08,719.48
2017,3,21,14,15,908.0,112.5,4.45,27.5,831.0,945.78,700.73
2017,3,21,14,30,900.0,111.0,4.4,27.0,802.0,911.37,679.8
2017,3,21,14,45,884.5,111.0,4.4,27.0,764.5,869.25,652.36
2017,3,21,15,0,869.0,111.0,4.4,27.0,727.0,824.94,623.22
2017,3,21,15,15,854.5,108.5,4.3,27.0,684.0,783.76,595.67
2017,3,21,15,30,840.0,106.0,4.2,27.0,641.0,733.25,561.06
2017,3,21,15,45,819.0,103.0,4.15,27.0,592.0,676.4,519.98
2017,3,21,16,0,798.0,100.0,4.1,27.0,543.0,619.03,477.56
2017,3,21,16,15,771.0,95.5,3.8,26.5,489.5,556.51,430.54
2017,3,21,16,30,744.0,91.0,3.5,26.0,436.0,495.33,383.18
2017,3,21,16,45,705.5,86.0,3.25,25.5,379.5,428.78,330.44
2017,3,21,17,0,667.0,81.0,3.0,25.0,323.0,365.12,278.38
2017,3,21,17,15,611.5,73.5,2.8,24.0,266.0,296.31,221.69
2017,3,21,17,30,556.0,66.0,2.6,23.0,209.0,233.26,168.39
2017,3,21,17,45,468.5,55.5,2.45,22.0,155.0,166.3,112.9
2017,3,21,18,0,381.0,45.0,2.3,21.0,101.0,109.94,67.45
2017,3,21,18,15,240.5,29.5,2.55,20.5,59.5,54.91,26.85
2017,3,21,18,30,100.0,14.0,2.8,20.0,18.0,15.29,0.0
2017,3,21,18,45,50.0,7.0,3.1,20.0,9.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,22,6,45,54.0,18.5,2.65,18.5,23.5,17.45,0.0
2017,3,22,7,0,108.0,37.0,2.9,19.0,47.0,45.04,24.61
2017,3,22,7,15,202.5,58.5,2.95,19.5,93.5,87.84,57.63
2017,3,22,7,30,297.0,80.0,3.0,20.0,140.0,146.48,104.22
2017,3,22,7,45,152.5,95.0,3.15,20.5,126.5,131.01,98.81
2017,3,22,8,0,8.0,110.0,3.3,21.0,113.0,96.1,74.23
2017,3,22,8,15,45.5,141.5,3.3,21.5,160.0,144.47,113.32
2017,3,22,8,30,83.0,173.0,3.3,22.0,207.0,193.94,152.9
2017,3,22,8,45,119.5,200.0,3.3,22.5,257.0,251.14,198.11
2017,3,22,9,0,156.0,227.0,3.3,23.0,307.0,305.21,240.1
2017,3,22,9,15,78.0,190.5,3.25,23.0,230.5,219.79,172.21
2017,3,22,9,30,0.0,154.0,3.2,23.0,154.0,130.37,99.71
2017,3,22,9,45,134.0,233.0,3.2,23.5,323.5,319.8,250.39
2017,3,22,10,0,268.0,312.0,3.2,24.0,493.0,519.58,400.6
2017,3,22,10,15,295.5,325.5,3.25,24.5,536.5,567.3,433.65
2017,3,22,10,30,323.0,339.0,3.3,25.0,580.0,616.09,467.68
2017,3,22,10,45,219.5,365.5,3.35,25.5,532.0,548.92,415.55
2017,3,22,11,0,116.0,392.0,3.4,26.0,484.0,473.41,357.18
2017,3,22,11,15,135.0,407.5,3.45,26.0,517.5,526.66,396.03
2017,3,22,11,30,154.0,423.0,3.5,26.0,551.0,563.95,422.66
2017,3,22,11,45,198.0,428.0,3.6,26.0,596.5,614.62,459.66
2017,3,22,12,0,242.0,433.0,3.7,26.0,642.0,665.65,496.52
2017,3,22,12,15,281.0,427.5,3.75,26.0,671.5,719.11,534.34
2017,3,22,12,30,320.0,422.0,3.8,26.0,701.0,753.53,558.98
2017,3,22,12,45,307.0,424.0,3.9,26.5,692.0,742.71,550.24
2017,3,22,13,0,294.0,426.0,4.0,27.0,683.0,730.33,540.74
2017,3,22,13,15,588.0,279.5,4.0,27.0,783.5,886.93,656.73
2017,3,22,13,30,882.0,133.0,4.0,27.0,884.0,995.2,730.98
2017,3,22,13,45,588.5,263.5,4.05,27.0,759.5,852.8,633.03
2017,3,22,14,0,295.0,394.0,4.1,27.0,635.0,677.62,505.37
2017,3,22,14,15,575.5,260.5,4.1,27.0,711.0,803.85,602.51
2017,3,22,14,30,856.0,127.0,4.1,27.0,787.0,896.4,669.03
2017,3,22,14,45,843.0,125.5,4.15,27.0,751.0,855.45,641.75
2017,3,22,15,0,830.0,124.0,4.2,27.0,715.0,812.25,613.56
2017,3,22,15,15,815.0,121.0,4.2,27.0,672.0,763.98,581.33
2017,3,22,15,30,800.0,118.0,4.2,27.0,629.0,714.15,546.75
2017,3,22,15,45,779.0,114.0,4.2,27.0,581.0,658.01,506.21
2017,3,22,16,0,758.0,110.0,4.2,27.0,533.0,602.89,465.42
2017,3,22,16,15,730.0,105.5,4.0,26.5,480.0,541.52,419.36
2017,3,22,16,30,702.0,101.0,3.8,26.0,427.0,481.2,372.76
2017,3,22,16,45,661.5,95.0,3.65,25.5,371.5,414.99,320.38
2017,3,22,17,0,621.0,89.0,3.5,25.0,316.0,351.98,268.97
2017,3,22,17,15,564.5,80.5,3.3,24.0,260.5,284.62,213.5
2017,3,22,17,30,508.0,72.0,3.1,23.0,205.0,223.21,161.75
2017,3,22,17,45,421.0,60.5,2.9,22.5,152.0,158.59,108.21
2017,3,22,18,0,334.0,49.0,2.7,22.0,99.0,102.6,63.32
2017,3,22,18,15,204.0,32.0,2.9,21.5,58.5,51.22,25.68
2017,3,22,18,30,74.0,15.0,3.1,21.0,18.0,15.04,0.0
2017,3,22,18,45,37.0,7.5,3.3,21.0,9.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,6,45,127.5,17.5,4.2,18.5,30.0,18.9,0.0
2017,3,23,7,0,255.0,35.0,4.4,19.0,60.0,58.57,30.03
2017,3,23,7,15,368.5,48.5,4.7,19.5,111.0,109.4,68.27
2017,3,23,7,30,482.0,62.0,5.0,20.0,162.0,173.21,119.4
2017,3,23,7,45,241.0,78.5,5.3,20.5,128.5,144.39,107.5
2017,3,23,8,0,0.0,95.0,5.6,21.0,95.0,79.89,61.04
2017,3,23,8,15,365.5,91.5,5.65,21.5,244.5,245.44,192.7
2017,3,23,8,30,731.0,88.0,5.7,22.0,394.0,439.54,346.88
2017,3,23,8,45,542.0,146.0,5.8,22.5,390.0,435.83,345.76
2017,3,23,9,0,353.0,204.0,5.9,23.0,386.0,404.57,320.93
2017,3,23,9,15,604.0,151.0,6.0,23.0,500.0,546.82,434.07
2017,3,23,9,30,855.0,98.0,6.1,23.0,614.0,691.88,547.15
2017,3,23,9,45,875.0,99.0,6.2,23.5,661.5,741.78,583.51
2017,3,23,10,0,895.0,100.0,6.3,24.0,709.0,795.52,620.48
2017,3,23,10,15,906.0,102.0,6.4,24.5,749.0,841.7,651.49
2017,3,23,10,30,917.0,104.0,6.5,25.0,789.0,885.52,680.51
2017,3,23,10,45,926.5,105.0,6.65,25.5,822.0,924.4,706.03
2017,3,23,11,0,936.0,106.0,6.8,26.0,855.0,960.35,729.38
2017,3,23,11,15,941.5,107.0,6.9,26.0,879.0,989.47,749.15
2017,3,23,11,30,947.0,108.0,7.0,26.0,903.0,1015.09,766.59
2017,3,23,11,45,952.0,108.0,7.1,26.5,919.0,1035.57,778.99
2017,3,23,12,0,957.0,108.0,7.2,27.0,935.0,1052.28,788.88
2017,3,23,12,15,958.0,108.0,7.25,27.0,942.0,1061.19,794.88
2017,3,23,12,30,959.0,108.0,7.3,27.0,949.0,1066.1,798.33
2017,3,23,12,45,956.5,109.0,7.35,27.5,945.5,1064.58,795.91
2017,3,23,13,0,954.0,110.0,7.4,28.0,942.0,1059.06,790.94
2017,3,23,13,15,951.5,109.5,7.4,27.5,930.5,1048.04,785.31
2017,3,23,13,30,949.0,109.0,7.4,27.0,919.0,1033.12,777.12
2017,3,23,13,45,943.0,109.0,7.45,27.0,898.5,1011.59,763.11
2017,3,23,14,0,937.0,109.0,7.5,27.0,878.0,986.46,746.67
2017,3,23,14,15,930.5,107.5,7.45,27.0,849.5,955.89,726.01
2017,3,23,14,30,924.0,106.0,7.4,27.0,821.0,922.05,703.06
2017,3,23,14,45,912.5,105.0,7.4,27.0,784.5,881.44,675.46
2017,3,23,15,0,901.0,104.0,7.4,27.0,748.0,838.28,645.89
2017,3,23,15,15,888.0,101.5,7.3,26.5,704.5,790.15,613.42
2017,3,23,15,30,875.0,99.0,7.2,26.0,661.0,740.1,579.16
2017,3,23,15,45,854.5,97.0,7.15,25.5,611.5,688.69,541.41
2017,3,23,16,0,834.0,95.0,7.1,25.0,562.0,631.07,497.99
2017,3,23,16,15,808.5,91.0,6.9,24.5,507.5,568.21,449.12
2017,3,23,16,30,783.0,87.0,6.7,24.0,453.0,505.94,399.33
2017,3,23,16,45,743.5,83.0,6.55,24.0,395.5,438.14,343.18
2017,3,23,17,0,704.0,79.0,6.4,24.0,338.0,373.23,288.0
2017,3,23,17,15,650.5,72.0,6.2,23.0,280.0,303.75,229.23
2017,3,23,17,30,597.0,65.0,6.0,22.0,222.0,239.73,173.85
2017,3,23,17,45,511.0,55.5,5.85,21.5,166.0,172.05,116.5
2017,3,23,18,0,425.0,46.0,5.7,21.0,110.0,114.7,69.68
2017,3,23,18,15,212.5,34.0,5.7,20.5,66.0,52.82,27.05
2017,3,23,18,30,0.0,22.0,5.7,20.0,22.0,17.58,0.0
2017,3,23,18,45,0.0,11.0,5.7,20.0,11.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.7,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
