Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,1.0,3.7,18.5,1.0,0.82,0.0
2017,3,24,7,0,0.0,2.0,3.8,19.0,2.0,1.64,0.0
2017,3,24,7,15,0.0,3.5,3.85,19.5,3.5,2.87,0.0
2017,3,24,7,30,0.0,5.0,3.9,20.0,5.0,4.1,0.0
2017,3,24,7,45,0.0,7.5,4.0,20.5,7.5,6.16,0.0
2017,3,24,8,0,0.0,10.0,4.1,21.0,10.0,8.22,1.26
2017,3,24,8,15,0.0,12.5,4.4,21.0,12.5,10.29,2.98
2017,3,24,8,30,0.0,15.0,4.7,21.0,15.0,12.37,4.69
2017,3,24,8,45,0.0,27.0,5.05,21.5,27.0,22.3,12.89
2017,3,24,9,0,0.0,39.0,5.4,22.0,39.0,32.27,21.01
2017,3,24,9,15,0.0,35.5,5.6,22.0,35.5,29.39,18.55
2017,3,24,9,30,0.0,32.0,5.8,22.0,32.0,26.51,16.11
2017,3,24,9,45,0.0,92.5,6.05,22.5,92.5,77.01,57.04
2017,3,24,10,0,0.0,153.0,6.3,23.0,153.0,129.25,98.6
2017,3,24,10,15,64.5,259.5,6.3,23.0,308.5,287.92,225.17
2017,3,24,10,30,129.0,366.0,6.3,23.0,464.0,463.65,360.5
2017,3,24,10,45,100.5,372.0,6.35,23.5,450.0,434.59,336.26
2017,3,24,11,0,72.0,378.0,6.4,24.0,436.0,418.03,321.87
2017,3,24,11,15,126.0,403.0,6.3,24.0,508.0,511.71,393.16
2017,3,24,11,30,180.0,428.0,6.2,24.0,580.0,591.23,452.6
2017,3,24,11,45,96.5,345.5,6.15,24.5,427.5,431.78,331.22
2017,3,24,12,0,13.0,263.0,6.1,25.0,275.0,240.12,182.74
2017,3,24,12,15,10.0,227.0,6.0,25.0,236.5,204.89,155.68
2017,3,24,12,30,7.0,191.0,5.9,25.0,198.0,169.97,128.53
2017,3,24,12,45,55.0,314.5,5.85,25.5,363.5,345.47,264.25
2017,3,24,13,0,103.0,438.0,5.8,26.0,529.0,515.9,390.81
2017,3,24,13,15,236.0,417.5,5.7,26.0,621.5,641.23,485.44
2017,3,24,13,30,369.0,397.0,5.6,26.0,714.0,761.8,574.24
2017,3,24,13,45,339.0,395.5,5.6,26.5,681.5,724.69,545.95
2017,3,24,14,0,309.0,394.0,5.6,27.0,649.0,687.12,518.0
2017,3,24,14,15,345.5,370.0,5.5,27.0,646.5,686.57,519.08
2017,3,24,14,30,382.0,346.0,5.4,27.0,644.0,682.71,517.61
2017,3,24,14,45,589.5,248.0,5.3,27.0,683.0,759.68,577.81
2017,3,24,15,0,797.0,150.0,5.2,27.0,722.0,806.61,614.81
2017,3,24,15,15,783.0,146.0,5.05,27.0,680.5,763.03,583.57
2017,3,24,15,30,769.0,142.0,4.9,27.0,639.0,713.67,547.72
2017,3,24,15,45,763.0,132.5,4.75,27.0,593.5,662.86,510.41
2017,3,24,16,0,757.0,123.0,4.6,27.0,548.0,610.38,471.09
2017,3,24,16,15,730.0,117.5,4.15,26.5,495.0,548.54,424.02
2017,3,24,16,30,703.0,112.0,3.7,26.0,442.0,487.66,376.63
2017,3,24,16,45,680.0,101.5,3.3,25.5,388.0,425.05,326.72
2017,3,24,17,0,657.0,91.0,2.9,25.0,334.0,363.74,276.27
2017,3,24,17,15,601.5,82.5,2.65,23.5,276.5,294.88,220.12
2017,3,24,17,30,546.0,74.0,2.4,22.0,219.0,231.79,167.31
2017,3,24,17,45,470.0,61.5,2.15,21.0,164.5,166.81,113.21
2017,3,24,18,0,394.0,49.0,1.9,20.0,110.0,111.03,68.09
2017,3,24,18,15,252.0,33.0,1.9,19.5,65.5,54.4,27.27
2017,3,24,18,30,110.0,17.0,1.9,19.0,21.0,17.02,0.0
2017,3,24,18,45,55.0,8.5,1.95,18.5,10.5,0.0,0.0
2017,3,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,6,45,173.0,16.5,2.85,12.5,34.5,19.96,0.0
2017,3,25,7,0,346.0,33.0,3.2,13.0,69.0,66.06,34.19
2017,3,25,7,15,453.5,43.5,3.4,13.5,122.5,117.43,73.1
2017,3,25,7,30,561.0,54.0,3.6,14.0,176.0,182.23,126.55
2017,3,25,7,45,627.5,60.5,3.8,15.0,234.5,244.56,181.28
2017,3,25,8,0,694.0,67.0,4.0,16.0,293.0,314.25,242.07
2017,3,25,8,15,736.0,72.5,3.85,16.5,352.0,380.32,299.52
2017,3,25,8,30,778.0,78.0,3.7,17.0,411.0,449.5,357.63
2017,3,25,8,45,808.0,81.5,3.6,17.5,467.5,513.53,409.87
2017,3,25,9,0,838.0,85.0,3.5,18.0,524.0,578.92,461.2
2017,3,25,9,15,859.0,88.0,3.3,18.5,576.5,639.14,506.45
2017,3,25,9,30,880.0,91.0,3.1,19.0,629.0,694.52,546.49
2017,3,25,9,45,896.0,93.0,2.95,19.5,676.0,748.41,583.67
2017,3,25,10,0,912.0,95.0,2.8,20.0,723.0,800.83,617.11
2017,3,25,10,15,923.0,97.0,2.65,20.5,763.5,847.5,645.67
2017,3,25,10,30,934.0,99.0,2.5,21.0,804.0,891.74,671.87
2017,3,25,10,45,942.0,100.5,2.4,21.5,836.5,930.19,694.01
2017,3,25,11,0,950.0,102.0,2.3,22.0,869.0,965.56,713.74
2017,3,25,11,15,955.5,103.0,2.25,22.5,893.5,994.84,729.72
2017,3,25,11,30,961.0,104.0,2.2,23.0,918.0,1020.57,743.31
2017,3,25,11,45,965.0,104.0,2.2,23.5,934.0,1040.13,753.51
2017,3,25,12,0,969.0,104.0,2.2,24.0,950.0,1055.85,761.36
2017,3,25,12,15,970.5,104.5,2.25,24.5,956.5,1065.69,766.24
2017,3,25,12,30,972.0,105.0,2.3,25.0,963.0,1071.49,768.75
2017,3,25,12,45,970.5,105.5,2.35,25.5,960.0,1070.28,767.02
2017,3,25,13,0,969.0,106.0,2.4,26.0,957.0,1065.01,762.96
2017,3,25,13,15,966.5,105.0,2.35,26.0,945.5,1053.21,755.3
2017,3,25,13,30,964.0,104.0,2.3,26.0,934.0,1037.45,745.34
2017,3,25,13,45,960.0,103.5,2.25,26.5,913.5,1016.91,731.06
2017,3,25,14,0,956.0,103.0,2.2,27.0,893.0,992.64,714.59
2017,3,25,14,15,949.0,101.5,2.05,27.0,864.0,961.04,693.86
2017,3,25,14,30,942.0,100.0,1.9,27.0,835.0,926.14,671.09
2017,3,25,14,45,934.0,97.5,1.8,27.0,798.5,886.26,645.62
2017,3,25,15,0,926.0,95.0,1.7,27.0,762.0,843.52,618.21
2017,3,25,15,15,913.0,93.0,1.5,27.0,718.0,794.89,585.71
2017,3,25,15,30,900.0,91.0,1.3,27.0,674.0,744.27,551.69
2017,3,25,15,45,883.5,87.5,1.15,27.0,624.0,688.08,512.24
2017,3,25,16,0,867.0,84.0,1.0,27.0,574.0,630.81,470.95
2017,3,25,16,15,843.0,81.0,0.85,26.5,519.5,571.94,428.21
2017,3,25,16,30,819.0,78.0,0.7,26.0,465.0,509.86,381.85
2017,3,25,16,45,785.5,73.5,0.55,26.0,407.0,442.62,329.59
2017,3,25,17,0,752.0,69.0,0.4,26.0,349.0,377.55,277.4
2017,3,25,17,15,701.5,63.0,0.55,24.5,290.0,307.8,223.17
2017,3,25,17,30,651.0,57.0,0.7,23.0,231.0,242.42,169.9
2017,3,25,17,45,568.5,49.0,0.85,22.0,174.0,174.26,114.21
2017,3,25,18,0,486.0,41.0,1.0,21.0,117.0,115.95,67.75
2017,3,25,18,15,338.0,28.5,1.05,20.0,71.0,58.06,27.24
2017,3,25,18,30,190.0,16.0,1.1,19.0,25.0,18.15,0.0
2017,3,25,18,45,95.0,8.0,1.2,18.5,12.5,6.83,0.0
2017,3,25,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,26,6,45,108.0,20.5,2.95,17.0,32.5,20.53,0.0
2017,3,26,7,0,216.0,41.0,3.4,18.0,65.0,59.06,33.23
2017,3,26,7,15,316.5,56.5,3.65,18.5,114.5,105.06,67.54
2017,3,26,7,30,417.0,72.0,3.9,19.0,164.0,163.75,114.55
2017,3,26,7,45,483.5,83.0,4.2,20.0,219.5,224.34,165.75
2017,3,26,8,0,550.0,94.0,4.5,21.0,275.0,289.91,221.13
2017,3,26,8,15,383.0,137.0,4.65,21.5,274.5,293.91,229.99
2017,3,26,8,30,216.0,180.0,4.8,22.0,274.0,266.95,210.93
2017,3,26,8,45,459.0,151.5,5.0,23.0,384.5,395.61,312.76
2017,3,26,9,0,702.0,123.0,5.2,24.0,495.0,539.44,424.29
2017,3,26,9,15,725.5,128.0,5.3,24.5,545.0,597.0,467.95
2017,3,26,9,30,749.0,133.0,5.4,25.0,595.0,654.83,510.97
2017,3,26,9,45,762.5,139.0,5.5,25.5,638.5,706.46,548.31
2017,3,26,10,0,776.0,145.0,5.6,26.0,682.0,756.84,583.94
2017,3,26,10,15,789.0,148.0,5.6,26.0,720.5,798.2,612.76
2017,3,26,10,30,802.0,151.0,5.6,26.0,759.0,841.25,641.99
2017,3,26,10,45,807.5,155.5,5.7,26.5,789.0,877.14,665.13
2017,3,26,11,0,813.0,160.0,5.8,27.0,819.0,910.22,686.22
2017,3,26,11,15,619.5,261.5,5.8,27.5,772.0,859.32,646.24
2017,3,26,11,30,426.0,363.0,5.8,28.0,725.0,785.91,588.01
2017,3,26,11,45,637.0,259.5,5.8,28.5,811.5,900.07,672.01
2017,3,26,12,0,848.0,156.0,5.8,29.0,898.0,1002.04,740.58
2017,3,26,12,15,482.0,302.5,5.75,29.0,725.5,801.46,597.4
2017,3,26,12,30,116.0,449.0,5.7,29.0,553.0,556.6,413.86
2017,3,26,12,45,268.0,416.0,5.7,29.0,653.5,689.99,514.25
2017,3,26,13,0,420.0,383.0,5.7,29.0,754.0,817.9,606.99
2017,3,26,13,15,355.0,403.5,5.6,29.0,714.0,756.89,562.27
2017,3,26,13,30,290.0,424.0,5.5,29.0,674.0,709.9,527.62
2017,3,26,13,45,328.5,403.5,5.45,29.0,680.5,719.29,535.79
2017,3,26,14,0,367.0,383.0,5.4,29.0,687.0,725.75,541.67
2017,3,26,14,15,335.5,376.0,5.35,29.0,647.0,680.03,509.1
2017,3,26,14,30,304.0,369.0,5.3,29.0,607.0,634.59,476.7
2017,3,26,14,45,533.5,262.0,5.3,29.0,657.0,722.35,545.64
2017,3,26,15,0,763.0,155.0,5.3,29.0,707.0,783.68,594.1
2017,3,26,15,15,747.0,151.0,5.3,28.5,665.0,735.64,560.98
2017,3,26,15,30,731.0,147.0,5.3,28.0,623.0,686.37,526.75
2017,3,26,15,45,710.0,142.0,5.3,28.0,575.5,631.85,486.81
2017,3,26,16,0,689.0,137.0,5.3,28.0,528.0,577.15,445.87
2017,3,26,16,15,659.5,131.0,5.2,27.5,476.0,516.86,400.33
2017,3,26,16,30,630.0,125.0,5.1,27.0,424.0,457.94,354.6
2017,3,26,16,45,590.0,116.5,5.05,26.5,369.5,393.66,303.61
2017,3,26,17,0,550.0,108.0,5.0,26.0,315.0,332.71,253.88
2017,3,26,17,15,493.0,97.5,4.8,25.0,260.0,264.26,197.8
2017,3,26,17,30,436.0,87.0,4.6,24.0,205.0,206.37,149.42
2017,3,26,17,45,345.5,73.0,4.4,23.5,152.5,144.81,99.34
2017,3,26,18,0,255.0,59.0,4.2,23.0,100.0,94.39,60.03
2017,3,26,18,15,127.5,39.0,4.1,22.5,59.5,45.67,25.25
2017,3,26,18,30,0.0,19.0,4.0,22.0,19.0,15.43,0.0
2017,3,26,18,45,0.0,9.5,3.9,22.0,9.5,8.11,0.0
2017,3,26,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,27,6,45,58.0,24.0,2.15,19.5,30.5,21.58,1.64
2017,3,27,7,0,116.0,48.0,2.4,20.0,61.0,53.89,32.94
2017,3,27,7,15,199.0,70.5,2.35,20.5,109.0,96.04,64.73
2017,3,27,7,30,282.0,93.0,2.3,21.0,157.0,148.84,106.44
2017,3,27,7,45,349.0,109.0,2.3,21.5,211.0,206.08,153.37
2017,3,27,8,0,416.0,125.0,2.3,22.0,265.0,267.85,204.02
2017,3,27,8,15,464.5,137.5,2.15,22.5,319.5,326.52,251.77
2017,3,27,8,30,513.0,150.0,2.0,23.0,374.0,390.07,302.02
2017,3,27,8,45,339.0,194.0,1.95,23.5,350.5,364.0,282.97
2017,3,27,9,0,165.0,238.0,1.9,24.0,327.0,317.42,246.29
2017,3,27,9,15,96.5,240.0,1.75,24.5,293.5,276.26,213.5
2017,3,27,9,30,28.0,242.0,1.6,25.0,260.0,236.93,181.4
2017,3,27,9,45,29.0,259.5,1.45,25.5,279.5,255.68,194.83
2017,3,27,10,0,30.0,277.0,1.3,26.0,299.0,274.56,207.93
2017,3,27,10,15,48.5,313.5,1.15,26.0,350.5,325.98,245.69
2017,3,27,10,30,67.0,350.0,1.0,26.0,402.0,379.08,283.59
2017,3,27,10,45,124.0,379.5,0.85,26.5,479.0,474.96,350.96
2017,3,27,11,0,181.0,409.0,0.7,27.0,556.0,559.65,407.45
2017,3,27,11,15,279.5,399.0,0.65,27.5,634.0,661.61,475.25
2017,3,27,11,30,378.0,389.0,0.6,28.0,712.0,751.04,532.3
2017,3,27,11,45,622.5,267.5,0.6,28.5,810.0,891.83,624.32
2017,3,27,12,0,867.0,146.0,0.6,29.0,908.0,994.49,684.61
2017,3,27,12,15,647.0,265.0,0.6,29.0,836.0,927.63,641.46
2017,3,27,12,30,427.0,384.0,0.6,29.0,764.0,826.55,574.28
2017,3,27,12,45,353.0,412.0,0.65,29.5,725.5,767.52,536.63
2017,3,27,13,0,279.0,440.0,0.7,30.0,687.0,721.52,505.79
2017,3,27,13,15,317.5,424.0,0.75,30.0,702.0,739.47,519.7
2017,3,27,13,30,356.0,408.0,0.8,30.0,717.0,754.99,531.34
2017,3,27,13,45,334.0,403.0,0.9,30.0,687.5,722.14,511.29
2017,3,27,14,0,312.0,398.0,1.0,30.0,658.0,688.58,490.92
2017,3,27,14,15,573.0,267.5,1.05,30.0,725.0,797.64,569.72
2017,3,27,14,30,834.0,137.0,1.1,30.0,792.0,874.64,622.09
2017,3,27,14,45,803.0,144.0,1.2,30.0,751.5,827.88,593.8
2017,3,27,15,0,772.0,151.0,1.3,30.0,711.0,779.93,565.52
2017,3,27,15,15,755.5,147.5,1.4,29.5,668.5,735.79,539.08
2017,3,27,15,30,739.0,144.0,1.5,29.0,626.0,686.37,507.94
2017,3,27,15,45,712.5,141.0,1.6,29.0,577.0,629.9,469.76
2017,3,27,16,0,686.0,138.0,1.7,29.0,528.0,573.74,430.55
2017,3,27,16,15,656.0,131.5,1.75,28.5,476.0,512.91,387.25
2017,3,27,16,30,626.0,125.0,1.8,28.0,424.0,453.53,343.44
2017,3,27,16,45,581.5,118.0,1.85,28.0,369.0,388.98,293.65
2017,3,27,17,0,537.0,111.0,1.9,28.0,314.0,323.99,242.19
2017,3,27,17,15,480.5,100.0,1.75,27.0,259.0,260.51,191.48
2017,3,27,17,30,424.0,89.0,1.6,26.0,204.0,203.2,144.82
2017,3,27,17,45,339.5,74.5,1.5,25.0,152.5,143.44,97.31
2017,3,27,18,0,255.0,60.0,1.4,24.0,101.0,94.08,59.43
2017,3,27,18,15,154.5,39.0,1.5,23.5,60.5,47.14,25.54
2017,3,27,18,30,54.0,18.0,1.6,23.0,20.0,15.55,0.0
2017,3,27,18,45,27.0,9.0,1.75,23.0,10.0,7.68,0.0
2017,3,27,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,6,45,66.5,24.0,3.25,20.5,32.0,21.81,4.07
2017,3,28,7,0,133.0,48.0,3.5,21.0,64.0,55.15,33.35
2017,3,28,7,15,213.5,69.5,3.75,21.5,111.0,97.0,64.76
2017,3,28,7,30,294.0,91.0,4.0,22.0,158.0,149.15,106.06
2017,3,28,7,45,147.0,86.5,4.25,22.5,120.0,123.32,92.03
2017,3,28,8,0,0.0,82.0,4.5,23.0,82.0,68.3,50.97
2017,3,28,8,15,59.0,135.5,4.65,23.5,161.5,142.37,110.58
2017,3,28,8,30,118.0,189.0,4.8,24.0,241.0,229.08,179.59
2017,3,28,8,45,59.0,164.5,5.0,24.5,190.5,175.59,136.7
2017,3,28,9,0,0.0,140.0,5.2,25.0,140.0,117.89,89.68
2017,3,28,9,15,5.0,172.5,5.35,25.0,175.5,149.38,114.57
2017,3,28,9,30,10.0,205.0,5.5,25.0,211.0,181.67,139.79
2017,3,28,9,45,15.0,231.0,5.65,25.5,241.0,208.84,160.49
2017,3,28,10,0,20.0,257.0,5.8,26.0,271.0,236.59,181.43
2017,3,28,10,15,20.5,270.0,5.9,26.0,285.0,249.45,190.97
2017,3,28,10,30,21.0,283.0,6.0,26.0,299.0,262.34,200.54
2017,3,28,10,45,43.0,331.5,6.15,26.5,366.5,341.9,260.97
2017,3,28,11,0,65.0,380.0,6.3,27.0,434.0,410.72,312.2
2017,3,28,11,15,77.0,400.0,6.4,27.0,465.5,443.46,336.47
2017,3,28,11,30,89.0,420.0,6.5,27.0,497.0,476.55,360.97
2017,3,28,11,45,144.0,436.0,6.65,27.5,562.5,563.9,425.64
2017,3,28,12,0,199.0,452.0,6.8,28.0,628.0,635.33,477.75
2017,3,28,12,15,201.0,455.5,6.85,28.0,634.0,642.8,482.9
2017,3,28,12,30,203.0,459.0,6.9,28.0,640.0,649.22,487.54
2017,3,28,12,45,487.5,329.5,7.0,28.0,762.5,831.59,626.33
2017,3,28,13,0,772.0,200.0,7.1,28.0,885.0,982.11,736.88
2017,3,28,13,15,769.0,199.0,7.1,28.0,874.0,970.81,728.69
2017,3,28,13,30,766.0,198.0,7.1,28.0,863.0,956.14,719.0
2017,3,28,13,45,752.0,201.0,7.15,28.0,841.5,932.01,703.01
2017,3,28,14,0,738.0,204.0,7.2,28.0,820.0,905.09,685.13
2017,3,28,14,15,728.5,201.0,7.2,27.5,792.0,873.68,665.21
2017,3,28,14,30,719.0,198.0,7.2,27.0,764.0,839.8,643.14
2017,3,28,14,45,685.5,204.5,7.2,27.0,725.0,793.06,609.44
2017,3,28,15,0,652.0,211.0,7.2,27.0,686.0,745.63,574.9
2017,3,28,15,15,633.5,205.0,7.15,27.0,644.0,697.7,539.93
2017,3,28,15,30,615.0,199.0,7.1,27.0,602.0,649.06,503.93
2017,3,28,15,45,593.5,190.5,7.1,27.0,556.0,590.9,460.44
2017,3,28,16,0,572.0,182.0,7.1,27.0,510.0,538.22,420.18
2017,3,28,16,15,541.0,172.5,6.95,26.5,459.0,479.9,375.33
2017,3,28,16,30,510.0,163.0,6.8,26.0,408.0,423.5,330.97
2017,3,28,16,45,481.5,148.0,6.65,25.5,356.5,365.42,284.31
2017,3,28,17,0,453.0,133.0,6.5,25.0,305.0,309.72,238.45
2017,3,28,17,15,398.5,118.5,6.2,24.5,251.5,248.61,187.84
2017,3,28,17,30,344.0,104.0,5.9,24.0,198.0,193.59,141.93
2017,3,28,17,45,282.0,84.0,5.65,23.5,149.0,135.33,94.12
2017,3,28,18,0,220.0,64.0,5.4,23.0,100.0,89.15,57.43
2017,3,28,18,15,131.5,40.5,5.2,22.5,59.5,45.91,25.73
2017,3,28,18,30,43.0,17.0,5.0,22.0,19.0,14.39,0.0
2017,3,28,18,45,21.5,8.5,4.85,22.0,9.5,7.26,0.0
2017,3,28,19,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,3,29,6,45,100.0,23.5,1.4,19.0,36.0,22.35,5.81
2017,3,29,7,0,200.0,47.0,1.6,19.0,72.0,61.69,36.52
2017,3,29,7,15,297.0,63.0,1.8,19.0,122.0,106.46,69.59
2017,3,29,7,30,394.0,79.0,2.0,19.0,172.0,163.44,114.97
2017,3,29,7,45,494.5,83.5,2.25,19.0,232.5,226.23,166.84
2017,3,29,8,0,595.0,88.0,2.5,19.0,293.0,297.78,226.71
2017,3,29,8,15,368.0,139.5,2.5,19.5,273.5,288.13,225.56
2017,3,29,8,30,141.0,191.0,2.5,20.0,254.0,240.94,190.51
2017,3,29,8,45,469.5,146.0,2.5,20.5,393.0,393.31,310.83
2017,3,29,9,0,798.0,101.0,2.5,21.0,532.0,568.29,444.65
2017,3,29,9,15,822.0,104.5,2.5,21.5,585.5,628.68,488.74
2017,3,29,9,30,846.0,108.0,2.5,22.0,639.0,689.1,532.09
2017,3,29,9,45,873.0,107.0,2.55,23.0,689.5,746.71,571.42
2017,3,29,10,0,900.0,106.0,2.6,24.0,740.0,797.53,603.55
2017,3,29,10,15,912.0,108.0,2.55,24.0,780.5,844.15,633.43
2017,3,29,10,30,924.0,110.0,2.5,24.0,821.0,888.43,661.33
2017,3,29,10,45,935.0,110.5,2.5,24.5,855.0,927.75,684.7
2017,3,29,11,0,946.0,111.0,2.5,25.0,889.0,964.18,705.94
2017,3,29,11,15,951.0,112.0,2.5,25.0,912.5,992.5,723.16
2017,3,29,11,30,956.0,113.0,2.5,25.0,936.0,1017.25,738.14
2017,3,29,11,45,961.5,112.5,2.55,25.5,952.0,1037.28,749.21
2017,3,29,12,0,967.0,112.0,2.6,26.0,968.0,1053.51,757.96
2017,3,29,12,15,967.0,112.0,2.7,26.0,973.0,1061.01,763.31
2017,3,29,12,30,967.0,112.0,2.8,26.0,978.0,1064.48,766.32
2017,3,29,12,45,965.5,112.0,2.95,26.5,974.5,1062.44,764.95
2017,3,29,13,0,964.0,112.0,3.1,27.0,971.0,1056.38,761.13
2017,3,29,13,15,960.5,111.5,3.15,27.0,958.0,1043.91,753.95
2017,3,29,13,30,957.0,111.0,3.2,27.0,945.0,1027.55,744.4
2017,3,29,13,45,950.0,110.5,3.3,27.0,922.5,1004.12,730.75
2017,3,29,14,0,943.0,110.0,3.4,27.0,900.0,977.12,714.76
2017,3,29,14,15,935.5,108.5,3.4,27.0,870.0,945.26,694.83
2017,3,29,14,30,928.0,107.0,3.4,27.0,840.0,910.19,672.72
2017,3,29,14,45,915.5,106.0,3.45,27.0,802.0,868.49,646.31
2017,3,29,15,0,903.0,105.0,3.5,27.0,764.0,824.31,617.97
2017,3,29,15,15,889.0,102.5,3.35,27.0,719.5,775.31,585.02
2017,3,29,15,30,875.0,100.0,3.2,27.0,675.0,724.49,549.84
2017,3,29,15,45,854.0,97.5,3.05,27.0,624.5,671.9,511.46
2017,3,29,16,0,833.0,95.0,2.9,27.0,574.0,613.66,468.27
2017,3,29,16,15,807.5,91.5,2.6,26.5,519.5,551.69,421.66
2017,3,29,16,30,782.0,88.0,2.3,26.0,465.0,490.33,374.14
2017,3,29,16,45,744.5,83.5,2.05,25.5,407.0,423.62,321.38
2017,3,29,17,0,707.0,79.0,1.8,25.0,349.0,359.16,268.81
2017,3,29,17,15,654.5,72.5,1.65,24.0,290.5,291.3,213.17
2017,3,29,17,30,602.0,66.0,1.5,23.0,232.0,228.79,160.71
2017,3,29,17,45,516.0,57.0,1.4,22.0,176.0,162.91,106.94
2017,3,29,18,0,430.0,48.0,1.3,21.0,120.0,107.37,63.51
2017,3,29,18,15,291.5,34.0,1.3,20.5,74.0,54.18,27.2
2017,3,29,18,30,153.0,20.0,1.3,20.0,28.0,17.37,0.0
2017,3,29,18,45,76.5,10.0,1.35,19.5,14.0,8.54,0.0
2017,3,29,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,30,6,45,200.5,18.5,2.55,11.5,44.5,21.73,5.64
2017,3,30,7,0,401.0,37.0,2.8,12.0,89.0,72.77,38.97
2017,3,30,7,15,496.0,46.5,3.0,13.0,143.5,124.44,77.7
2017,3,30,7,30,591.0,56.0,3.2,14.0,198.0,187.81,130.08
2017,3,30,7,45,645.5,63.5,3.4,15.0,256.0,249.25,184.17
2017,3,30,8,0,700.0,71.0,3.6,16.0,314.0,316.54,242.94
2017,3,30,8,15,740.0,76.0,3.6,16.5,373.0,381.58,299.38
2017,3,30,8,30,780.0,81.0,3.6,17.0,432.0,449.15,356.19
2017,3,30,8,45,807.0,85.5,3.65,17.5,488.0,512.37,407.95
2017,3,30,9,0,834.0,90.0,3.7,18.0,544.0,576.61,458.73
2017,3,30,9,15,855.0,93.0,3.65,18.5,597.0,636.24,504.14
2017,3,30,9,30,876.0,96.0,3.6,19.0,650.0,691.1,544.64
2017,3,30,9,45,892.5,98.5,3.6,20.0,697.0,745.22,582.34
2017,3,30,10,0,909.0,101.0,3.6,21.0,744.0,797.9,616.12
2017,3,30,10,15,920.0,103.0,3.45,21.0,784.5,843.97,646.14
2017,3,30,10,30,931.0,105.0,3.3,21.0,825.0,887.6,673.99
2017,3,30,10,45,940.0,106.0,3.2,21.5,857.5,925.81,696.7
2017,3,30,11,0,949.0,107.0,3.1,22.0,890.0,961.0,717.04
2017,3,30,11,15,954.0,108.0,2.95,22.5,913.5,989.3,732.11
2017,3,30,11,30,959.0,109.0,2.8,23.0,937.0,1014.01,744.62
2017,3,30,11,45,964.5,108.0,2.7,23.5,953.0,1033.48,754.06
2017,3,30,12,0,970.0,107.0,2.6,24.0,969.0,1049.15,761.04
2017,3,30,12,15,970.5,107.0,2.45,24.0,974.5,1057.07,764.04
2017,3,30,12,30,971.0,107.0,2.3,24.0,980.0,1060.95,764.56
2017,3,30,12,45,969.5,107.5,2.2,24.5,976.0,1059.34,760.82
2017,3,30,13,0,968.0,108.0,2.1,25.0,972.0,1053.69,754.72
2017,3,30,13,15,965.0,107.5,1.95,25.0,959.5,1041.59,745.55
2017,3,30,13,30,962.0,107.0,1.8,25.0,947.0,1025.58,734.05
2017,3,30,13,45,954.5,107.5,1.7,25.5,925.0,1002.55,717.55
2017,3,30,14,0,947.0,108.0,1.6,26.0,903.0,975.97,699.02
2017,3,30,14,15,940.0,106.5,1.6,26.0,874.0,944.41,680.17
2017,3,30,14,30,933.0,105.0,1.6,26.0,845.0,909.6,659.19
2017,3,30,14,45,919.5,105.0,1.6,26.0,806.5,867.9,633.61
2017,3,30,15,0,906.0,105.0,1.6,26.0,768.0,823.8,606.23
2017,3,30,15,15,892.5,102.5,1.7,25.5,724.0,775.05,577.47
2017,3,30,15,30,879.0,100.0,1.8,25.0,680.0,724.43,545.83
2017,3,30,15,45,858.0,98.0,1.9,25.0,629.5,672.12,509.6
2017,3,30,16,0,837.0,96.0,2.0,25.0,579.0,614.23,468.23
2017,3,30,16,15,812.0,92.5,1.95,24.5,524.0,552.37,422.71
2017,3,30,16,30,787.0,89.0,1.9,24.0,469.0,491.08,375.97
2017,3,30,16,45,750.5,84.0,1.85,24.0,411.5,424.14,322.72
2017,3,30,17,0,714.0,79.0,1.8,24.0,354.0,359.26,269.47
2017,3,30,17,15,662.5,72.5,1.75,22.5,295.0,291.48,214.18
2017,3,30,17,30,611.0,66.0,1.7,21.0,236.0,228.91,161.67
2017,3,30,17,45,529.5,57.0,1.65,20.0,179.5,163.64,107.81
2017,3,30,18,0,448.0,48.0,1.6,19.0,123.0,108.14,63.99
2017,3,30,18,15,309.0,34.0,1.75,18.5,76.5,54.2,27.21
2017,3,30,18,30,170.0,20.0,1.9,18.0,30.0,17.69,0.0
2017,3,30,18,45,85.0,10.0,2.05,18.0,15.0,8.54,0.0
2017,3,30,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,6,15,34.0,5.0,2.65,12.5,5.5,0.0,0.0
2017,3,31,6,30,68.0,10.0,2.9,13.0,11.0,8.54,0.0
2017,3,31,6,45,232.0,24.5,3.2,13.5,51.5,27.77,10.12
2017,3,31,7,0,396.0,39.0,3.5,14.0,92.0,73.69,39.79
2017,3,31,7,15,491.0,49.0,3.55,15.0,147.0,125.46,78.27
2017,3,31,7,30,586.0,59.0,3.6,16.0,202.0,188.95,130.28
2017,3,31,7,45,645.0,65.5,3.7,17.0,260.5,250.35,183.72
2017,3,31,8,0,704.0,72.0,3.8,18.0,319.0,318.1,242.27
2017,3,31,8,15,742.0,77.0,4.1,19.0,377.5,382.55,297.57
2017,3,31,8,30,780.0,82.0,4.4,20.0,436.0,449.23,353.13
2017,3,31,8,45,806.5,86.0,4.75,21.0,491.5,511.62,403.91
2017,3,31,9,0,833.0,90.0,5.1,22.0,547.0,574.94,453.82
2017,3,31,9,15,851.5,93.0,5.2,22.5,598.0,632.87,498.47
2017,3,31,9,30,870.0,96.0,5.3,23.0,649.0,685.86,538.31
2017,3,31,9,45,883.5,98.5,5.4,24.0,694.5,737.47,574.9
2017,3,31,10,0,897.0,101.0,5.5,25.0,740.0,787.41,607.71
2017,3,31,10,15,907.0,103.0,5.55,25.5,779.0,832.13,637.1
2017,3,31,10,30,917.0,105.0,5.6,26.0,818.0,874.36,664.43
2017,3,31,10,45,923.5,107.0,5.7,26.5,849.0,910.89,687.81
2017,3,31,11,0,930.0,109.0,5.8,27.0,880.0,944.28,708.92
2017,3,31,11,15,935.0,110.0,5.8,27.0,903.0,972.02,726.96
2017,3,31,11,30,940.0,111.0,5.8,27.0,926.0,996.25,742.64
2017,3,31,11,45,942.0,111.5,5.8,27.5,940.0,1013.51,752.14
2017,3,31,12,0,944.0,112.0,5.8,28.0,954.0,1026.95,759.15
2017,3,31,12,15,945.0,112.5,5.8,28.0,960.0,1035.56,764.59
2017,3,31,12,30,946.0,113.0,5.8,28.0,966.0,1040.25,767.56
2017,3,31,12,45,945.5,112.5,5.8,28.5,962.5,1038.55,764.85
2017,3,31,13,0,945.0,112.0,5.8,29.0,959.0,1032.91,759.7
2017,3,31,13,15,942.0,111.5,5.75,29.0,947.0,1020.97,751.72
2017,3,31,13,30,939.0,111.0,5.7,29.0,935.0,1005.21,741.33
2017,3,31,13,45,934.0,110.5,5.7,29.0,914.0,983.85,727.63
2017,3,31,14,0,929.0,110.0,5.7,29.0,893.0,958.92,711.6
2017,3,31,14,15,922.0,108.5,5.7,29.0,864.0,927.79,691.37
2017,3,31,14,30,915.0,107.0,5.7,29.0,835.0,893.47,668.93
2017,3,31,14,45,896.5,109.5,5.7,29.0,796.0,850.77,640.58
2017,3,31,15,0,878.0,112.0,5.7,29.0,757.0,806.05,610.63
2017,3,31,15,15,864.5,109.5,5.65,28.5,713.5,764.46,583.63
2017,3,31,15,30,851.0,107.0,5.6,28.0,670.0,714.25,548.65
2017,3,31,15,45,827.5,105.5,5.6,28.0,619.5,657.06,506.41
2017,3,31,16,0,804.0,104.0,5.6,28.0,569.0,599.6,462.98
2017,3,31,16,15,778.5,100.0,5.45,27.5,515.5,538.65,416.39
2017,3,31,16,30,753.0,96.0,5.3,27.0,462.0,478.4,368.97
2017,3,31,16,45,715.0,91.0,5.15,26.5,405.0,412.52,315.92
2017,3,31,17,0,677.0,86.0,5.0,26.0,348.0,349.5,263.68
2017,3,31,17,15,625.5,79.0,4.75,25.0,290.5,283.49,208.59
2017,3,31,17,30,574.0,72.0,4.5,24.0,233.0,222.75,157.03
2017,3,31,17,45,478.0,63.5,4.3,23.5,176.5,157.57,103.9
2017,3,31,18,0,382.0,55.0,4.1,23.0,120.0,103.99,62.65
2017,3,31,18,15,254.0,38.5,4.05,22.0,74.5,51.54,26.84
2017,3,31,18,30,126.0,22.0,4.0,21.0,29.0,17.52,0.8
2017,3,31,18,45,63.0,11.0,3.95,20.5,14.5,9.39,0.0
2017,3,31,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.5,3.8,17.0,3.5,0.0,0.0
2017,4,1,6,30,0.0,7.0,3.9,17.0,7.0,5.97,0.0
2017,4,1,6,45,75.0,31.5,4.05,17.5,42.0,27.77,13.04
2017,4,1,7,0,150.0,56.0,4.2,18.0,77.0,62.29,39.56
2017,4,1,7,15,227.5,78.0,4.4,18.5,126.0,104.99,71.85
2017,4,1,7,30,305.0,100.0,4.6,19.0,175.0,157.57,113.97
2017,4,1,7,45,371.0,114.5,4.8,19.5,229.5,214.22,161.06
2017,4,1,8,0,437.0,129.0,5.0,20.0,284.0,275.26,212.1
2017,4,1,8,15,218.5,131.5,5.15,20.5,209.0,212.15,166.73
2017,4,1,8,30,0.0,134.0,5.3,21.0,134.0,112.58,87.33
2017,4,1,8,45,0.0,134.5,5.45,21.5,134.5,112.94,87.2
2017,4,1,9,0,0.0,135.0,5.6,22.0,135.0,113.32,87.03
2017,4,1,9,15,0.0,141.0,5.65,22.5,141.0,118.48,90.71
2017,4,1,9,30,0.0,147.0,5.7,23.0,147.0,123.66,94.39
2017,4,1,9,45,0.0,123.0,5.8,23.5,123.0,103.02,77.47
2017,4,1,10,0,0.0,99.0,5.9,24.0,99.0,82.6,60.83
2017,4,1,10,15,3.5,148.5,5.9,24.5,151.0,127.85,96.57
2017,4,1,10,30,7.0,198.0,5.9,25.0,203.0,174.07,132.49
2017,4,1,10,45,8.0,210.5,5.95,25.5,217.0,186.23,141.45
2017,4,1,11,0,9.0,223.0,6.0,26.0,231.0,198.47,150.47
2017,4,1,11,15,7.0,199.0,6.0,26.0,206.0,175.8,132.71
2017,4,1,11,30,5.0,175.0,6.0,26.0,181.0,153.17,115.0
2017,4,1,11,45,7.0,192.0,6.0,26.5,199.5,170.09,127.87
2017,4,1,12,0,9.0,209.0,6.0,27.0,218.0,187.1,140.69
2017,4,1,12,15,12.0,247.0,6.0,27.0,258.5,223.8,168.8
2017,4,1,12,30,15.0,285.0,6.0,27.0,299.0,260.83,196.95
2017,4,1,12,45,13.5,266.5,6.0,27.0,279.0,242.73,183.14
2017,4,1,13,0,12.0,248.0,6.0,27.0,259.0,224.64,169.38
2017,4,1,13,15,12.0,249.0,5.95,26.5,260.0,225.35,170.34
2017,4,1,13,30,12.0,250.0,5.9,26.0,261.0,226.0,171.26
2017,4,1,13,45,14.5,271.0,5.85,26.0,284.5,246.79,187.36
2017,4,1,14,0,17.0,292.0,5.8,26.0,308.0,267.55,203.4
2017,4,1,14,15,37.0,326.5,5.8,26.0,357.0,330.47,252.0
2017,4,1,14,30,57.0,361.0,5.8,26.0,406.0,379.27,289.49
2017,4,1,14,45,56.0,344.0,5.8,26.0,386.5,359.73,275.11
2017,4,1,15,0,55.0,327.0,5.8,26.0,367.0,340.17,260.81
2017,4,1,15,15,48.0,301.5,5.7,26.0,335.5,308.08,236.69
2017,4,1,15,30,41.0,276.0,5.6,26.0,304.0,276.66,212.95
2017,4,1,15,45,106.0,270.5,5.55,26.0,334.5,311.31,241.35
2017,4,1,16,0,171.0,265.0,5.5,26.0,365.0,348.42,270.87
2017,4,1,16,15,367.5,208.0,5.35,25.5,396.0,400.44,312.71
2017,4,1,16,30,564.0,151.0,5.2,25.0,427.0,430.38,335.03
2017,4,1,16,45,518.5,142.5,5.05,24.5,372.5,368.38,285.12
2017,4,1,17,0,473.0,134.0,4.9,24.0,318.0,310.52,237.74
2017,4,1,17,15,416.0,121.0,4.65,23.5,263.5,249.5,187.39
2017,4,1,17,30,359.0,108.0,4.4,23.0,209.0,194.8,141.99
2017,4,1,17,45,280.0,90.0,4.2,23.0,158.0,135.28,93.95
2017,4,1,18,0,201.0,72.0,4.0,23.0,107.0,89.5,58.7
2017,4,1,18,15,116.5,47.0,3.9,22.5,65.5,47.59,28.36
2017,4,1,18,30,32.0,22.0,3.8,22.0,24.0,17.64,2.01
2017,4,1,18,45,16.0,11.0,3.7,21.5,12.0,9.39,0.0
2017,4,1,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,2.6,19.5,0.5,0.41,0.0
2017,4,2,7,0,0.0,1.0,2.8,20.0,1.0,0.82,0.0
2017,4,2,7,15,0.0,2.0,2.85,20.0,2.0,1.64,0.0
2017,4,2,7,30,0.0,3.0,2.9,20.0,3.0,2.46,0.0
2017,4,2,7,45,0.0,4.0,3.0,20.5,4.0,3.29,0.0
2017,4,2,8,0,0.0,5.0,3.1,21.0,5.0,4.11,0.0
2017,4,2,8,15,0.0,8.5,3.35,21.0,8.5,7.0,0.21
2017,4,2,8,30,0.0,12.0,3.6,21.0,12.0,9.9,2.6
2017,4,2,8,45,0.0,12.0,3.9,21.5,12.0,9.91,2.57
2017,4,2,9,0,0.0,12.0,4.2,22.0,12.0,9.91,2.53
2017,4,2,9,15,0.0,14.0,4.3,22.5,14.0,11.58,3.86
2017,4,2,9,30,0.0,16.0,4.4,23.0,16.0,13.25,5.17
2017,4,2,9,45,0.0,18.5,4.5,23.5,18.5,15.34,6.82
2017,4,2,10,0,0.0,21.0,4.6,24.0,21.0,17.43,8.46
2017,4,2,10,15,0.0,50.5,4.55,24.0,50.5,42.02,28.23
2017,4,2,10,30,0.0,80.0,4.5,24.0,80.0,66.72,47.92
2017,4,2,10,45,164.0,237.0,4.5,24.5,374.5,378.22,293.83
2017,4,2,11,0,328.0,394.0,4.5,25.0,669.0,682.85,516.58
2017,4,2,11,15,568.0,284.0,4.4,25.0,774.5,818.23,615.75
2017,4,2,11,30,808.0,174.0,4.3,25.0,880.0,943.32,703.19
2017,4,2,11,45,800.5,183.5,4.25,25.5,892.0,958.53,710.39
2017,4,2,12,0,793.0,193.0,4.2,26.0,904.0,970.0,715.91
2017,4,2,12,15,795.5,193.0,4.15,26.0,910.5,978.59,721.03
2017,4,2,12,30,798.0,193.0,4.1,26.0,917.0,983.72,723.98
2017,4,2,12,45,812.0,183.0,4.1,26.5,917.5,987.0,724.72
2017,4,2,13,0,826.0,173.0,4.1,27.0,918.0,986.49,723.09
2017,4,2,13,15,824.0,172.0,4.15,27.0,907.0,975.65,716.5
2017,4,2,13,30,822.0,171.0,4.2,27.0,896.0,961.31,707.76
2017,4,2,13,45,828.5,162.5,4.3,27.0,879.0,944.08,697.44
2017,4,2,14,0,835.0,154.0,4.4,27.0,862.0,923.09,684.63
2017,4,2,14,15,828.5,152.0,4.45,26.5,835.0,893.45,667.04
2017,4,2,14,30,822.0,150.0,4.5,26.0,808.0,860.88,647.34
2017,4,2,14,45,542.5,250.0,4.6,26.0,676.5,702.41,533.52
2017,4,2,15,0,263.0,350.0,4.7,26.0,545.0,547.09,416.71
2017,4,2,15,15,276.0,325.5,4.65,26.0,519.5,520.59,398.68
2017,4,2,15,30,289.0,301.0,4.6,26.0,494.0,492.23,378.47
2017,4,2,15,45,524.0,210.5,4.55,26.0,528.5,553.19,427.31
2017,4,2,16,0,759.0,120.0,4.5,26.0,563.0,583.85,451.36
2017,4,2,16,15,733.0,115.0,4.15,25.5,510.0,523.62,404.75
2017,4,2,16,30,707.0,110.0,3.8,25.0,457.0,464.29,358.04
2017,4,2,16,45,679.0,101.5,3.5,24.5,402.5,401.96,307.82
2017,4,2,17,0,651.0,93.0,3.2,24.0,348.0,341.5,257.64
2017,4,2,17,15,598.0,85.0,2.95,23.0,290.0,275.87,203.21
2017,4,2,17,30,545.0,77.0,2.7,22.0,232.0,215.76,152.54
2017,4,2,17,45,463.5,66.0,2.5,21.0,177.0,153.44,101.69
2017,4,2,18,0,382.0,55.0,2.3,20.0,122.0,101.0,61.08
2017,4,2,18,15,259.5,39.0,2.6,19.5,76.5,50.13,26.47
2017,4,2,18,30,137.0,23.0,2.9,19.0,31.0,17.85,3.24
2017,4,2,18,45,68.5,11.5,3.25,18.5,15.5,9.82,0.0
2017,4,2,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
