Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,6,15,45.5,6.5,3.15,10.5,8.0,0.0,0.0
2017,4,3,6,30,91.0,13.0,3.4,11.0,16.0,11.1,0.0
2017,4,3,6,45,239.5,29.0,3.7,12.0,58.5,31.26,14.79
2017,4,3,7,0,388.0,45.0,4.0,13.0,101.0,77.1,43.57
2017,4,3,7,15,477.5,55.5,4.1,14.0,156.5,127.79,81.35
2017,4,3,7,30,567.0,66.0,4.2,15.0,212.0,189.49,132.05
2017,4,3,7,45,627.0,73.0,4.3,16.0,271.0,250.35,184.94
2017,4,3,8,0,687.0,80.0,4.4,17.0,330.0,317.68,243.17
2017,4,3,8,15,725.0,85.5,4.5,18.0,388.5,380.86,297.47
2017,4,3,8,30,763.0,91.0,4.6,19.0,447.0,447.46,352.86
2017,4,3,8,45,791.5,94.5,4.75,20.0,502.5,509.27,402.92
2017,4,3,9,0,820.0,98.0,4.9,21.0,558.0,572.22,452.18
2017,4,3,9,15,839.0,101.5,4.95,21.5,609.5,630.09,496.67
2017,4,3,9,30,858.0,105.0,5.0,22.0,661.0,687.45,539.47
2017,4,3,9,45,873.0,107.5,5.1,23.0,706.5,740.1,576.76
2017,4,3,10,0,888.0,110.0,5.2,24.0,752.0,785.07,606.65
2017,4,3,10,15,898.0,112.0,5.2,24.5,790.5,829.14,635.37
2017,4,3,10,30,908.0,114.0,5.2,25.0,829.0,870.73,661.98
2017,4,3,10,45,915.5,115.5,5.25,25.5,860.5,907.02,684.9
2017,4,3,11,0,923.0,117.0,5.3,26.0,892.0,940.25,705.59
2017,4,3,11,15,928.0,118.5,5.2,26.0,915.0,967.99,722.88
2017,4,3,11,30,933.0,120.0,5.1,26.0,938.0,992.25,737.75
2017,4,3,11,45,936.0,120.5,5.1,26.5,952.5,1010.04,747.52
2017,4,3,12,0,939.0,121.0,5.1,27.0,967.0,1024.08,754.86
2017,4,3,12,15,940.0,121.0,5.0,27.0,972.5,1031.89,758.9
2017,4,3,12,30,941.0,121.0,4.9,27.0,978.0,1035.81,760.5
2017,4,3,12,45,940.0,121.0,4.8,27.5,974.0,1033.91,756.84
2017,4,3,13,0,939.0,121.0,4.7,28.0,970.0,1028.11,750.8
2017,4,3,13,15,936.5,120.0,4.55,28.0,957.5,1016.05,742.14
2017,4,3,13,30,934.0,119.0,4.4,28.0,945.0,1000.18,731.4
2017,4,3,13,45,929.0,118.0,4.25,28.5,924.0,978.3,715.37
2017,4,3,14,0,924.0,117.0,4.1,29.0,903.0,952.86,697.19
2017,4,3,14,15,916.5,115.5,3.95,29.0,873.5,921.35,676.46
2017,4,3,14,30,909.0,114.0,3.8,29.0,844.0,886.71,653.68
2017,4,3,14,45,896.5,113.5,3.7,29.0,806.0,846.07,627.07
2017,4,3,15,0,884.0,113.0,3.6,29.0,768.0,803.03,598.72
2017,4,3,15,15,870.0,110.5,3.35,28.5,724.0,754.82,567.07
2017,4,3,15,30,856.0,108.0,3.1,28.0,680.0,709.9,535.58
2017,4,3,15,45,837.0,104.5,2.9,28.0,630.0,653.49,494.42
2017,4,3,16,0,818.0,101.0,2.7,28.0,580.0,596.41,451.94
2017,4,3,16,15,793.0,97.0,2.5,27.5,526.0,535.26,406.25
2017,4,3,16,30,768.0,93.0,2.3,27.0,472.0,474.74,359.62
2017,4,3,16,45,733.5,88.0,2.1,27.0,414.5,409.61,307.54
2017,4,3,17,0,699.0,83.0,1.9,27.0,357.0,347.24,256.26
2017,4,3,17,15,648.5,76.5,1.75,25.5,299.0,281.28,202.83
2017,4,3,17,30,598.0,70.0,1.6,24.0,241.0,220.44,152.42
2017,4,3,17,45,520.5,60.5,1.5,23.0,185.0,157.29,101.28
2017,4,3,18,0,443.0,51.0,1.4,22.0,129.0,103.44,59.97
2017,4,3,18,15,313.5,37.0,1.45,21.5,82.0,52.13,26.5
2017,4,3,18,30,184.0,23.0,1.5,21.0,35.0,17.94,4.08
2017,4,3,18,45,92.0,11.5,1.55,20.5,17.5,9.82,0.0
2017,4,3,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,1.7,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,2.0,14.0,17.0,14.51,0.0
2017,4,4,6,45,155.0,35.0,2.3,15.0,58.0,32.39,17.21
2017,4,4,7,0,310.0,53.0,2.6,16.0,99.0,74.57,44.13
2017,4,4,7,15,397.5,66.5,2.55,16.5,152.5,122.28,79.46
2017,4,4,7,30,485.0,80.0,2.5,17.0,206.0,183.77,129.17
2017,4,4,7,45,420.5,104.5,2.45,17.5,233.5,217.38,162.49
2017,4,4,8,0,356.0,129.0,2.4,18.0,261.0,245.77,190.03
2017,4,4,8,15,446.0,134.0,2.65,18.5,326.0,309.93,242.45
2017,4,4,8,30,536.0,139.0,2.9,19.0,391.0,383.54,301.92
2017,4,4,8,45,562.0,149.0,3.2,20.0,441.0,438.1,345.34
2017,4,4,9,0,588.0,159.0,3.5,21.0,491.0,499.49,392.67
2017,4,4,9,15,683.0,147.5,3.65,21.5,566.5,579.24,453.67
2017,4,4,9,30,778.0,136.0,3.8,22.0,642.0,665.41,517.99
2017,4,4,9,45,796.0,138.5,4.0,23.0,687.0,714.81,552.62
2017,4,4,10,0,814.0,141.0,4.2,24.0,732.0,765.11,587.14
2017,4,4,10,15,825.0,143.5,4.35,24.5,769.5,808.51,616.27
2017,4,4,10,30,836.0,146.0,4.5,25.0,807.0,849.71,643.05
2017,4,4,10,45,845.0,147.5,4.65,25.5,837.5,885.81,666.41
2017,4,4,11,0,854.0,149.0,4.8,26.0,868.0,919.14,687.8
2017,4,4,11,15,859.5,150.0,4.85,26.5,890.0,945.85,703.93
2017,4,4,11,30,865.0,151.0,4.9,27.0,912.0,969.28,717.84
2017,4,4,11,45,871.0,150.0,5.0,27.5,926.5,974.52,719.98
2017,4,4,12,0,877.0,149.0,5.1,28.0,941.0,989.16,728.64
2017,4,4,12,15,878.0,149.0,5.1,28.0,946.0,996.43,733.16
2017,4,4,12,30,879.0,149.0,5.1,28.0,951.0,1000.07,735.44
2017,4,4,12,45,876.5,149.5,5.1,28.5,947.0,997.19,732.03
2017,4,4,13,0,874.0,150.0,5.1,29.0,943.0,990.69,726.39
2017,4,4,13,15,871.0,149.5,5.05,29.0,931.0,979.22,718.74
2017,4,4,13,30,868.0,149.0,5.0,29.0,919.0,964.25,708.89
2017,4,4,13,45,863.0,147.5,4.95,29.5,898.0,955.3,701.77
2017,4,4,14,0,858.0,146.0,4.9,30.0,877.0,930.09,683.87
2017,4,4,14,15,850.0,144.0,4.75,30.0,848.5,898.54,662.62
2017,4,4,14,30,842.0,142.0,4.6,30.0,820.0,864.09,639.53
2017,4,4,14,45,826.0,142.0,4.5,30.0,782.5,822.45,611.98
2017,4,4,15,0,810.0,142.0,4.4,30.0,745.0,778.84,582.94
2017,4,4,15,15,795.5,138.5,4.15,29.5,702.0,731.27,550.19
2017,4,4,15,30,781.0,135.0,3.9,29.0,659.0,682.21,515.75
2017,4,4,15,45,765.5,129.0,3.65,29.0,611.5,630.45,477.66
2017,4,4,16,0,750.0,123.0,3.4,29.0,564.0,575.92,436.82
2017,4,4,16,15,723.5,118.0,3.05,28.5,511.0,516.02,391.63
2017,4,4,16,30,697.0,113.0,2.7,28.0,458.0,457.08,345.96
2017,4,4,16,45,668.0,104.5,2.4,27.5,403.0,395.07,296.87
2017,4,4,17,0,639.0,96.0,2.1,27.0,348.0,335.06,247.96
2017,4,4,17,15,587.5,88.0,1.95,26.0,291.5,270.94,195.85
2017,4,4,17,30,536.0,80.0,1.8,25.0,235.0,212.16,147.29
2017,4,4,17,45,462.0,68.5,1.65,24.0,180.5,151.85,98.87
2017,4,4,18,0,388.0,57.0,1.5,23.0,126.0,98.2,57.95
2017,4,4,18,15,267.5,41.0,1.55,22.5,80.5,50.06,26.47
2017,4,4,18,30,147.0,25.0,1.6,22.0,35.0,19.39,5.62
2017,4,4,18,45,73.5,12.5,1.65,21.5,17.5,10.67,0.0
2017,4,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.5,4.8,9.5,11.5,0.0,0.0
2017,4,5,6,30,0.0,23.0,5.0,10.0,23.0,17.92,0.0
2017,4,5,6,45,212.5,34.5,5.2,10.5,67.5,33.23,17.72
2017,4,5,7,0,425.0,46.0,5.4,11.0,112.0,80.43,45.54
2017,4,5,7,15,510.5,56.0,5.55,11.5,168.0,132.24,84.63
2017,4,5,7,30,596.0,66.0,5.7,12.0,224.0,194.49,136.84
2017,4,5,7,45,647.0,73.5,5.9,12.5,282.5,254.91,190.98
2017,4,5,8,0,698.0,81.0,6.1,13.0,341.0,320.68,249.89
2017,4,5,8,15,735.0,86.5,6.1,13.5,399.5,383.94,306.13
2017,4,5,8,30,772.0,92.0,6.1,14.0,458.0,450.56,363.71
2017,4,5,8,45,807.5,93.0,6.2,14.5,515.5,513.78,417.2
2017,4,5,9,0,843.0,94.0,6.3,15.0,573.0,578.77,470.62
2017,4,5,9,15,862.0,97.0,6.25,15.5,624.5,637.05,516.95
2017,4,5,9,30,881.0,100.0,6.2,16.0,676.0,690.51,558.32
2017,4,5,9,45,902.5,99.0,6.2,16.5,724.0,744.31,599.0
2017,4,5,10,0,924.0,98.0,6.2,17.0,772.0,797.01,636.33
2017,4,5,10,15,934.5,99.5,6.15,17.5,811.5,842.13,666.81
2017,4,5,10,30,945.0,101.0,6.1,18.0,851.0,884.7,695.04
2017,4,5,10,45,956.0,100.5,6.05,19.0,884.0,922.92,718.38
2017,4,5,11,0,967.0,100.0,6.0,20.0,917.0,958.15,739.24
2017,4,5,11,15,971.5,101.0,5.95,20.0,940.5,985.81,757.46
2017,4,5,11,30,976.0,102.0,5.9,20.0,964.0,1009.79,773.13
2017,4,5,11,45,967.0,110.0,5.85,20.5,975.5,1024.25,780.65
2017,4,5,12,0,958.0,118.0,5.8,21.0,987.0,1034.39,785.3
2017,4,5,12,15,959.5,118.5,5.75,21.0,993.0,1043.13,790.66
2017,4,5,12,30,961.0,119.0,5.7,21.0,999.0,1047.92,793.43
2017,4,5,12,45,960.0,119.0,5.7,21.5,995.5,1045.85,790.45
2017,4,5,13,0,959.0,119.0,5.7,22.0,992.0,1039.81,784.94
2017,4,5,13,15,956.5,118.5,5.65,22.0,979.5,1027.92,776.79
2017,4,5,13,30,954.0,118.0,5.6,22.0,967.0,1012.17,766.14
2017,4,5,13,45,949.0,117.5,5.6,22.0,945.0,990.33,751.76
2017,4,5,14,0,944.0,117.0,5.6,22.0,923.0,964.88,734.95
2017,4,5,14,15,937.0,115.5,5.55,22.0,893.5,933.24,713.54
2017,4,5,14,30,930.0,114.0,5.5,22.0,864.0,898.37,689.86
2017,4,5,14,45,918.0,113.5,5.45,22.0,826.0,857.42,661.81
2017,4,5,15,0,906.0,113.0,5.4,22.0,788.0,813.99,631.83
2017,4,5,15,15,893.5,110.5,5.25,22.0,744.0,766.01,597.9
2017,4,5,15,30,881.0,108.0,5.1,22.0,700.0,720.96,563.82
2017,4,5,15,45,866.5,103.5,4.95,22.0,650.5,665.33,521.43
2017,4,5,16,0,852.0,99.0,4.8,22.0,601.0,608.54,477.27
2017,4,5,16,15,828.5,95.0,4.5,21.5,546.0,546.61,428.52
2017,4,5,16,30,805.0,91.0,4.2,21.0,491.0,485.06,378.81
2017,4,5,16,45,774.5,85.5,3.9,20.5,433.0,419.85,325.0
2017,4,5,17,0,744.0,80.0,3.6,20.0,375.0,356.54,271.17
2017,4,5,17,15,695.5,74.0,3.15,19.0,315.5,288.45,213.04
2017,4,5,17,30,647.0,68.0,2.7,18.0,256.0,226.08,158.97
2017,4,5,17,45,573.5,59.0,2.25,17.0,198.0,161.62,105.02
2017,4,5,18,0,500.0,50.0,1.8,16.0,140.0,105.88,61.33
2017,4,5,18,15,370.0,37.0,1.75,15.5,90.5,52.64,26.8
2017,4,5,18,30,240.0,24.0,1.7,15.0,41.0,19.84,6.92
2017,4,5,18,45,120.0,12.0,1.65,14.5,20.5,10.24,0.0
2017,4,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,6,15,100.0,8.5,0.65,10.5,13.5,7.26,0.0
2017,4,6,6,30,200.0,17.0,0.6,11.0,27.0,14.0,0.0
2017,4,6,6,45,346.5,30.0,0.6,12.0,74.0,33.81,16.46
2017,4,6,7,0,493.0,43.0,0.6,13.0,121.0,83.3,45.0
2017,4,6,7,15,574.0,51.5,0.5,13.5,178.5,137.24,84.84
2017,4,6,7,30,655.0,60.0,0.4,14.0,236.0,200.93,136.82
2017,4,6,7,45,705.5,65.5,0.35,14.5,296.0,264.02,190.87
2017,4,6,8,0,756.0,71.0,0.3,15.0,356.0,330.84,247.28
2017,4,6,8,15,789.5,76.0,0.55,16.0,415.0,395.2,301.61
2017,4,6,8,30,823.0,81.0,0.8,17.0,474.0,461.92,356.11
2017,4,6,8,45,846.0,85.0,1.05,18.5,530.0,524.27,404.86
2017,4,6,9,0,869.0,89.0,1.3,20.0,586.0,587.07,452.04
2017,4,6,9,15,886.0,91.5,1.25,20.5,637.5,641.59,491.29
2017,4,6,9,30,903.0,94.0,1.2,21.0,689.0,697.71,530.07
2017,4,6,9,45,915.0,97.0,1.2,21.5,734.0,749.62,564.96
2017,4,6,10,0,927.0,100.0,1.2,22.0,779.0,799.6,596.16
2017,4,6,10,15,936.0,102.0,1.15,22.0,818.0,844.04,623.23
2017,4,6,10,30,945.0,104.0,1.1,22.0,857.0,885.82,648.13
2017,4,6,10,45,951.5,105.5,1.05,22.5,888.0,922.09,667.85
2017,4,6,11,0,958.0,107.0,1.0,23.0,919.0,955.12,685.23
2017,4,6,11,15,962.5,108.0,0.95,23.0,942.0,982.45,700.16
2017,4,6,11,30,967.0,109.0,0.9,23.0,965.0,1006.14,712.79
2017,4,6,11,45,973.5,107.0,0.9,23.5,980.5,1025.0,722.11
2017,4,6,12,0,980.0,105.0,0.9,24.0,996.0,1040.05,729.21
2017,4,6,12,15,981.0,105.0,0.9,24.0,1001.0,1047.9,733.5
2017,4,6,12,30,982.0,105.0,0.9,24.0,1006.0,1051.71,735.59
2017,4,6,12,45,979.0,106.0,0.9,24.5,1001.5,1048.61,732.28
2017,4,6,13,0,976.0,107.0,0.9,25.0,997.0,1041.48,726.79
2017,4,6,13,15,973.0,106.5,0.95,25.0,984.5,1028.89,720.63
2017,4,6,13,30,970.0,106.0,1.0,25.0,972.0,1012.38,712.19
2017,4,6,13,45,963.0,106.5,1.05,25.0,949.5,989.37,699.81
2017,4,6,14,0,956.0,107.0,1.1,25.0,927.0,962.78,685.22
2017,4,6,14,15,949.5,106.0,1.15,25.0,897.0,931.72,667.73
2017,4,6,14,30,943.0,105.0,1.2,25.0,867.0,897.36,648.0
2017,4,6,14,45,926.5,106.5,1.3,25.0,827.5,854.37,623.1
2017,4,6,15,0,910.0,108.0,1.4,25.0,788.0,809.18,596.25
2017,4,6,15,15,775.5,147.5,1.35,24.5,704.0,719.7,536.42
2017,4,6,15,30,641.0,187.0,1.3,24.0,620.0,633.55,476.23
2017,4,6,15,45,459.5,222.0,1.3,24.0,521.0,514.1,390.13
2017,4,6,16,0,278.0,257.0,1.3,24.0,422.0,406.24,310.35
2017,4,6,16,15,538.0,173.5,1.2,23.5,455.0,459.18,351.24
2017,4,6,16,30,798.0,90.0,1.1,23.0,488.0,477.94,362.53
2017,4,6,16,45,763.5,85.5,1.05,23.0,430.0,412.53,309.96
2017,4,6,17,0,729.0,81.0,1.0,23.0,372.0,348.51,257.55
2017,4,6,17,15,681.0,74.5,0.95,22.0,313.0,282.06,203.1
2017,4,6,17,30,633.0,68.0,0.9,21.0,254.0,220.4,151.5
2017,4,6,17,45,557.5,59.5,0.9,20.0,196.5,157.17,100.26
2017,4,6,18,0,482.0,51.0,0.9,19.0,139.0,102.91,58.95
2017,4,6,18,15,358.5,38.0,0.95,18.5,90.5,51.54,26.35
2017,4,6,18,30,235.0,25.0,1.0,18.0,42.0,20.68,7.93
2017,4,6,18,45,117.5,12.5,1.1,17.5,21.0,10.67,0.0
2017,4,6,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,7,6,15,73.5,9.5,1.05,11.5,13.5,8.11,0.0
2017,4,7,6,30,147.0,19.0,1.2,12.0,27.0,14.83,0.0
2017,4,7,6,45,278.5,34.5,1.4,13.0,72.0,35.81,19.28
2017,4,7,7,0,410.0,50.0,1.6,14.0,117.0,81.76,46.93
2017,4,7,7,15,492.0,60.5,1.55,14.5,172.5,132.39,84.4
2017,4,7,7,30,574.0,71.0,1.5,15.0,228.0,193.02,133.88
2017,4,7,7,45,627.5,78.0,1.45,16.0,286.0,252.21,184.51
2017,4,7,8,0,681.0,85.0,1.4,17.0,344.0,317.03,239.33
2017,4,7,8,15,717.5,91.0,1.75,18.0,402.0,379.43,292.11
2017,4,7,8,30,754.0,97.0,2.1,19.0,460.0,444.69,345.67
2017,4,7,8,45,781.0,101.0,2.5,20.0,515.0,505.84,394.7
2017,4,7,9,0,808.0,105.0,2.9,21.0,570.0,567.5,442.62
2017,4,7,9,15,827.0,108.5,2.95,21.5,621.0,624.42,485.38
2017,4,7,9,30,846.0,112.0,3.0,22.0,672.0,680.81,526.45
2017,4,7,9,45,859.5,115.0,3.1,22.5,717.0,731.99,562.85
2017,4,7,10,0,873.0,118.0,3.2,23.0,762.0,781.53,596.95
2017,4,7,10,15,883.5,120.5,3.25,23.0,800.0,819.14,621.89
2017,4,7,10,30,894.0,123.0,3.3,23.0,838.0,860.68,649.46
2017,4,7,10,45,901.0,125.0,3.35,23.5,869.0,896.14,671.38
2017,4,7,11,0,908.0,127.0,3.4,24.0,900.0,928.57,691.12
2017,4,7,11,15,913.0,128.0,3.4,24.0,922.5,955.05,707.83
2017,4,7,11,30,918.0,129.0,3.4,24.0,945.0,978.09,722.31
2017,4,7,11,45,920.0,130.5,3.45,24.5,958.5,995.26,731.9
2017,4,7,12,0,922.0,132.0,3.5,25.0,972.0,1008.72,739.16
2017,4,7,12,15,922.5,132.0,3.5,25.0,977.0,1015.59,743.32
2017,4,7,12,30,923.0,132.0,3.5,25.0,982.0,1018.66,745.17
2017,4,7,12,45,920.0,133.0,3.5,25.5,977.5,1015.53,741.68
2017,4,7,13,0,917.0,134.0,3.5,26.0,973.0,1008.63,735.92
2017,4,7,13,15,914.0,133.0,3.45,26.0,960.0,996.13,727.76
2017,4,7,13,30,911.0,132.0,3.4,26.0,947.0,979.95,717.33
2017,4,7,13,45,904.0,132.0,3.4,26.0,925.0,957.48,703.23
2017,4,7,14,0,897.0,132.0,3.4,26.0,903.0,931.65,686.97
2017,4,7,14,15,889.0,130.5,3.4,26.0,873.5,900.35,667.06
2017,4,7,14,30,881.0,129.0,3.4,26.0,844.0,866.05,645.09
2017,4,7,14,45,867.0,128.5,3.4,26.0,805.5,833.03,623.9
2017,4,7,15,0,853.0,128.0,3.4,26.0,767.0,789.14,595.05
2017,4,7,15,15,839.0,124.5,3.35,26.0,723.5,740.36,561.23
2017,4,7,15,30,825.0,121.0,3.3,26.0,680.0,689.96,525.22
2017,4,7,15,45,804.0,118.0,3.3,26.0,630.0,634.31,484.72
2017,4,7,16,0,783.0,115.0,3.3,26.0,580.0,578.26,442.87
2017,4,7,16,15,757.5,110.5,3.1,25.5,526.0,518.5,397.44
2017,4,7,16,30,732.0,106.0,2.9,25.0,472.0,459.06,350.91
2017,4,7,16,45,696.0,100.0,2.7,24.5,415.5,394.95,299.53
2017,4,7,17,0,660.0,94.0,2.5,24.0,359.0,333.56,248.9
2017,4,7,17,15,610.0,86.0,2.3,23.0,301.5,269.21,195.64
2017,4,7,17,30,560.0,78.0,2.1,22.0,244.0,210.01,145.98
2017,4,7,17,45,485.0,67.5,1.95,21.0,188.5,149.73,97.22
2017,4,7,18,0,410.0,57.0,1.8,20.0,133.0,98.48,58.39
2017,4,7,18,15,294.0,41.5,2.0,19.5,86.0,48.47,25.93
2017,4,7,18,30,178.0,26.0,2.2,19.0,39.0,20.2,8.07
2017,4,7,18,45,89.0,13.0,2.45,18.5,19.5,11.1,0.0
2017,4,7,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,6,15,39.0,10.0,2.15,13.5,12.0,8.54,0.0
2017,4,8,6,30,78.0,20.0,2.4,14.0,24.0,15.85,0.0
2017,4,8,6,45,188.0,39.5,2.7,15.0,66.5,35.85,20.69
2017,4,8,7,0,298.0,59.0,3.0,16.0,109.0,76.97,47.07
2017,4,8,7,15,378.0,73.0,3.4,17.0,161.5,122.96,80.96
2017,4,8,7,30,458.0,87.0,3.8,18.0,214.0,178.74,125.74
2017,4,8,7,45,517.0,96.5,4.2,19.0,270.5,237.82,175.49
2017,4,8,8,0,576.0,106.0,4.6,20.0,327.0,300.29,228.23
2017,4,8,8,15,615.5,113.5,4.85,20.5,383.0,359.34,278.49
2017,4,8,8,30,655.0,121.0,5.1,21.0,439.0,421.77,330.43
2017,4,8,8,45,682.0,128.0,5.35,22.0,492.5,480.4,377.59
2017,4,8,9,0,709.0,135.0,5.6,23.0,546.0,540.28,424.33
2017,4,8,9,15,382.0,211.0,5.55,23.0,435.0,444.58,349.65
2017,4,8,9,30,55.0,287.0,5.5,23.0,324.0,291.42,226.75
2017,4,8,9,45,98.5,322.5,5.5,23.5,393.5,357.96,278.23
2017,4,8,10,0,142.0,358.0,5.5,24.0,463.0,439.46,339.64
2017,4,8,10,15,174.0,377.0,5.45,24.5,512.5,489.24,376.09
2017,4,8,10,30,206.0,396.0,5.4,25.0,562.0,540.8,413.38
2017,4,8,10,45,130.0,392.0,5.4,25.5,498.0,480.51,365.79
2017,4,8,11,0,54.0,388.0,5.4,26.0,434.0,400.95,303.83
2017,4,8,11,15,50.0,392.5,5.35,26.0,436.0,403.48,305.41
2017,4,8,11,30,46.0,397.0,5.3,26.0,438.0,405.6,306.53
2017,4,8,11,45,41.0,393.0,5.3,26.5,430.0,398.22,300.12
2017,4,8,12,0,36.0,389.0,5.3,27.0,422.0,390.45,293.51
2017,4,8,12,15,63.0,423.5,5.3,27.0,481.5,449.9,337.94
2017,4,8,12,30,90.0,458.0,5.3,27.0,541.0,509.5,381.8
2017,4,8,12,45,159.0,463.0,5.3,27.5,609.0,595.74,444.83
2017,4,8,13,0,228.0,468.0,5.3,28.0,677.0,664.48,494.27
2017,4,8,13,15,143.5,442.5,5.25,28.0,574.0,557.9,416.21
2017,4,8,13,30,59.0,417.0,5.2,28.0,471.0,437.24,327.0
2017,4,8,13,45,82.0,422.0,5.2,28.0,494.0,461.28,345.83
2017,4,8,14,0,105.0,427.0,5.2,28.0,517.0,484.02,363.26
2017,4,8,14,15,145.5,416.0,5.15,28.0,536.5,518.22,389.39
2017,4,8,14,30,186.0,405.0,5.1,28.0,556.0,535.4,403.12
2017,4,8,14,45,334.0,343.5,5.1,28.0,600.5,598.92,453.1
2017,4,8,15,0,482.0,282.0,5.1,28.0,645.0,650.07,493.04
2017,4,8,15,15,348.5,300.0,5.1,27.5,555.0,538.52,410.96
2017,4,8,15,30,215.0,318.0,5.1,27.0,465.0,438.34,335.96
2017,4,8,15,45,477.5,222.0,5.1,27.0,516.0,521.18,401.82
2017,4,8,16,0,740.0,126.0,5.1,27.0,567.0,561.94,433.4
2017,4,8,16,15,713.0,121.0,5.05,26.5,514.0,502.6,387.59
2017,4,8,16,30,686.0,116.0,5.0,26.0,461.0,444.33,341.62
2017,4,8,16,45,649.0,109.5,4.95,26.0,405.5,381.92,290.65
2017,4,8,17,0,612.0,103.0,4.9,26.0,350.0,322.42,240.9
2017,4,8,17,15,560.5,94.5,4.75,25.0,293.5,260.1,189.32
2017,4,8,17,30,509.0,86.0,4.6,24.0,237.0,203.19,141.79
2017,4,8,17,45,433.5,74.0,4.45,23.5,183.5,142.05,92.5
2017,4,8,18,0,358.0,62.0,4.3,23.0,130.0,93.23,55.83
2017,4,8,18,15,246.5,45.5,4.35,22.5,84.5,48.42,27.13
2017,4,8,18,30,135.0,29.0,4.4,22.0,39.0,22.38,9.85
2017,4,8,18,45,67.5,14.5,4.5,21.5,19.5,12.38,0.0
2017,4,8,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,6,15,42.5,11.5,3.1,16.5,14.0,9.82,0.0
2017,4,9,6,30,85.0,23.0,3.3,17.0,28.0,18.08,1.82
2017,4,9,6,45,197.5,42.5,3.55,17.5,71.5,38.17,22.39
2017,4,9,7,0,310.0,62.0,3.8,18.0,115.0,80.08,48.89
2017,4,9,7,15,155.0,65.5,4.2,18.5,92.0,80.68,55.24
2017,4,9,7,30,0.0,69.0,4.6,19.0,69.0,57.11,42.48
2017,4,9,7,45,0.0,86.5,5.1,20.0,86.5,71.74,54.52
2017,4,9,8,0,0.0,104.0,5.6,21.0,104.0,86.49,66.36
2017,4,9,8,15,0.0,127.5,5.7,21.5,127.5,106.41,82.34
2017,4,9,8,30,0.0,151.0,5.8,22.0,151.0,126.51,98.19
2017,4,9,8,45,3.5,169.5,5.95,22.5,172.0,144.23,111.93
2017,4,9,9,0,7.0,188.0,6.1,23.0,193.0,162.41,125.92
2017,4,9,9,15,110.0,250.0,6.05,23.5,324.0,295.86,231.86
2017,4,9,9,30,213.0,312.0,6.0,24.0,455.0,426.96,333.1
2017,4,9,9,45,153.0,331.0,6.0,24.5,437.0,413.63,320.58
2017,4,9,10,0,93.0,350.0,6.0,25.0,419.0,383.68,295.54
2017,4,9,10,15,77.0,359.0,5.95,25.5,418.0,383.85,294.24
2017,4,9,10,30,61.0,368.0,5.9,26.0,417.0,382.62,291.8
2017,4,9,10,45,40.5,338.5,5.9,26.5,371.5,339.86,258.28
2017,4,9,11,0,20.0,309.0,5.9,27.0,326.0,283.41,214.41
2017,4,9,11,15,15.5,273.0,5.85,27.5,286.5,247.92,186.9
2017,4,9,11,30,11.0,237.0,5.8,28.0,247.0,212.45,159.36
2017,4,9,11,45,11.5,238.5,5.75,28.5,249.0,214.52,160.56
2017,4,9,12,0,12.0,240.0,5.7,29.0,251.0,216.53,161.69
2017,4,9,12,15,15.0,280.0,5.65,29.0,294.0,254.93,190.64
2017,4,9,12,30,18.0,320.0,5.6,29.0,337.0,293.61,219.52
2017,4,9,12,45,16.0,299.0,5.6,29.0,314.0,272.85,203.93
2017,4,9,13,0,14.0,278.0,5.6,29.0,291.0,252.1,188.4
2017,4,9,13,15,57.0,363.0,5.55,29.0,414.5,384.04,287.99
2017,4,9,13,30,100.0,448.0,5.5,29.0,538.0,504.11,376.17
2017,4,9,13,45,64.5,398.0,5.45,29.5,455.5,421.54,314.56
2017,4,9,14,0,29.0,348.0,5.4,30.0,373.0,340.76,254.11
2017,4,9,14,15,181.5,363.0,5.4,30.0,511.5,497.25,373.52
2017,4,9,14,30,334.0,378.0,5.4,30.0,650.0,642.84,480.74
2017,4,9,14,45,171.0,294.0,5.4,30.0,433.0,409.96,309.88
2017,4,9,15,0,8.0,210.0,5.4,30.0,216.0,184.01,137.25
2017,4,9,15,15,60.5,264.5,5.4,29.5,306.0,277.79,210.77
2017,4,9,15,30,113.0,319.0,5.4,29.0,396.0,360.13,274.25
2017,4,9,15,45,86.5,287.5,5.4,29.0,344.0,308.6,235.26
2017,4,9,16,0,60.0,256.0,5.4,29.0,292.0,259.7,198.17
2017,4,9,16,15,348.0,193.5,5.3,28.5,372.0,363.47,279.85
2017,4,9,16,30,636.0,131.0,5.2,28.0,452.0,432.41,330.38
2017,4,9,16,45,582.5,127.5,5.15,27.5,395.5,368.66,279.29
2017,4,9,17,0,529.0,124.0,5.1,27.0,339.0,305.77,228.34
2017,4,9,17,15,475.5,113.0,4.95,26.5,284.0,245.94,179.17
2017,4,9,17,30,422.0,102.0,4.8,26.0,229.0,191.88,134.63
2017,4,9,17,45,341.5,88.0,4.7,25.5,176.0,136.8,91.36
2017,4,9,18,0,261.0,74.0,4.6,25.0,123.0,90.06,56.89
2017,4,9,18,15,169.0,52.0,4.6,24.5,79.5,48.9,29.44
2017,4,9,18,30,77.0,30.0,4.6,24.0,36.0,23.31,10.8
2017,4,9,18,45,38.5,15.0,4.6,23.5,18.0,12.8,0.0
2017,4,9,19,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.35,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,6,15,15.0,11.0,2.95,20.0,12.0,9.39,0.0
2017,4,10,6,30,30.0,22.0,3.0,20.0,24.0,17.7,3.5
2017,4,10,6,45,114.0,47.5,3.15,20.5,66.0,39.78,24.72
2017,4,10,7,0,198.0,73.0,3.3,21.0,108.0,77.69,50.71
2017,4,10,7,15,99.0,50.5,3.4,21.5,68.0,59.29,39.36
2017,4,10,7,30,0.0,28.0,3.5,22.0,28.0,23.08,13.65
2017,4,10,7,45,0.0,45.0,3.6,22.5,45.0,37.19,25.37
2017,4,10,8,0,0.0,62.0,3.7,23.0,62.0,51.36,36.93
2017,4,10,8,15,0.0,81.5,3.8,23.5,81.5,67.66,50.06
2017,4,10,8,30,0.0,101.0,3.9,24.0,101.0,84.06,63.05
2017,4,10,8,45,0.0,69.5,4.05,24.5,69.5,57.68,41.36
2017,4,10,9,0,0.0,38.0,4.2,25.0,38.0,31.48,19.94
2017,4,10,9,15,0.0,87.0,4.15,25.5,87.0,72.38,52.69
2017,4,10,9,30,0.0,136.0,4.1,26.0,136.0,113.92,85.29
2017,4,10,9,45,0.0,132.5,4.1,26.5,132.5,111.01,82.56
2017,4,10,10,0,0.0,129.0,4.1,27.0,129.0,108.1,79.92
2017,4,10,10,15,0.0,91.5,3.95,27.0,91.5,76.36,54.87
2017,4,10,10,30,0.0,54.0,3.8,27.0,54.0,45.0,30.08
2017,4,10,10,45,1.5,105.5,3.7,27.0,106.5,89.63,65.15
2017,4,10,11,0,3.0,157.0,3.6,27.0,159.0,135.1,100.38
2017,4,10,11,15,17.0,261.5,3.45,27.0,276.5,238.93,179.89
2017,4,10,11,30,31.0,366.0,3.3,27.0,394.0,361.04,270.52
2017,4,10,11,45,20.0,283.0,3.2,27.5,301.0,273.55,204.61
2017,4,10,12,0,9.0,200.0,3.1,28.0,208.0,178.58,132.7
2017,4,10,12,15,12.0,242.5,3.0,28.0,253.5,218.77,163.23
2017,4,10,12,30,15.0,285.0,2.9,28.0,299.0,259.29,193.43
2017,4,10,12,45,34.0,354.0,2.8,28.0,385.5,354.51,263.91
2017,4,10,13,0,53.0,423.0,2.7,28.0,472.0,438.01,324.1
2017,4,10,13,15,232.5,407.5,2.65,27.5,618.0,619.17,457.38
2017,4,10,13,30,412.0,392.0,2.6,27.0,764.0,775.92,568.17
2017,4,10,13,45,319.5,413.0,2.6,27.0,697.5,692.54,508.71
2017,4,10,14,0,227.0,434.0,2.6,27.0,631.0,609.3,449.96
2017,4,10,14,15,146.0,405.5,2.6,27.0,531.0,506.14,376.57
2017,4,10,14,30,65.0,377.0,2.6,27.0,431.0,394.34,295.06
2017,4,10,14,45,133.5,372.0,2.65,27.0,475.0,452.55,340.04
2017,4,10,15,0,202.0,367.0,2.7,27.0,519.0,492.67,370.71
2017,4,10,15,15,217.5,342.5,2.75,26.5,498.0,471.09,356.56
2017,4,10,15,30,233.0,318.0,2.8,26.0,477.0,447.66,341.02
2017,4,10,15,45,214.5,295.5,2.85,26.0,433.5,403.08,308.32
2017,4,10,16,0,196.0,273.0,2.9,26.0,390.0,359.82,276.16
2017,4,10,16,15,241.0,241.0,2.85,25.5,372.0,349.67,269.27
2017,4,10,16,30,286.0,209.0,2.8,25.0,354.0,326.31,251.37
2017,4,10,16,45,260.5,189.5,2.8,25.0,310.0,280.08,214.86
2017,4,10,17,0,235.0,170.0,2.8,25.0,266.0,236.39,179.88
2017,4,10,17,15,209.0,147.0,2.8,24.5,222.5,192.27,144.49
2017,4,10,17,30,183.0,124.0,2.8,24.0,179.0,148.36,108.97
2017,4,10,17,45,142.5,100.5,2.85,24.0,137.5,108.59,77.34
2017,4,10,18,0,102.0,77.0,2.9,24.0,96.0,74.06,50.69
2017,4,10,18,15,56.5,52.0,3.05,23.5,62.0,43.75,28.24
2017,4,10,18,30,11.0,27.0,3.2,23.0,28.0,21.8,10.16
2017,4,10,18,45,5.5,13.5,3.4,23.0,14.0,11.52,0.0
2017,4,10,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,7.5,2.2,20.0,7.5,6.4,0.0
2017,4,11,6,30,0.0,15.0,2.3,20.0,15.0,12.36,1.73
2017,4,11,6,45,0.5,37.5,2.4,20.5,37.5,30.47,18.93
2017,4,11,7,0,1.0,60.0,2.5,21.0,60.0,48.87,34.69
2017,4,11,7,15,16.5,83.5,2.5,21.0,88.0,70.77,52.57
2017,4,11,7,30,32.0,107.0,2.5,21.0,116.0,96.36,73.36
2017,4,11,7,45,16.0,69.0,2.55,21.0,73.5,62.83,46.35
2017,4,11,8,0,0.0,31.0,2.6,21.0,31.0,25.59,15.77
2017,4,11,8,15,0.0,19.5,2.65,21.0,19.5,16.09,7.79
2017,4,11,8,30,0.0,8.0,2.7,21.0,8.0,6.6,0.0
2017,4,11,8,45,0.0,30.5,2.8,21.5,30.5,25.23,15.23
2017,4,11,9,0,0.0,53.0,2.9,22.0,53.0,43.96,30.47
2017,4,11,9,15,0.0,83.5,2.95,22.0,83.5,69.46,51.06
2017,4,11,9,30,0.0,114.0,3.0,22.0,114.0,95.2,71.62
2017,4,11,9,45,0.0,69.0,3.15,22.5,69.0,57.42,40.93
2017,4,11,10,0,0.0,24.0,3.3,23.0,24.0,19.93,10.52
2017,4,11,10,15,0.0,34.0,3.4,23.0,34.0,28.28,17.24
2017,4,11,10,30,0.0,44.0,3.5,23.0,44.0,36.65,23.93
2017,4,11,10,45,0.0,39.5,3.6,23.0,39.5,32.92,20.89
2017,4,11,11,0,0.0,35.0,3.7,23.0,35.0,29.19,17.85
2017,4,11,11,15,0.0,36.0,3.6,23.0,36.0,30.05,18.52
2017,4,11,11,30,0.0,37.0,3.5,23.0,37.0,30.9,19.18
2017,4,11,11,45,0.0,48.0,3.4,23.5,48.0,40.13,26.49
2017,4,11,12,0,0.0,59.0,3.3,24.0,59.0,49.38,33.76
2017,4,11,12,15,0.0,69.5,2.95,24.0,69.5,58.21,40.75
2017,4,11,12,30,0.0,80.0,2.6,24.0,80.0,67.1,47.77
2017,4,11,12,45,0.0,82.0,2.3,24.0,82.0,68.79,49.1
2017,4,11,13,0,0.0,84.0,2.0,24.0,84.0,70.46,50.42
2017,4,11,13,15,0.0,109.0,1.9,24.0,109.0,91.66,67.13
2017,4,11,13,30,0.0,134.0,1.8,24.0,134.0,112.95,83.8
2017,4,11,13,45,0.0,119.5,1.75,24.5,119.5,100.47,73.92
2017,4,11,14,0,0.0,105.0,1.7,25.0,105.0,88.04,64.14
2017,4,11,14,15,0.0,110.0,1.8,24.5,110.0,92.21,67.66
2017,4,11,14,30,0.0,115.0,1.9,24.0,115.0,96.37,71.19
2017,4,11,14,45,0.0,131.5,2.05,24.0,131.5,110.33,82.32
2017,4,11,15,0,0.0,148.0,2.2,24.0,148.0,124.34,93.5
2017,4,11,15,15,21.5,217.5,2.25,23.5,232.5,206.48,158.6
2017,4,11,15,30,43.0,287.0,2.3,23.0,317.0,282.53,217.92
2017,4,11,15,45,64.0,277.0,2.4,23.0,317.5,283.67,219.42
2017,4,11,16,0,85.0,267.0,2.5,23.0,318.0,282.62,219.31
2017,4,11,16,15,55.0,229.5,2.55,22.5,261.5,228.29,177.7
2017,4,11,16,30,25.0,192.0,2.6,22.0,205.0,172.89,134.68
2017,4,11,16,45,19.0,170.5,2.65,22.0,180.0,150.4,117.14
2017,4,11,17,0,13.0,149.0,2.7,22.0,155.0,128.68,99.98
2017,4,11,17,15,7.5,126.5,2.55,21.5,130.0,107.08,82.87
2017,4,11,17,30,2.0,104.0,2.4,21.0,105.0,86.28,66.19
2017,4,11,17,45,1.0,80.5,2.3,21.0,81.0,66.28,49.58
2017,4,11,18,0,0.0,57.0,2.2,21.0,57.0,46.69,33.07
2017,4,11,18,15,0.0,36.5,2.0,20.5,36.5,29.98,18.8
2017,4,11,18,30,0.0,16.0,1.8,20.0,16.0,13.18,4.22
2017,4,11,18,45,0.0,8.0,1.6,19.5,8.0,6.83,0.0
2017,4,11,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,6.5,2.6,16.0,6.5,5.55,0.0
2017,4,12,6,30,0.0,13.0,2.7,16.0,13.0,10.7,1.48
2017,4,12,6,45,0.0,30.0,2.8,16.5,30.0,24.79,14.73
2017,4,12,7,0,0.0,47.0,2.9,17.0,47.0,38.69,26.87
2017,4,12,7,15,0.0,67.5,2.9,17.5,67.5,55.54,41.32
2017,4,12,7,30,0.0,88.0,2.9,18.0,88.0,72.62,55.71
2017,4,12,7,45,3.0,112.0,2.95,18.5,113.5,93.59,72.92
2017,4,12,8,0,6.0,136.0,3.0,19.0,139.0,115.12,90.31
2017,4,12,8,15,84.5,177.0,3.0,19.0,219.5,184.78,145.88
2017,4,12,8,30,163.0,218.0,3.0,19.0,300.0,267.13,211.37
2017,4,12,8,45,126.5,241.0,3.0,19.5,309.0,279.88,221.0
2017,4,12,9,0,90.0,264.0,3.0,20.0,318.0,281.14,221.16
2017,4,12,9,15,66.5,273.5,2.95,20.5,315.5,280.77,219.81
2017,4,12,9,30,43.0,283.0,2.9,21.0,313.0,277.93,216.34
2017,4,12,9,45,69.0,319.0,2.9,21.5,370.0,331.63,257.12
2017,4,12,10,0,95.0,355.0,2.9,22.0,427.0,387.72,298.8
2017,4,12,10,15,154.5,378.5,2.9,22.0,502.0,471.49,361.62
2017,4,12,10,30,214.0,402.0,2.9,22.0,577.0,548.38,418.14
2017,4,12,10,45,219.5,414.0,2.95,22.5,599.0,572.34,433.96
2017,4,12,11,0,225.0,426.0,3.0,23.0,621.0,595.74,449.53
2017,4,12,11,15,232.0,440.0,3.05,23.0,645.5,621.71,467.7
2017,4,12,11,30,239.0,454.0,3.1,23.0,670.0,646.95,485.27
2017,4,12,11,45,520.0,327.0,3.15,23.5,805.5,817.79,610.36
2017,4,12,12,0,801.0,200.0,3.2,24.0,941.0,959.96,708.69
2017,4,12,12,15,802.0,200.0,3.2,24.0,945.5,966.4,711.54
2017,4,12,12,30,803.0,200.0,3.2,24.0,950.0,969.4,713.39
2017,4,12,12,45,809.5,194.5,3.2,24.5,947.5,969.07,711.81
2017,4,12,13,0,816.0,189.0,3.2,25.0,945.0,965.18,708.04
2017,4,12,13,15,812.5,187.5,3.2,25.0,932.0,952.12,699.75
2017,4,12,13,30,809.0,186.0,3.2,25.0,919.0,935.68,689.4
2017,4,12,13,45,809.5,180.0,3.25,25.5,899.0,915.36,675.56
2017,4,12,14,0,810.0,174.0,3.3,26.0,879.0,891.66,659.55
2017,4,12,14,15,634.0,250.5,3.3,26.0,791.0,798.97,594.84
2017,4,12,14,30,458.0,327.0,3.3,26.0,703.0,701.69,524.52
2017,4,12,14,45,376.5,339.5,3.35,26.0,639.5,621.03,467.48
2017,4,12,15,0,295.0,352.0,3.4,26.0,576.0,556.04,420.26
2017,4,12,15,15,520.5,251.5,3.35,25.5,619.5,618.25,470.68
2017,4,12,15,30,746.0,151.0,3.3,25.0,663.0,653.62,499.78
2017,4,12,15,45,455.5,213.5,3.3,25.0,519.5,491.51,377.9
2017,4,12,16,0,165.0,276.0,3.3,25.0,376.0,342.68,263.94
2017,4,12,16,15,107.5,242.0,3.15,24.5,305.0,265.78,205.68
2017,4,12,16,30,50.0,208.0,3.0,24.0,234.0,202.67,157.06
2017,4,12,16,45,45.0,185.0,2.9,24.0,206.5,176.87,136.99
2017,4,12,17,0,40.0,162.0,2.8,24.0,179.0,151.75,117.13
2017,4,12,17,15,33.5,138.0,2.55,23.5,150.5,126.08,96.82
2017,4,12,17,30,27.0,114.0,2.3,23.0,122.0,101.41,77.04
2017,4,12,17,45,15.5,90.5,2.05,22.5,95.0,76.51,57.03
2017,4,12,18,0,4.0,67.0,1.8,22.0,68.0,54.82,39.45
2017,4,12,18,15,2.0,44.5,1.85,21.5,45.0,36.07,23.63
2017,4,12,18,30,0.0,22.0,1.9,21.0,22.0,18.17,8.13
2017,4,12,18,45,0.0,11.0,2.0,21.0,11.0,9.39,0.0
2017,4,12,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,6,15,6.5,12.5,2.1,17.5,13.0,10.67,0.0
2017,4,13,6,30,13.0,25.0,2.4,18.0,26.0,20.3,8.66
2017,4,13,6,45,53.0,47.5,2.75,19.0,56.5,38.56,25.13
2017,4,13,7,0,93.0,70.0,3.1,20.0,87.0,65.11,44.82
2017,4,13,7,15,119.5,93.0,3.15,20.5,123.0,95.54,68.7
2017,4,13,7,30,146.0,116.0,3.2,21.0,159.0,129.53,96.13
2017,4,13,7,45,73.0,101.0,3.3,21.5,122.5,107.87,81.57
2017,4,13,8,0,0.0,86.0,3.4,22.0,86.0,71.37,53.53
2017,4,13,8,15,0.0,99.5,3.45,22.0,99.5,82.71,62.65
2017,4,13,8,30,0.0,113.0,3.5,22.0,113.0,94.11,71.69
2017,4,13,8,45,137.0,186.5,3.6,22.5,268.5,236.13,185.12
2017,4,13,9,0,274.0,260.0,3.7,23.0,424.0,393.68,306.93
2017,4,13,9,15,416.5,238.5,3.7,23.5,511.0,484.72,376.05
2017,4,13,9,30,559.0,217.0,3.7,24.0,598.0,580.24,447.56
