Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,9,15,855.0,114.0,4.95,18.5,687.0,621.43,491.32
2017,4,23,9,30,872.0,117.0,4.9,19.0,737.0,675.44,532.06
2017,4,23,9,45,886.5,119.0,4.85,19.5,781.5,720.99,565.5
2017,4,23,10,0,901.0,121.0,4.8,20.0,826.0,768.69,599.49
2017,4,23,10,15,910.0,123.0,4.7,20.5,863.5,810.26,627.09
2017,4,23,10,30,919.0,125.0,4.6,21.0,901.0,849.2,651.64
2017,4,23,10,45,927.5,125.5,4.55,21.5,931.0,883.54,672.92
2017,4,23,11,0,936.0,126.0,4.5,22.0,961.0,914.83,691.87
2017,4,23,11,15,940.5,127.0,4.45,22.0,982.5,939.89,707.79
2017,4,23,11,30,945.0,128.0,4.4,22.0,1004.0,961.41,721.48
2017,4,23,11,45,947.0,129.0,4.35,22.5,1017.0,977.07,729.83
2017,4,23,12,0,949.0,130.0,4.3,23.0,1030.0,988.97,735.73
2017,4,23,12,15,950.0,130.0,4.25,23.0,1034.0,995.3,739.41
2017,4,23,12,30,951.0,130.0,4.2,23.0,1038.0,997.84,740.72
2017,4,23,12,45,951.5,129.0,4.2,23.5,1033.5,995.24,737.6
2017,4,23,13,0,952.0,128.0,4.2,24.0,1029.0,988.83,732.1
2017,4,23,13,15,949.0,127.0,4.15,24.0,1015.5,975.47,723.24
2017,4,23,13,30,946.0,126.0,4.1,24.0,1002.0,958.38,712.03
2017,4,23,13,45,942.5,124.5,4.1,24.0,980.0,936.73,698.13
2017,4,23,14,0,939.0,123.0,4.1,24.0,958.0,911.51,681.86
2017,4,23,14,15,932.0,121.5,4.05,24.0,927.5,879.98,661.04
2017,4,23,14,30,925.0,120.0,4.0,24.0,897.0,845.32,638.04
2017,4,23,14,45,913.5,119.0,4.0,24.0,858.5,804.79,611.08
2017,4,23,15,0,902.0,118.0,4.0,24.0,820.0,761.84,581.33
2017,4,23,15,15,889.0,115.5,3.9,24.0,775.5,714.33,546.69
2017,4,23,15,30,876.0,113.0,3.8,24.0,731.0,668.56,512.51
2017,4,23,15,45,860.5,109.0,3.75,24.0,681.0,614.07,471.42
2017,4,23,16,0,845.0,105.0,3.7,24.0,631.0,558.61,428.53
2017,4,23,16,15,822.5,101.5,3.55,23.5,576.5,499.59,382.32
2017,4,23,16,30,800.0,98.0,3.4,23.0,522.0,440.93,334.94
2017,4,23,16,45,770.5,92.5,3.3,23.0,464.5,378.53,282.89
2017,4,23,17,0,741.0,87.0,3.2,23.0,407.0,316.06,229.71
2017,4,23,17,15,697.5,81.0,2.75,22.0,348.0,253.41,176.79
2017,4,23,17,30,654.0,75.0,2.3,21.0,289.0,194.96,127.72
2017,4,23,17,45,589.0,67.0,1.9,20.0,231.0,136.47,82.0
2017,4,23,18,0,524.0,59.0,1.5,19.0,173.0,85.53,47.74
2017,4,23,18,15,418.0,47.5,1.45,18.0,121.5,39.19,28.36
2017,4,23,18,30,312.0,36.0,1.4,17.0,70.0,29.66,19.19
2017,4,23,18,45,156.0,18.0,1.35,16.5,35.0,14.68,0.0
2017,4,23,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,24,6,15,149.5,20.0,0.9,11.5,37.5,15.58,2.23
2017,4,24,6,30,299.0,40.0,1.0,12.0,75.0,30.97,21.13
2017,4,24,6,45,390.5,53.5,1.15,13.0,126.0,47.51,31.88
2017,4,24,7,0,482.0,67.0,1.3,14.0,177.0,93.45,56.03
2017,4,24,7,15,463.0,83.5,1.35,15.0,213.0,135.06,88.04
2017,4,24,7,30,444.0,100.0,1.4,16.0,249.0,176.39,123.92
2017,4,24,7,45,563.5,102.5,1.5,17.0,327.0,242.57,176.09
2017,4,24,8,0,683.0,105.0,1.6,18.0,405.0,318.86,237.13
2017,4,24,8,15,715.0,110.5,1.7,18.5,462.0,377.49,286.42
2017,4,24,8,30,747.0,116.0,1.8,19.0,519.0,438.29,336.23
2017,4,24,8,45,765.0,123.0,1.95,20.0,571.5,495.51,381.42
2017,4,24,9,0,783.0,130.0,2.1,21.0,624.0,552.78,425.06
2017,4,24,9,15,801.0,134.0,2.05,21.5,673.0,606.6,464.78
2017,4,24,9,30,819.0,138.0,2.0,22.0,722.0,659.7,502.62
2017,4,24,9,45,830.5,142.0,2.0,22.5,764.5,707.48,535.77
2017,4,24,10,0,842.0,146.0,2.0,23.0,807.0,753.48,566.77
2017,4,24,10,15,852.0,148.5,2.05,23.5,843.5,794.94,594.31
2017,4,24,10,30,862.0,151.0,2.1,24.0,880.0,834.02,619.13
2017,4,24,10,45,866.0,155.0,2.15,24.5,908.0,867.02,639.14
2017,4,24,11,0,870.0,159.0,2.2,25.0,936.0,896.91,656.99
2017,4,24,11,15,874.5,160.5,2.3,25.0,957.0,921.63,673.18
2017,4,24,11,30,879.0,162.0,2.4,25.0,978.0,943.01,687.28
2017,4,24,11,45,889.0,157.5,2.5,25.5,992.5,947.38,689.07
2017,4,24,12,0,899.0,153.0,2.6,26.0,1007.0,961.09,697.16
2017,4,24,12,15,899.5,153.0,2.7,26.0,1010.5,966.58,701.3
2017,4,24,12,30,900.0,153.0,2.8,26.0,1014.0,968.52,703.3
2017,4,24,12,45,894.0,155.5,2.95,26.5,1007.5,963.13,699.68
2017,4,24,13,0,888.0,158.0,3.1,27.0,1001.0,954.26,693.89
2017,4,24,13,15,884.0,157.5,3.15,27.0,986.5,941.18,686.07
2017,4,24,13,30,880.0,157.0,3.2,27.0,972.0,924.67,676.08
2017,4,24,13,45,871.0,157.5,3.3,27.0,948.5,912.86,669.6
2017,4,24,14,0,862.0,158.0,3.4,27.0,925.0,885.78,652.9
2017,4,24,14,15,853.0,155.5,3.45,27.0,894.5,852.92,632.04
2017,4,24,14,30,844.0,153.0,3.5,27.0,864.0,817.3,609.18
2017,4,24,14,45,833.0,150.5,3.55,27.0,826.5,777.61,582.44
2017,4,24,15,0,822.0,148.0,3.6,27.0,789.0,735.72,553.41
2017,4,24,15,15,772.5,156.5,3.55,26.5,732.5,676.09,511.46
2017,4,24,15,30,723.0,165.0,3.5,26.0,676.0,619.61,470.88
2017,4,24,15,45,717.5,151.0,3.5,26.0,629.0,568.04,432.75
2017,4,24,16,0,712.0,137.0,3.5,26.0,582.0,514.99,392.41
2017,4,24,16,15,706.5,130.0,3.25,25.5,539.0,467.13,354.86
2017,4,24,16,30,701.0,123.0,3.0,25.0,496.0,418.16,315.24
2017,4,24,16,45,668.0,116.0,2.75,25.0,440.0,358.16,265.9
2017,4,24,17,0,635.0,109.0,2.5,25.0,384.0,300.62,217.72
2017,4,24,17,15,588.5,101.0,2.25,24.0,327.5,241.6,169.23
2017,4,24,17,30,542.0,93.0,2.0,23.0,271.0,187.34,124.94
2017,4,24,17,45,481.0,81.0,1.8,22.5,216.5,132.89,82.95
2017,4,24,18,0,420.0,69.0,1.6,22.0,162.0,83.12,49.01
2017,4,24,18,15,322.0,54.5,1.65,21.0,113.5,41.54,30.02
2017,4,24,18,30,224.0,40.0,1.7,20.0,65.0,30.75,19.9
2017,4,24,18,45,112.0,20.0,1.75,19.5,32.5,15.53,0.0
2017,4,24,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,25,6,15,88.0,23.0,3.5,16.5,34.0,18.17,4.69
2017,4,25,6,30,176.0,46.0,3.8,17.0,68.0,35.41,24.44
2017,4,25,6,45,265.0,64.0,4.15,18.0,115.5,51.12,38.85
2017,4,25,7,0,354.0,82.0,4.5,19.0,163.0,92.49,58.94
2017,4,25,7,15,418.0,94.5,4.75,19.5,217.0,137.02,90.43
2017,4,25,7,30,482.0,107.0,5.0,20.0,271.0,189.0,131.47
2017,4,25,7,45,241.0,96.0,5.25,21.0,178.0,146.34,107.49
2017,4,25,8,0,0.0,85.0,5.5,22.0,85.0,70.53,52.7
2017,4,25,8,15,0.0,97.0,5.5,22.5,97.0,80.54,60.6
2017,4,25,8,30,0.0,109.0,5.5,23.0,109.0,90.61,68.4
2017,4,25,8,45,0.0,134.0,5.55,24.0,134.0,111.58,84.72
2017,4,25,9,0,0.0,159.0,5.6,25.0,159.0,132.71,100.86
2017,4,25,9,15,4.0,183.0,5.6,25.5,186.0,155.49,118.33
2017,4,25,9,30,8.0,207.0,5.6,26.0,213.0,178.78,136.01
2017,4,25,9,45,15.5,250.0,5.65,26.5,262.5,221.16,168.32
2017,4,25,10,0,23.0,293.0,5.7,27.0,312.0,264.48,200.88
2017,4,25,10,15,19.0,285.0,5.7,27.5,301.5,255.76,193.38
2017,4,25,10,30,15.0,277.0,5.7,28.0,291.0,246.64,185.71
2017,4,25,10,45,28.5,333.5,5.7,28.5,359.5,317.74,238.84
2017,4,25,11,0,42.0,390.0,5.7,29.0,428.0,381.99,285.79
2017,4,25,11,15,144.5,430.0,5.65,29.5,564.0,520.43,388.2
2017,4,25,11,30,247.0,470.0,5.6,30.0,700.0,650.85,481.51
2017,4,25,11,45,240.0,478.0,5.6,30.5,704.5,656.51,483.57
2017,4,25,12,0,233.0,486.0,5.6,31.0,709.0,660.78,485.14
2017,4,25,12,15,319.5,455.5,5.55,31.0,762.0,724.72,531.58
2017,4,25,12,30,406.0,425.0,5.5,31.0,815.0,775.79,568.56
2017,4,25,12,45,455.0,415.5,5.45,31.5,850.0,819.54,597.68
2017,4,25,13,0,504.0,406.0,5.4,32.0,885.0,851.59,618.73
2017,4,25,13,15,506.0,396.5,5.4,32.0,872.5,838.53,610.12
2017,4,25,13,30,508.0,387.0,5.4,32.0,860.0,822.99,600.06
2017,4,25,13,45,410.5,407.5,5.4,32.0,784.0,737.57,540.16
2017,4,25,14,0,313.0,428.0,5.4,32.0,708.0,664.06,487.7
2017,4,25,14,15,323.0,410.0,5.4,32.0,690.5,645.52,475.74
2017,4,25,14,30,333.0,392.0,5.4,32.0,673.0,625.14,462.16
2017,4,25,14,45,471.5,321.5,5.4,32.0,700.5,660.23,490.11
2017,4,25,15,0,610.0,251.0,5.4,32.0,728.0,678.29,505.32
2017,4,25,15,15,670.0,205.0,5.35,32.0,702.0,651.37,486.98
2017,4,25,15,30,730.0,159.0,5.3,32.0,676.0,615.9,462.01
2017,4,25,15,45,707.0,155.5,5.25,32.0,628.0,563.65,423.03
2017,4,25,16,0,684.0,152.0,5.2,32.0,580.0,511.52,383.36
2017,4,25,16,15,421.0,194.0,5.1,31.5,450.5,381.45,286.27
2017,4,25,16,30,158.0,236.0,5.0,31.0,321.0,270.5,203.54
2017,4,25,16,45,147.5,212.0,4.9,30.5,284.5,235.31,176.79
2017,4,25,17,0,137.0,188.0,4.8,30.0,248.0,201.22,150.36
2017,4,25,17,15,126.0,162.0,4.65,29.5,211.0,166.63,123.24
2017,4,25,17,30,115.0,136.0,4.5,29.0,174.0,133.5,97.12
2017,4,25,17,45,97.0,111.0,4.35,28.5,138.5,101.81,72.6
2017,4,25,18,0,79.0,86.0,4.2,28.0,103.0,72.69,50.65
2017,4,25,18,15,51.0,62.0,4.35,27.0,72.0,48.1,34.71
2017,4,25,18,30,23.0,38.0,4.5,26.0,41.0,30.3,19.0
2017,4,25,18,45,11.5,19.0,4.65,25.5,20.5,15.62,0.0
2017,4,25,19,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,26,6,15,27.0,24.5,2.65,22.0,28.0,19.56,6.36
2017,4,26,6,30,54.0,49.0,2.9,22.0,56.0,37.56,25.78
2017,4,26,6,45,120.0,77.0,3.2,22.5,102.5,58.84,44.73
2017,4,26,7,0,186.0,105.0,3.5,23.0,149.0,95.88,66.78
2017,4,26,7,15,243.5,126.5,3.6,23.5,200.0,135.99,95.59
2017,4,26,7,30,301.0,148.0,3.7,24.0,251.0,183.03,131.54
2017,4,26,7,45,376.0,155.5,3.8,25.0,307.5,230.02,167.66
2017,4,26,8,0,451.0,163.0,3.9,26.0,364.0,288.71,213.63
2017,4,26,8,15,488.5,173.5,3.95,26.5,417.0,340.79,255.57
2017,4,26,8,30,526.0,184.0,4.0,27.0,470.0,396.11,299.3
2017,4,26,8,45,590.5,176.0,4.05,27.5,527.0,455.29,345.06
2017,4,26,9,0,655.0,168.0,4.1,28.0,584.0,515.58,390.9
2017,4,26,9,15,677.0,173.0,4.35,28.5,632.0,566.96,429.44
2017,4,26,9,30,699.0,178.0,4.6,29.0,680.0,618.42,467.29
2017,4,26,9,45,745.0,167.0,4.85,29.5,730.0,671.01,505.85
2017,4,26,10,0,791.0,156.0,5.1,30.0,780.0,722.23,542.92
2017,4,26,10,15,804.5,158.5,5.3,30.0,818.0,764.27,573.41
2017,4,26,10,30,818.0,161.0,5.5,30.0,856.0,804.34,602.23
2017,4,26,10,45,846.0,152.0,5.75,30.5,892.0,843.26,628.21
2017,4,26,11,0,874.0,143.0,6.0,31.0,928.0,870.65,646.0
2017,4,26,11,15,881.5,144.5,6.15,31.0,951.0,897.05,664.05
2017,4,26,11,30,889.0,146.0,6.3,31.0,974.0,920.25,679.99
2017,4,26,11,45,902.0,141.5,6.45,31.5,991.5,939.85,692.13
2017,4,26,12,0,915.0,137.0,6.6,32.0,1009.0,956.15,702.09
2017,4,26,12,15,917.5,137.0,6.6,32.0,1014.5,963.45,706.78
2017,4,26,12,30,920.0,137.0,6.6,32.0,1020.0,967.15,709.19
2017,4,26,12,45,922.5,135.5,6.6,32.0,1017.5,965.9,708.41
2017,4,26,13,0,925.0,134.0,6.6,32.0,1015.0,960.98,705.28
2017,4,26,13,15,924.0,133.5,6.55,32.0,1003.0,950.11,698.02
2017,4,26,13,30,923.0,133.0,6.5,32.0,991.0,935.58,688.41
2017,4,26,13,45,918.0,132.5,6.45,32.0,970.0,914.01,674.11
2017,4,26,14,0,913.0,132.0,6.4,32.0,949.0,889.04,657.58
2017,4,26,14,15,907.0,130.5,6.35,31.5,919.5,859.1,638.96
2017,4,26,14,30,901.0,129.0,6.3,31.0,890.0,826.06,618.11
2017,4,26,14,45,895.5,125.5,6.3,31.0,854.5,788.68,593.03
2017,4,26,15,0,890.0,122.0,6.3,31.0,819.0,748.5,564.42
2017,4,26,15,15,876.5,119.0,6.25,30.5,774.0,700.87,530.73
2017,4,26,15,30,863.0,116.0,6.2,30.0,729.0,654.98,497.39
2017,4,26,15,45,843.0,113.5,6.2,29.5,678.0,600.15,456.75
2017,4,26,16,0,823.0,111.0,6.2,29.0,627.0,544.81,414.56
2017,4,26,16,15,798.5,107.0,6.05,28.5,572.0,485.78,368.13
2017,4,26,16,30,774.0,103.0,5.9,28.0,517.0,427.39,320.91
2017,4,26,16,45,734.5,99.5,5.8,27.5,458.5,363.23,268.34
2017,4,26,17,0,695.0,96.0,5.7,27.0,400.0,303.49,218.28
2017,4,26,17,15,649.0,89.5,5.5,26.0,341.5,242.87,167.76
2017,4,26,17,30,603.0,83.0,5.3,25.0,283.0,186.81,121.58
2017,4,26,17,45,532.5,74.5,5.1,24.5,226.5,130.89,78.94
2017,4,26,18,0,462.0,66.0,4.9,24.0,170.0,83.26,48.13
2017,4,26,18,15,358.5,53.0,4.75,23.0,119.5,40.59,28.98
2017,4,26,18,30,255.0,40.0,4.6,22.0,69.0,30.83,19.9
2017,4,26,18,45,127.5,20.0,4.45,21.5,34.5,15.54,0.96
2017,4,26,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,5,45,11.5,4.0,1.25,10.5,4.5,0.0,0.0
2017,4,27,6,0,23.0,8.0,1.4,11.0,9.0,6.83,0.0
2017,4,27,6,15,154.0,25.5,1.65,11.5,44.5,19.77,7.9
2017,4,27,6,30,285.0,43.0,1.9,12.0,80.0,33.12,23.22
2017,4,27,6,45,377.5,56.5,2.2,13.0,130.5,46.24,35.46
2017,4,27,7,0,470.0,70.0,2.5,14.0,181.0,93.16,56.68
2017,4,27,7,15,533.0,79.0,2.55,14.5,237.0,141.4,90.61
2017,4,27,7,30,596.0,88.0,2.6,15.0,293.0,196.96,135.25
2017,4,27,7,45,633.5,96.5,2.7,16.0,349.5,252.49,182.72
2017,4,27,8,0,671.0,105.0,2.8,17.0,406.0,311.56,233.27
2017,4,27,8,15,702.5,110.5,2.8,17.5,461.5,368.94,282.23
2017,4,27,8,30,734.0,116.0,2.8,18.0,517.0,428.44,331.65
2017,4,27,8,45,750.0,123.5,2.8,19.0,568.5,484.11,376.07
2017,4,27,9,0,766.0,131.0,2.8,20.0,620.0,539.65,418.71
2017,4,27,9,15,783.5,135.0,2.7,20.5,668.0,592.14,458.12
2017,4,27,9,30,801.0,139.0,2.6,21.0,716.0,643.77,495.56
2017,4,27,9,45,808.5,145.5,2.55,22.0,756.5,690.05,527.06
2017,4,27,10,0,816.0,152.0,2.5,23.0,797.0,734.3,556.06
2017,4,27,10,15,826.0,154.5,2.5,23.5,833.0,774.52,582.88
2017,4,27,10,30,836.0,157.0,2.5,24.0,869.0,812.44,607.53
2017,4,27,10,45,841.5,159.5,2.5,24.5,897.0,844.23,626.68
2017,4,27,11,0,847.0,162.0,2.5,25.0,925.0,873.07,643.74
2017,4,27,11,15,852.5,163.5,2.65,25.5,946.0,897.9,659.22
2017,4,27,11,30,858.0,165.0,2.8,26.0,967.0,919.5,672.59
2017,4,27,11,45,867.5,161.0,3.0,26.5,981.0,936.2,683.14
2017,4,27,12,0,877.0,157.0,3.2,27.0,995.0,936.5,682.98
2017,4,27,12,15,878.0,157.5,3.35,27.5,999.0,942.58,686.46
2017,4,27,12,30,879.0,158.0,3.5,28.0,1003.0,945.22,687.7
2017,4,27,12,45,880.0,156.5,3.7,28.5,999.0,942.75,685.99
2017,4,27,13,0,881.0,155.0,3.9,29.0,995.0,936.82,682.07
2017,4,27,13,15,877.5,154.0,4.05,29.0,981.5,923.83,674.63
2017,4,27,13,30,874.0,153.0,4.2,29.0,968.0,907.43,664.98
2017,4,27,13,45,669.0,261.0,4.35,29.5,876.5,833.11,612.48
2017,4,27,14,0,464.0,369.0,4.5,30.0,785.0,741.21,544.76
2017,4,27,14,15,463.5,353.0,4.55,30.0,757.0,712.29,525.91
2017,4,27,14,30,463.0,337.0,4.6,30.0,729.0,681.51,505.26
2017,4,27,14,45,512.5,303.5,4.65,30.0,720.0,670.6,499.25
2017,4,27,15,0,562.0,270.0,4.7,30.0,711.0,654.22,488.96
2017,4,27,15,15,525.5,262.5,4.7,29.5,657.0,598.23,449.65
2017,4,27,15,30,489.0,255.0,4.7,29.0,603.0,543.54,410.62
2017,4,27,15,45,594.0,199.0,4.7,29.0,593.0,532.9,403.34
2017,4,27,16,0,699.0,143.0,4.7,29.0,583.0,506.61,383.15
2017,4,27,16,15,704.5,125.5,4.45,28.5,536.0,455.2,342.89
2017,4,27,16,30,710.0,108.0,4.2,28.0,489.0,401.6,299.83
2017,4,27,16,45,669.5,109.0,4.0,28.0,437.0,346.19,254.1
2017,4,27,17,0,629.0,110.0,3.8,28.0,385.0,293.83,210.23
2017,4,27,17,15,582.5,101.5,3.4,27.0,328.5,235.24,162.39
2017,4,27,17,30,536.0,93.0,3.0,26.0,272.0,181.42,118.97
2017,4,27,17,45,471.0,82.5,2.65,25.5,218.0,126.05,77.17
2017,4,27,18,0,406.0,72.0,2.3,25.0,164.0,81.05,48.13
2017,4,27,18,15,311.5,57.0,2.35,24.0,115.5,43.27,31.15
2017,4,27,18,30,217.0,42.0,2.4,23.0,67.0,32.19,21.0
2017,4,27,18,45,108.5,21.0,2.5,22.5,33.5,16.27,2.19
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,45,2.0,2.0,2.25,20.0,2.0,0.0,0.0
2017,4,28,6,0,4.0,4.0,2.3,20.0,4.0,3.41,0.0
2017,4,28,6,15,54.0,27.5,2.5,20.5,34.5,21.86,9.57
2017,4,28,6,30,104.0,51.0,2.7,21.0,65.0,39.26,27.5
2017,4,28,6,45,167.0,75.5,2.9,22.0,110.0,57.66,43.91
2017,4,28,7,0,230.0,100.0,3.1,23.0,155.0,94.92,64.59
2017,4,28,7,15,117.5,109.0,3.3,23.5,137.5,104.26,75.22
2017,4,28,7,30,5.0,118.0,3.5,24.0,120.0,97.14,74.08
2017,4,28,7,45,39.0,152.0,3.75,24.5,169.5,135.24,103.44
2017,4,28,8,0,73.0,186.0,4.0,25.0,219.0,177.33,135.93
2017,4,28,8,15,42.0,186.0,4.15,25.5,206.0,171.62,131.72
2017,4,28,8,30,11.0,186.0,4.3,26.0,193.0,159.07,121.66
2017,4,28,8,45,39.5,233.0,4.45,27.0,258.5,216.94,165.93
2017,4,28,9,0,68.0,280.0,4.6,28.0,324.0,275.51,209.87
2017,4,28,9,15,137.5,311.0,4.7,28.5,408.0,353.76,268.7
2017,4,28,9,30,207.0,342.0,4.8,29.0,492.0,432.52,327.0
2017,4,28,9,45,449.5,273.5,4.9,29.5,623.0,561.14,423.56
2017,4,28,10,0,692.0,205.0,5.0,30.0,754.0,695.54,522.05
2017,4,28,10,15,704.5,208.5,5.1,30.5,789.0,734.84,548.62
2017,4,28,10,30,717.0,212.0,5.2,31.0,824.0,772.4,573.98
2017,4,28,10,45,736.5,208.5,5.35,31.5,855.0,807.2,597.54
2017,4,28,11,0,756.0,205.0,5.5,32.0,886.0,840.07,619.54
2017,4,28,11,15,762.0,206.5,5.55,32.0,906.5,863.91,635.76
2017,4,28,11,30,768.0,208.0,5.6,32.0,927.0,876.99,644.37
2017,4,28,11,45,764.5,213.5,5.7,32.5,937.5,898.06,657.35
2017,4,28,12,0,761.0,219.0,5.8,33.0,948.0,907.94,662.78
2017,4,28,12,15,762.0,219.5,5.8,33.0,951.5,913.86,666.54
2017,4,28,12,30,763.0,220.0,5.8,33.0,955.0,916.47,668.22
2017,4,28,12,45,759.0,221.5,5.8,33.5,949.5,912.21,664.03
2017,4,28,13,0,755.0,223.0,5.8,34.0,944.0,904.68,657.82
2017,4,28,13,15,751.0,222.0,5.75,34.0,931.0,891.64,649.09
2017,4,28,13,30,747.0,221.0,5.7,34.0,918.0,875.48,638.15
2017,4,28,13,45,735.5,222.0,5.7,34.0,895.0,851.78,622.23
2017,4,28,14,0,724.0,223.0,5.7,34.0,872.0,825.48,604.47
2017,4,28,14,15,714.5,219.5,5.65,34.0,843.0,794.3,583.16
2017,4,28,14,30,705.0,216.0,5.6,34.0,814.0,760.83,560.1
2017,4,28,14,45,683.0,216.5,5.55,34.0,775.5,719.69,531.27
2017,4,28,15,0,661.0,217.0,5.5,34.0,737.0,677.52,501.38
2017,4,28,15,15,644.0,211.5,5.45,34.0,695.0,632.69,469.34
2017,4,28,15,30,627.0,206.0,5.4,34.0,653.0,587.14,436.25
2017,4,28,15,45,599.5,201.0,5.4,34.0,605.0,535.61,398.31
2017,4,28,16,0,572.0,196.0,5.4,34.0,557.0,481.18,357.6
2017,4,28,16,15,543.5,187.0,5.4,33.5,506.5,427.87,317.55
2017,4,28,16,30,515.0,178.0,5.4,33.0,456.0,376.23,277.78
2017,4,28,16,45,473.5,168.5,5.4,32.5,402.5,321.48,235.06
2017,4,28,17,0,432.0,159.0,5.4,32.0,349.0,270.46,194.68
2017,4,28,17,15,387.0,144.0,5.4,31.0,296.5,218.19,153.69
2017,4,28,17,30,342.0,129.0,5.4,30.0,244.0,169.05,115.55
2017,4,28,17,45,283.0,110.0,5.45,29.5,193.0,122.73,81.35
2017,4,28,18,0,224.0,91.0,5.5,29.0,142.0,83.49,55.03
2017,4,28,18,15,159.0,67.0,5.45,28.5,98.0,50.38,36.46
2017,4,28,18,30,94.0,43.0,5.4,28.0,54.0,33.02,21.21
2017,4,28,18,45,47.0,21.5,5.35,27.5,27.0,17.39,3.39
2017,4,28,19,0,0.0,0.0,5.3,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,5.25,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,5.2,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.0,23.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,4.9,22.5,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.75,22.5,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.0,4.7,23.0,1.0,0.0,0.0
2017,4,29,6,0,0.0,2.0,4.7,23.0,2.0,1.71,0.0
2017,4,29,6,15,0.0,17.5,4.75,23.0,17.5,14.43,4.68
2017,4,29,6,30,0.0,33.0,4.8,23.0,33.0,27.22,17.22
2017,4,29,6,45,3.5,59.5,4.9,23.5,60.5,47.61,35.11
2017,4,29,7,0,7.0,86.0,5.0,24.0,88.0,69.19,51.15
2017,4,29,7,15,23.5,109.5,5.25,24.5,117.5,91.23,68.44
2017,4,29,7,30,40.0,133.0,5.5,25.0,147.0,116.03,87.77
2017,4,29,7,45,49.0,158.5,5.75,25.5,178.5,142.73,108.85
2017,4,29,8,0,58.0,184.0,6.0,26.0,210.0,170.74,130.8
2017,4,29,8,15,69.5,211.0,6.2,26.5,246.5,202.11,155.17
2017,4,29,8,30,81.0,238.0,6.4,27.0,283.0,234.92,180.41
2017,4,29,8,45,132.0,267.0,6.6,27.5,348.5,294.62,226.12
2017,4,29,9,0,183.0,296.0,6.8,28.0,414.0,355.29,272.24
2017,4,29,9,15,154.5,320.0,6.85,28.5,424.5,370.57,282.93
2017,4,29,9,30,126.0,344.0,6.9,29.0,435.0,382.89,291.02
2017,4,29,9,45,100.5,356.5,6.95,29.5,432.0,376.61,285.04
2017,4,29,10,0,75.0,369.0,7.0,30.0,429.0,374.94,282.37
2017,4,29,10,15,83.5,391.5,6.95,30.0,461.0,405.22,304.55
2017,4,29,10,30,92.0,414.0,6.9,30.0,493.0,435.92,326.85
2017,4,29,10,45,122.5,436.5,6.85,30.5,545.5,494.6,369.18
2017,4,29,11,0,153.0,459.0,6.8,31.0,598.0,544.91,404.86
2017,4,29,11,15,231.5,458.0,6.65,31.0,673.0,615.55,456.7
2017,4,29,11,30,310.0,457.0,6.5,31.0,748.0,698.71,516.34
2017,4,29,11,45,275.0,472.5,6.4,31.5,733.5,687.45,505.71
2017,4,29,12,0,240.0,488.0,6.3,32.0,719.0,663.17,486.5
2017,4,29,12,15,221.5,493.0,6.1,32.0,706.5,653.01,478.4
2017,4,29,12,30,203.0,498.0,5.9,32.0,694.0,641.44,469.31
2017,4,29,12,45,195.0,496.0,5.75,32.5,684.0,631.67,461.06
2017,4,29,13,0,187.0,494.0,5.6,33.0,674.0,620.82,452.11
2017,4,29,13,15,258.0,473.0,5.4,33.0,716.5,671.73,488.84
2017,4,29,13,30,329.0,452.0,5.2,33.0,759.0,708.82,515.42
2017,4,29,13,45,328.5,439.0,5.05,33.0,740.0,688.87,501.42
2017,4,29,14,0,328.0,426.0,4.9,33.0,721.0,667.49,486.67
2017,4,29,14,15,371.0,392.0,4.7,33.0,715.5,660.51,482.72
2017,4,29,14,30,414.0,358.0,4.5,33.0,710.0,657.81,481.57
2017,4,29,14,45,354.0,362.5,4.35,33.0,654.5,593.81,436.07
2017,4,29,15,0,294.0,367.0,4.2,33.0,599.0,540.59,397.85
2017,4,29,15,15,282.0,347.5,3.9,32.5,560.5,501.17,370.51
2017,4,29,15,30,270.0,328.0,3.6,32.0,522.0,461.89,342.83
2017,4,29,15,45,211.0,309.5,3.35,32.0,455.0,390.86,290.85
2017,4,29,16,0,152.0,291.0,3.1,32.0,388.0,331.9,247.32
2017,4,29,16,15,128.5,264.0,2.7,31.5,341.0,287.9,215.03
2017,4,29,16,30,105.0,237.0,2.3,31.0,294.0,242.27,181.12
2017,4,29,16,45,241.0,197.5,1.9,31.0,309.0,257.21,189.78
2017,4,29,17,0,377.0,158.0,1.5,31.0,324.0,251.81,180.43
2017,4,29,17,15,275.5,161.5,1.25,30.0,274.0,201.74,143.67
2017,4,29,17,30,174.0,165.0,1.0,29.0,224.0,163.54,117.39
2017,4,29,17,45,129.5,135.0,0.75,28.5,174.0,121.05,86.12
2017,4,29,18,0,85.0,105.0,0.5,28.0,124.0,84.53,60.0
2017,4,29,18,15,51.0,72.0,1.1,27.0,82.5,54.65,40.28
2017,4,29,18,30,17.0,39.0,1.7,26.0,41.0,31.21,20.02
2017,4,29,18,45,8.5,19.5,2.35,25.0,20.5,16.15,3.52
2017,4,29,19,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.0,21.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.0,20.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.85,19.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.55,18.5,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,17.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,4.25,13.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,4.5,13.0,10.0,8.54,0.0
2017,4,30,6,15,100.5,32.5,4.65,13.0,46.0,25.18,13.62
2017,4,30,6,30,201.0,55.0,4.8,13.0,82.0,41.91,30.91
2017,4,30,6,45,307.5,69.5,4.95,13.0,134.0,53.74,42.17
2017,4,30,7,0,414.0,84.0,5.1,13.0,186.0,95.71,61.55
2017,4,30,7,15,478.0,95.5,5.1,13.0,242.0,142.54,94.8
2017,4,30,7,30,542.0,107.0,5.1,13.0,298.0,196.68,138.58
2017,4,30,7,45,613.0,108.0,5.2,13.5,359.5,254.07,187.02
2017,4,30,8,0,684.0,109.0,5.3,14.0,421.0,315.58,239.94
2017,4,30,8,15,716.5,114.5,5.4,14.5,478.0,373.73,290.97
2017,4,30,8,30,749.0,120.0,5.5,15.0,535.0,434.09,342.79
2017,4,30,8,45,793.0,116.0,5.6,16.0,593.0,494.08,392.4
2017,4,30,9,0,837.0,112.0,5.7,17.0,651.0,555.14,441.54
2017,4,30,9,15,854.5,115.0,5.75,17.5,701.5,609.42,484.79
2017,4,30,9,30,872.0,118.0,5.8,18.0,752.0,662.88,526.23
2017,4,30,9,45,896.5,115.0,5.85,18.5,799.0,710.22,562.31
2017,4,30,10,0,921.0,112.0,5.9,19.0,846.0,760.01,599.32
2017,4,30,10,15,931.0,113.5,5.9,19.5,884.0,801.85,628.78
2017,4,30,10,30,941.0,115.0,5.9,20.0,922.0,841.09,654.92
2017,4,30,10,45,952.5,114.0,5.95,21.0,953.5,876.43,676.92
2017,4,30,11,0,964.0,113.0,6.0,22.0,985.0,908.81,696.56
2017,4,30,11,15,968.5,114.0,5.95,22.0,1007.0,933.9,713.18
2017,4,30,11,30,973.0,115.0,5.9,22.0,1029.0,955.37,727.28
2017,4,30,11,45,968.0,120.5,5.9,22.5,1040.0,968.81,734.66
2017,4,30,12,0,963.0,126.0,5.9,23.0,1051.0,978.23,739.36
2017,4,30,12,15,963.5,126.5,5.85,23.0,1054.5,984.25,742.99
2017,4,30,12,30,964.0,127.0,5.8,23.0,1058.0,986.49,744.14
2017,4,30,12,45,963.0,126.5,5.8,23.5,1052.5,982.74,740.15
2017,4,30,13,0,962.0,126.0,5.8,24.0,1047.0,975.21,733.71
2017,4,30,13,15,959.0,125.5,5.7,24.0,1033.0,962.15,724.46
2017,4,30,13,30,956.0,125.0,5.6,24.0,1019.0,945.37,712.78
2017,4,30,13,45,949.5,124.5,5.55,24.5,996.0,921.96,695.52
2017,4,30,14,0,943.0,124.0,5.5,25.0,973.0,895.11,676.02
2017,4,30,14,15,936.0,122.5,5.4,25.0,942.0,863.68,654.47
2017,4,30,14,30,929.0,121.0,5.3,25.0,911.0,829.13,630.73
2017,4,30,14,45,917.0,120.5,5.2,25.0,872.5,788.89,602.76
2017,4,30,15,0,905.0,120.0,5.1,25.0,834.0,746.27,571.42
2017,4,30,15,15,892.5,117.5,4.9,25.0,789.5,699.41,536.14
2017,4,30,15,30,880.0,115.0,4.7,25.0,745.0,653.81,501.09
2017,4,30,15,45,862.5,112.0,4.55,25.0,694.5,599.52,459.2
2017,4,30,16,0,845.0,109.0,4.4,25.0,644.0,544.45,415.81
2017,4,30,16,15,823.0,105.0,4.15,24.5,589.5,485.92,369.47
2017,4,30,16,30,801.0,101.0,3.9,24.0,535.0,427.71,322.03
2017,4,30,16,45,770.0,96.5,3.65,24.0,477.0,366.53,270.66
2017,4,30,17,0,739.0,92.0,3.4,24.0,419.0,305.08,218.31
2017,4,30,17,15,696.5,85.5,2.85,23.0,360.0,243.42,166.55
2017,4,30,17,30,654.0,79.0,2.3,22.0,301.0,185.84,118.99
2017,4,30,17,45,589.5,71.5,1.75,21.5,243.5,129.24,76.14
2017,4,30,18,0,525.0,64.0,1.2,21.0,186.0,80.08,45.64
2017,4,30,18,15,426.0,52.5,1.15,20.5,133.5,42.24,30.83
2017,4,30,18,30,327.0,41.0,1.1,20.0,81.0,33.67,22.76
2017,4,30,18,45,163.5,20.5,1.05,19.5,40.5,15.98,4.22
2017,4,30,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,1,5,45,38.0,6.5,3.05,11.5,7.5,0.0,0.0
2017,5,1,6,0,76.0,13.0,3.4,12.0,15.0,11.1,0.0
2017,5,1,6,15,222.0,28.5,3.55,12.5,55.5,22.17,11.75
2017,5,1,6,30,368.0,44.0,3.7,13.0,96.0,35.91,25.76
2017,5,1,6,45,461.0,54.5,3.9,14.0,149.5,45.21,34.51
2017,5,1,7,0,554.0,65.0,4.1,15.0,203.0,92.15,53.26
2017,5,1,7,15,611.5,72.5,4.25,16.0,260.5,143.03,88.18
2017,5,1,7,30,669.0,80.0,4.4,17.0,318.0,200.38,134.03
2017,5,1,7,45,708.5,85.5,4.55,18.5,376.0,257.54,182.66
2017,5,1,8,0,748.0,91.0,4.7,20.0,434.0,318.3,234.51
2017,5,1,8,15,776.0,95.5,4.85,20.5,490.5,379.05,286.87
2017,5,1,8,30,804.0,100.0,5.0,21.0,547.0,439.17,337.64
2017,5,1,8,45,824.0,104.0,5.15,22.0,600.0,496.25,384.11
2017,5,1,9,0,844.0,108.0,5.3,23.0,653.0,553.37,429.09
2017,5,1,9,15,859.5,111.0,5.25,23.5,702.0,606.7,470.23
2017,5,1,9,30,875.0,114.0,5.2,24.0,751.0,655.84,507.09
2017,5,1,9,45,886.0,116.5,5.2,25.0,793.5,702.59,540.19
2017,5,1,10,0,897.0,119.0,5.2,26.0,836.0,747.34,570.81
2017,5,1,10,15,905.5,121.0,5.15,26.5,872.0,787.57,598.23
2017,5,1,10,30,914.0,123.0,5.1,27.0,908.0,825.16,621.99
2017,5,1,10,45,920.0,124.5,5.05,27.5,936.5,857.47,641.81
2017,5,1,11,0,926.0,126.0,5.0,28.0,965.0,886.63,659.28
2017,5,1,11,15,930.0,127.0,4.95,28.5,986.0,910.36,672.94
2017,5,1,11,30,934.0,128.0,4.9,29.0,1007.0,930.6,684.19
2017,5,1,11,45,940.0,126.0,4.85,29.5,1020.0,946.39,692.46
2017,5,1,12,0,946.0,124.0,4.8,30.0,1033.0,958.61,698.39
2017,5,1,12,15,946.5,124.0,4.7,30.0,1036.5,964.05,700.99
2017,5,1,12,30,947.0,124.0,4.6,30.0,1040.0,965.79,701.44
2017,5,1,12,45,945.5,124.0,4.6,30.5,1034.5,962.06,697.64
2017,5,1,13,0,944.0,124.0,4.6,31.0,1029.0,954.64,691.57
2017,5,1,13,15,941.0,123.5,4.5,31.0,1015.5,941.77,682.98
2017,5,1,13,30,938.0,123.0,4.4,31.0,1002.0,925.25,672.11
2017,5,1,13,45,933.0,122.0,4.35,31.5,979.5,903.02,656.45
2017,5,1,14,0,928.0,121.0,4.3,32.0,957.0,877.34,638.65
2017,5,1,14,15,921.0,119.5,4.2,32.0,927.0,846.33,618.4
2017,5,1,14,30,914.0,118.0,4.1,32.0,897.0,812.27,596.09
2017,5,1,14,45,903.5,116.5,4.05,32.0,859.0,772.78,570.0
2017,5,1,15,0,893.0,115.0,4.0,32.0,821.0,730.87,540.69
2017,5,1,15,15,881.0,112.5,3.9,31.5,777.5,684.89,508.85
2017,5,1,15,30,869.0,110.0,3.8,31.0,734.0,637.08,474.9
2017,5,1,15,45,850.0,108.0,3.7,31.0,684.0,586.27,436.89
2017,5,1,16,0,831.0,106.0,3.6,31.0,634.0,532.1,395.56
2017,5,1,16,15,809.0,102.5,3.35,30.5,580.0,474.88,351.4
2017,5,1,16,30,787.0,99.0,3.1,30.0,526.0,418.01,306.22
2017,5,1,16,45,754.5,95.0,2.9,30.0,469.0,357.68,256.98
2017,5,1,17,0,722.0,91.0,2.7,30.0,412.0,297.23,206.92
2017,5,1,17,15,680.0,85.0,2.35,28.5,354.5,237.3,158.33
2017,5,1,17,30,638.0,79.0,2.0,27.0,297.0,181.38,113.59
2017,5,1,17,45,574.5,71.0,1.65,26.0,240.0,125.65,72.58
2017,5,1,18,0,511.0,63.0,1.3,25.0,183.0,77.23,43.36
2017,5,1,18,15,415.0,52.0,1.4,24.0,132.0,41.68,29.9
2017,5,1,18,30,319.0,41.0,1.5,23.0,81.0,33.56,22.39
2017,5,1,18,45,159.5,20.5,1.6,22.0,40.5,15.96,4.6
2017,5,1,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,34.5,7.0,1.15,14.5,8.0,0.0,0.0
2017,5,2,6,0,69.0,14.0,1.2,15.0,16.0,11.95,0.0
2017,5,2,6,15,202.0,30.0,1.35,15.5,55.0,23.25,12.75
2017,5,2,6,30,335.0,46.0,1.5,16.0,94.0,37.44,26.83
2017,5,2,6,45,421.5,58.0,1.65,17.0,146.0,47.25,35.91
2017,5,2,7,0,508.0,70.0,1.8,18.0,198.0,92.4,54.55
2017,5,2,7,15,566.5,78.0,2.15,19.0,254.0,140.91,87.19
2017,5,2,7,30,625.0,86.0,2.5,20.0,310.0,196.07,130.3
2017,5,2,7,45,665.0,92.5,2.9,21.0,367.0,251.57,176.8
2017,5,2,8,0,705.0,99.0,3.3,22.0,424.0,310.8,226.8
2017,5,2,8,15,734.0,104.0,3.3,22.5,479.5,368.03,275.15
2017,5,2,8,30,763.0,109.0,3.3,23.0,535.0,428.57,324.85
2017,5,2,8,45,783.5,113.0,3.35,24.0,587.0,483.67,368.51
2017,5,2,9,0,804.0,117.0,3.4,25.0,639.0,538.95,410.77
2017,5,2,9,15,820.0,120.5,3.4,25.5,686.5,591.06,449.99
2017,5,2,9,30,836.0,124.0,3.4,26.0,734.0,642.3,487.38
2017,5,2,9,45,845.0,128.5,3.45,27.0,775.5,688.68,519.35
2017,5,2,10,0,854.0,133.0,3.5,28.0,817.0,733.05,548.95
2017,5,2,10,15,863.0,135.0,3.55,28.5,852.5,766.44,571.52
2017,5,2,10,30,872.0,137.0,3.6,29.0,888.0,802.92,595.01
2017,5,2,10,45,874.5,141.5,3.65,30.0,915.0,833.71,612.63
2017,5,2,11,0,877.0,146.0,3.7,31.0,942.0,861.28,627.93
2017,5,2,11,15,881.5,147.0,3.75,31.0,962.5,884.25,642.65
2017,5,2,11,30,886.0,148.0,3.8,31.0,983.0,903.93,655.26
2017,5,2,11,45,891.0,147.0,3.85,31.5,996.0,918.99,663.57
2017,5,2,12,0,896.0,146.0,3.9,32.0,1009.0,930.66,669.74
2017,5,2,12,15,896.5,146.5,3.95,32.0,1012.0,936.17,673.37
2017,5,2,12,30,897.0,147.0,4.0,32.0,1015.0,938.22,674.9
2017,5,2,12,45,893.5,148.0,4.1,32.5,1009.5,933.69,671.16
2017,5,2,13,0,890.0,149.0,4.2,33.0,1004.0,925.73,665.33
2017,5,2,13,15,677.0,274.0,4.25,33.0,919.0,862.9,622.27
2017,5,2,13,30,464.0,399.0,4.3,33.0,834.0,779.41,561.87
2017,5,2,13,45,384.0,416.5,4.4,33.5,771.0,709.77,513.27
2017,5,2,14,0,304.0,434.0,4.5,34.0,708.0,649.87,470.51
2017,5,2,14,15,579.0,288.5,4.55,34.0,789.5,736.35,536.61
2017,5,2,14,30,854.0,143.0,4.6,34.0,871.0,793.52,580.86
2017,5,2,14,45,712.0,206.0,4.7,34.0,795.5,721.58,528.99
2017,5,2,15,0,570.0,269.0,4.8,34.0,720.0,648.09,476.3
2017,5,2,15,15,684.5,202.0,4.85,33.5,714.5,641.54,474.61
2017,5,2,15,30,799.0,135.0,4.9,33.0,709.0,618.23,459.95
2017,5,2,15,45,781.5,131.0,5.0,33.0,661.0,566.82,421.91
2017,5,2,16,0,764.0,127.0,5.1,33.0,613.0,514.84,382.51
2017,5,2,16,15,740.5,122.0,5.05,32.5,560.5,457.83,338.8
2017,5,2,16,30,717.0,117.0,5.0,32.0,508.0,402.2,294.86
2017,5,2,16,45,687.0,110.5,5.0,31.5,453.0,343.97,247.99
2017,5,2,17,0,657.0,104.0,5.0,31.0,398.0,287.82,201.81
2017,5,2,17,15,613.5,97.0,4.7,30.0,342.0,230.47,155.14
2017,5,2,17,30,570.0,90.0,4.4,29.0,286.0,177.44,112.81
2017,5,2,17,45,507.5,80.5,4.15,28.5,231.0,124.78,74.24
2017,5,2,18,0,445.0,71.0,3.9,28.0,176.0,79.45,46.83
2017,5,2,18,15,353.0,57.5,3.7,27.0,126.5,43.76,31.25
2017,5,2,18,30,261.0,44.0,3.5,26.0,77.0,33.77,22.27
2017,5,2,18,45,142.5,26.0,3.3,25.0,42.5,20.12,7.62
2017,5,2,19,0,24.0,8.0,3.1,24.0,8.0,6.83,0.0
2017,5,2,19,15,12.0,4.0,3.15,23.5,4.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,5,45,5.0,4.0,2.95,21.5,4.5,0.0,0.0
2017,5,3,6,0,10.0,8.0,3.1,22.0,9.0,6.83,0.0
2017,5,3,6,15,59.0,33.0,3.3,22.5,41.5,26.02,14.67
2017,5,3,6,30,108.0,58.0,3.5,23.0,74.0,44.28,31.77
2017,5,3,6,45,179.0,81.5,3.7,23.5,121.0,60.7,46.38
2017,5,3,7,0,250.0,105.0,3.9,24.0,168.0,98.05,66.64
2017,5,3,7,15,209.0,130.5,4.05,24.5,192.5,131.22,92.91
2017,5,3,7,30,168.0,156.0,4.2,25.0,217.0,158.19,116.3
2017,5,3,7,45,204.5,173.0,4.4,25.5,259.0,193.84,144.01
