Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,8,0,241.0,190.0,4.6,26.0,301.0,235.97,177.18
2017,5,3,8,15,252.5,214.5,4.65,26.5,344.0,276.97,209.81
2017,5,3,8,30,264.0,239.0,4.7,27.0,387.0,318.96,242.63
2017,5,3,8,45,285.0,260.0,4.8,27.5,434.0,363.34,276.65
2017,5,3,9,0,306.0,281.0,4.9,28.0,481.0,409.31,311.28
2017,5,3,9,15,195.0,308.5,4.9,28.0,439.5,380.88,289.59
2017,5,3,9,30,84.0,336.0,4.9,28.0,398.0,340.5,257.98
2017,5,3,9,45,148.5,363.0,4.9,28.5,479.5,418.64,316.14
2017,5,3,10,0,213.0,390.0,4.9,29.0,561.0,495.02,371.72
2017,5,3,10,15,243.5,403.5,4.8,29.5,607.0,538.91,402.32
2017,5,3,10,30,274.0,417.0,4.7,30.0,653.0,592.63,439.36
2017,5,3,10,45,238.5,438.5,4.6,30.5,649.0,584.59,431.24
2017,5,3,11,0,203.0,460.0,4.5,31.0,645.0,582.39,427.4
2017,5,3,11,15,108.0,360.5,4.4,31.0,459.5,419.08,309.79
2017,5,3,11,30,13.0,261.0,4.3,31.0,274.0,232.51,171.21
2017,5,3,11,45,31.5,350.0,4.2,31.5,381.0,336.72,248.0
2017,5,3,12,0,50.0,439.0,4.1,32.0,488.0,434.46,317.41
2017,5,3,12,15,166.5,461.0,4.0,32.0,623.5,569.82,415.07
2017,5,3,12,30,283.0,483.0,3.9,32.0,759.0,703.57,508.23
2017,5,3,12,45,490.0,370.0,3.8,32.5,843.0,793.45,572.08
2017,5,3,13,0,697.0,257.0,3.7,33.0,927.0,870.89,626.33
2017,5,3,13,15,693.0,255.5,3.6,33.0,914.0,858.01,616.92
2017,5,3,13,30,689.0,254.0,3.5,33.0,901.0,842.25,606.23
2017,5,3,13,45,441.5,355.5,3.45,33.0,766.5,710.6,513.25
2017,5,3,14,0,194.0,457.0,3.4,33.0,632.0,570.23,412.54
2017,5,3,14,15,427.5,348.5,3.3,32.5,718.0,667.72,486.43
2017,5,3,14,30,661.0,240.0,3.2,32.0,804.0,736.25,537.86
2017,5,3,14,45,648.0,235.5,3.15,32.0,769.5,698.94,511.68
2017,5,3,15,0,635.0,231.0,3.1,32.0,735.0,660.17,484.8
2017,5,3,15,15,619.0,225.0,3.2,31.5,694.0,616.95,455.78
2017,5,3,15,30,603.0,219.0,3.3,31.0,653.0,573.0,425.46
2017,5,3,15,45,580.5,212.0,3.45,31.0,607.5,520.77,387.67
2017,5,3,16,0,558.0,205.0,3.6,31.0,562.0,472.35,351.67
2017,5,3,16,15,393.0,220.5,4.05,30.5,461.5,378.59,282.89
2017,5,3,16,30,228.0,236.0,4.5,30.0,361.0,292.44,219.3
2017,5,3,16,45,119.0,194.5,5.0,29.5,259.5,205.75,154.59
2017,5,3,17,0,10.0,153.0,5.5,29.0,158.0,128.32,96.81
2017,5,3,17,15,5.0,132.5,5.8,28.0,135.0,109.31,82.53
2017,5,3,17,30,0.0,112.0,6.1,27.0,112.0,91.02,68.53
2017,5,3,17,45,144.0,101.5,6.45,26.5,136.0,97.24,67.83
2017,5,3,18,0,288.0,91.0,6.8,26.0,160.0,83.57,55.08
2017,5,3,18,15,215.5,70.5,6.65,25.0,114.5,53.16,39.51
2017,5,3,18,30,143.0,50.0,6.5,24.0,69.0,38.17,26.17
2017,5,3,18,45,71.5,29.0,6.35,23.5,38.5,22.55,9.79
2017,5,3,19,0,0.0,8.0,6.2,23.0,8.0,6.83,0.0
2017,5,3,19,15,0.0,4.0,6.0,22.5,4.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.6,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.35,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.3,19.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,4,5,45,46.5,8.0,3.3,13.5,9.5,6.83,0.0
2017,5,4,6,0,93.0,16.0,3.5,14.0,19.0,12.46,0.0
2017,5,4,6,15,227.5,31.5,3.9,14.5,59.5,24.43,14.23
2017,5,4,6,30,362.0,47.0,4.3,15.0,100.0,38.22,27.68
2017,5,4,6,45,447.0,58.0,4.7,15.5,152.5,46.21,35.23
2017,5,4,7,0,532.0,69.0,5.1,16.0,205.0,91.7,54.0
2017,5,4,7,15,589.5,76.5,5.15,16.5,262.0,140.88,87.32
2017,5,4,7,30,647.0,84.0,5.2,17.0,319.0,196.52,131.65
2017,5,4,7,45,685.5,91.0,5.3,17.5,377.0,253.11,180.35
2017,5,4,8,0,724.0,98.0,5.4,18.0,435.0,313.22,232.68
2017,5,4,8,15,752.5,102.5,5.35,18.5,491.0,370.64,282.63
2017,5,4,8,30,781.0,107.0,5.3,19.0,547.0,431.34,334.06
2017,5,4,8,45,799.0,112.5,5.3,19.5,599.0,487.33,380.61
2017,5,4,9,0,817.0,118.0,5.3,20.0,651.0,543.22,425.67
2017,5,4,9,15,833.0,121.5,5.3,20.5,699.5,595.74,466.86
2017,5,4,9,30,849.0,125.0,5.3,21.0,748.0,647.34,506.17
2017,5,4,9,45,858.5,129.0,5.3,21.5,789.5,693.93,540.69
2017,5,4,10,0,868.0,133.0,5.3,22.0,831.0,738.52,572.85
2017,5,4,10,15,877.0,135.0,5.25,22.5,867.0,772.36,596.52
2017,5,4,10,30,886.0,137.0,5.2,23.0,903.0,809.11,621.03
2017,5,4,10,45,629.5,273.0,5.2,23.5,826.0,765.57,583.37
2017,5,4,11,0,373.0,409.0,5.2,24.0,749.0,683.79,517.82
2017,5,4,11,15,641.5,275.0,5.2,24.0,875.0,809.31,613.76
2017,5,4,11,30,910.0,141.0,5.2,24.0,1001.0,913.44,688.79
2017,5,4,11,45,611.5,305.5,5.25,24.5,886.5,830.77,625.37
2017,5,4,12,0,313.0,470.0,5.3,25.0,772.0,713.96,534.5
2017,5,4,12,15,617.5,304.5,5.3,25.0,903.0,845.21,635.46
2017,5,4,12,30,922.0,139.0,5.3,25.0,1034.0,948.14,709.41
2017,5,4,12,45,922.5,137.5,5.35,25.5,1029.5,944.94,705.6
2017,5,4,13,0,923.0,136.0,5.4,26.0,1025.0,938.16,700.08
2017,5,4,13,15,920.0,135.0,5.45,26.0,1011.0,925.16,691.83
2017,5,4,13,30,917.0,134.0,5.5,26.0,997.0,908.6,681.23
2017,5,4,13,45,914.0,131.5,5.55,26.0,975.0,887.24,667.36
2017,5,4,14,0,911.0,129.0,5.6,26.0,953.0,862.42,651.1
2017,5,4,14,15,904.0,127.5,5.6,26.0,923.0,832.0,630.65
2017,5,4,14,30,897.0,126.0,5.6,26.0,893.0,798.6,608.05
2017,5,4,14,45,880.5,127.5,5.65,26.0,854.0,758.18,579.57
2017,5,4,15,0,864.0,129.0,5.7,26.0,815.0,720.74,552.07
2017,5,4,15,15,851.5,126.0,5.65,26.0,772.0,674.5,517.55
2017,5,4,15,30,839.0,123.0,5.6,26.0,729.0,626.58,481.11
2017,5,4,15,45,823.5,119.0,5.6,26.0,680.5,574.68,441.01
2017,5,4,16,0,808.0,115.0,5.6,26.0,632.0,521.94,399.25
2017,5,4,16,15,786.0,111.0,5.5,25.5,579.0,465.69,354.33
2017,5,4,16,30,764.0,107.0,5.4,25.0,526.0,409.86,308.46
2017,5,4,16,45,735.5,101.5,5.3,24.5,470.0,349.06,257.73
2017,5,4,17,0,707.0,96.0,5.2,24.0,414.0,291.82,208.88
2017,5,4,17,15,665.5,89.5,4.8,23.5,357.0,232.84,158.88
2017,5,4,17,30,624.0,83.0,4.4,23.0,300.0,177.84,113.46
2017,5,4,17,45,563.5,74.5,4.05,22.5,243.5,123.37,72.81
2017,5,4,18,0,503.0,66.0,3.7,22.0,187.0,75.87,44.3
2017,5,4,18,15,411.0,54.5,3.35,21.0,136.0,43.58,31.99
2017,5,4,18,30,319.0,43.0,3.0,20.0,85.0,35.11,24.14
2017,5,4,18,45,183.5,26.5,2.65,19.5,48.0,20.58,9.09
2017,5,4,19,0,48.0,10.0,2.3,19.0,11.0,8.54,0.0
2017,5,4,19,15,24.0,5.0,2.25,18.5,5.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,5,5,45,43.5,8.5,1.75,12.5,10.0,7.26,0.0
2017,5,5,6,0,87.0,17.0,1.9,13.0,20.0,13.22,0.0
2017,5,5,6,15,220.0,33.0,2.15,14.0,61.5,25.54,15.39
2017,5,5,6,30,353.0,49.0,2.4,15.0,103.0,39.85,29.16
2017,5,5,6,45,440.0,60.5,2.7,16.0,156.0,48.16,36.91
2017,5,5,7,0,527.0,72.0,3.0,17.0,209.0,93.12,55.3
2017,5,5,7,15,585.0,80.5,3.05,18.0,266.5,142.78,88.44
2017,5,5,7,30,643.0,89.0,3.1,19.0,324.0,198.99,132.31
2017,5,5,7,45,681.5,96.0,3.2,20.0,382.0,255.28,179.51
2017,5,5,8,0,720.0,103.0,3.3,21.0,440.0,315.08,230.01
2017,5,5,8,15,749.0,108.0,3.4,21.5,496.5,372.85,279.04
2017,5,5,8,30,778.0,113.0,3.5,22.0,553.0,433.96,329.55
2017,5,5,8,45,797.5,118.0,3.65,22.5,605.5,489.96,375.03
2017,5,5,9,0,817.0,123.0,3.8,23.0,658.0,546.01,419.22
2017,5,5,9,15,833.5,126.5,3.8,23.5,706.5,598.73,459.37
2017,5,5,9,30,850.0,130.0,3.8,24.0,755.0,650.57,497.66
2017,5,5,9,45,861.5,133.5,3.8,24.5,797.5,697.98,531.66
2017,5,5,10,0,873.0,137.0,3.8,25.0,840.0,743.52,563.43
2017,5,5,10,15,882.5,139.0,3.75,25.0,876.5,777.62,587.6
2017,5,5,10,30,892.0,141.0,3.7,25.0,913.0,814.83,612.97
2017,5,5,10,45,897.5,143.0,3.7,25.5,941.5,846.18,632.22
2017,5,5,11,0,903.0,145.0,3.7,26.0,970.0,874.42,649.25
2017,5,5,11,15,907.5,146.5,3.65,26.5,990.5,898.15,662.87
2017,5,5,11,30,912.0,148.0,3.6,27.0,1011.0,918.5,674.19
2017,5,5,11,45,916.0,147.5,3.6,27.5,1023.5,933.28,682.11
2017,5,5,12,0,920.0,147.0,3.6,28.0,1036.0,944.55,687.81
2017,5,5,12,15,920.5,147.0,3.55,28.0,1039.5,949.66,690.61
2017,5,5,12,30,921.0,147.0,3.5,28.0,1043.0,951.24,691.25
2017,5,5,12,45,920.0,147.0,3.5,28.5,1038.0,947.99,687.81
2017,5,5,13,0,919.0,147.0,3.5,29.0,1033.0,941.22,682.23
2017,5,5,13,15,916.0,146.0,3.45,29.0,1019.0,928.31,673.82
2017,5,5,13,30,913.0,145.0,3.4,29.0,1005.0,911.88,663.22
2017,5,5,13,45,908.0,143.5,3.4,29.0,982.5,889.88,649.33
2017,5,5,14,0,903.0,142.0,3.4,29.0,960.0,864.53,633.27
2017,5,5,14,15,896.0,140.5,3.35,29.0,930.0,834.4,613.73
2017,5,5,14,30,889.0,139.0,3.3,29.0,900.0,801.3,592.17
2017,5,5,14,45,876.0,138.0,3.25,29.0,862.0,767.7,568.68
2017,5,5,15,0,863.0,137.0,3.2,29.0,824.0,724.96,538.64
2017,5,5,15,15,849.5,134.0,3.15,29.0,780.0,678.16,505.28
2017,5,5,15,30,836.0,131.0,3.1,29.0,736.0,629.77,470.05
2017,5,5,15,45,821.0,126.5,3.1,29.0,687.0,577.89,431.62
2017,5,5,16,0,806.0,122.0,3.1,29.0,638.0,525.12,391.46
2017,5,5,16,15,783.0,117.5,3.0,28.5,584.5,468.14,347.59
2017,5,5,16,30,760.0,113.0,2.9,28.0,531.0,409.93,301.51
2017,5,5,16,45,735.0,106.0,2.8,27.5,475.5,351.03,253.66
2017,5,5,17,0,710.0,99.0,2.7,27.0,420.0,293.57,205.91
2017,5,5,17,15,667.5,92.5,2.3,26.0,362.0,234.3,157.23
2017,5,5,17,30,625.0,86.0,1.9,25.0,304.0,179.12,112.91
2017,5,5,17,45,572.0,76.0,1.55,24.5,248.0,124.29,72.48
2017,5,5,18,0,519.0,66.0,1.2,24.0,192.0,75.51,43.55
2017,5,5,18,15,425.0,55.0,1.2,22.5,140.0,44.01,32.18
2017,5,5,18,30,331.0,44.0,1.2,21.0,88.0,35.97,24.82
2017,5,5,18,45,195.0,27.5,1.25,20.0,50.5,21.36,9.99
2017,5,5,19,0,59.0,11.0,1.3,19.0,13.0,9.39,0.0
2017,5,5,19,15,29.5,5.5,1.3,18.5,6.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,5,45,53.5,8.5,1.35,13.5,11.0,7.26,0.0
2017,5,6,6,0,107.0,17.0,1.5,14.0,22.0,13.24,0.0
2017,5,6,6,15,233.0,32.5,1.65,14.5,62.5,25.19,15.24
2017,5,6,6,30,359.0,48.0,1.8,15.0,103.0,38.89,28.38
2017,5,6,6,45,442.0,59.0,1.95,16.0,155.0,46.8,35.75
2017,5,6,7,0,525.0,70.0,2.1,17.0,207.0,90.53,53.38
2017,5,6,7,15,580.5,78.0,2.2,18.0,263.5,139.19,85.62
2017,5,6,7,30,636.0,86.0,2.3,19.0,320.0,194.07,128.32
2017,5,6,7,45,675.5,91.5,2.4,20.5,377.0,248.73,173.64
2017,5,6,8,0,715.0,97.0,2.5,22.0,434.0,306.99,222.18
2017,5,6,8,15,743.5,102.0,2.55,22.5,489.5,364.09,270.26
2017,5,6,8,30,772.0,107.0,2.6,23.0,545.0,424.58,319.78
2017,5,6,8,45,793.0,111.0,2.65,24.0,597.0,479.92,363.44
2017,5,6,9,0,814.0,115.0,2.7,25.0,649.0,535.45,405.69
2017,5,6,9,15,830.0,118.0,2.6,25.5,697.0,587.13,444.04
2017,5,6,9,30,846.0,121.0,2.5,26.0,745.0,637.9,480.39
2017,5,6,9,45,857.5,124.0,2.4,26.5,787.0,684.54,512.59
2017,5,6,10,0,869.0,127.0,2.3,27.0,829.0,724.42,539.2
2017,5,6,10,15,878.0,129.0,2.15,27.5,864.5,763.55,564.07
2017,5,6,10,30,887.0,131.0,2.0,28.0,900.0,800.17,585.82
2017,5,6,10,45,893.5,132.5,1.85,28.5,928.0,831.68,603.02
2017,5,6,11,0,900.0,134.0,1.7,29.0,956.0,860.16,617.85
2017,5,6,11,15,904.0,135.0,1.55,29.0,976.5,882.96,629.93
2017,5,6,11,30,908.0,136.0,1.4,29.0,997.0,902.38,639.66
2017,5,6,11,45,919.5,130.5,1.25,29.5,1011.5,919.26,646.31
2017,5,6,12,0,931.0,125.0,1.1,30.0,1026.0,932.79,650.64
2017,5,6,12,15,931.5,125.5,1.0,30.0,1029.5,938.38,652.12
2017,5,6,12,30,932.0,126.0,0.9,30.0,1033.0,940.4,651.5
2017,5,6,12,45,930.5,126.0,0.8,30.5,1027.5,936.66,646.17
2017,5,6,13,0,929.0,126.0,0.7,31.0,1022.0,929.34,638.82
2017,5,6,13,15,926.5,125.0,0.65,31.0,1008.5,916.7,630.63
2017,5,6,13,30,924.0,124.0,0.6,31.0,995.0,900.47,620.44
2017,5,6,13,45,919.0,123.0,0.55,31.5,973.0,878.64,605.75
2017,5,6,14,0,914.0,122.0,0.5,32.0,951.0,853.45,589.18
2017,5,6,14,15,907.5,120.5,0.5,32.0,921.5,823.41,571.77
2017,5,6,14,30,901.0,119.0,0.5,32.0,892.0,790.36,552.44
2017,5,6,14,45,884.0,121.5,0.5,32.0,853.5,750.5,527.75
2017,5,6,15,0,867.0,124.0,0.5,32.0,815.0,708.72,500.85
2017,5,6,15,15,855.0,121.5,0.65,31.5,772.0,667.78,476.71
2017,5,6,15,30,843.0,119.0,0.8,31.0,729.0,620.66,447.16
2017,5,6,15,45,827.5,115.0,0.95,31.0,681.0,568.77,412.0
2017,5,6,16,0,812.0,111.0,1.1,31.0,633.0,516.05,374.62
2017,5,6,16,15,791.0,107.5,1.2,30.5,580.5,460.74,334.19
2017,5,6,16,30,770.0,104.0,1.3,30.0,528.0,405.74,292.25
2017,5,6,16,45,741.0,99.0,1.4,30.0,472.5,345.07,244.21
2017,5,6,17,0,712.0,94.0,1.5,30.0,417.0,288.08,197.81
2017,5,6,17,15,672.0,87.5,1.35,29.0,360.0,229.47,150.63
2017,5,6,17,30,632.0,81.0,1.2,28.0,303.0,174.64,107.38
2017,5,6,17,45,574.5,73.0,1.05,27.0,247.0,120.8,68.86
2017,5,6,18,0,517.0,65.0,0.9,26.0,191.0,73.5,41.98
2017,5,6,18,15,428.0,54.0,0.95,25.0,140.0,43.11,31.07
2017,5,6,18,30,339.0,43.0,1.0,24.0,89.0,35.04,23.74
2017,5,6,18,45,205.0,27.5,1.1,23.0,51.5,21.38,10.13
2017,5,6,19,0,71.0,12.0,1.2,22.0,14.0,10.24,0.0
2017,5,6,19,15,35.5,6.0,1.25,21.5,7.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,7,5,45,57.5,9.0,1.5,15.5,12.0,7.68,0.0
2017,5,7,6,0,115.0,18.0,1.6,16.0,24.0,14.02,0.0
2017,5,7,6,15,240.0,33.5,1.55,16.5,65.0,25.95,15.86
2017,5,7,6,30,365.0,49.0,1.5,17.0,106.0,39.7,28.88
2017,5,7,6,45,450.5,59.5,1.5,17.5,159.0,47.19,35.89
2017,5,7,7,0,536.0,70.0,1.5,18.0,212.0,90.46,52.93
2017,5,7,7,15,591.0,78.0,1.85,19.0,268.5,139.61,85.15
2017,5,7,7,30,646.0,86.0,2.2,20.0,325.0,194.88,127.94
2017,5,7,7,45,686.5,91.0,2.6,21.5,382.0,249.82,173.39
2017,5,7,8,0,727.0,96.0,3.0,23.0,439.0,308.44,222.31
2017,5,7,8,15,754.5,101.0,3.05,23.5,494.5,367.83,272.21
2017,5,7,8,30,782.0,106.0,3.1,24.0,550.0,426.31,320.28
2017,5,7,8,45,801.5,110.0,3.2,25.0,602.5,481.35,363.91
2017,5,7,9,0,821.0,114.0,3.3,26.0,655.0,536.41,406.05
2017,5,7,9,15,836.5,117.5,3.3,26.5,702.5,588.49,445.2
2017,5,7,9,30,852.0,121.0,3.3,27.0,750.0,639.6,482.44
2017,5,7,9,45,863.0,123.5,3.35,27.5,791.5,681.65,512.5
2017,5,7,10,0,874.0,126.0,3.4,28.0,833.0,724.93,542.58
2017,5,7,10,15,882.5,128.0,3.4,28.5,868.5,763.79,568.68
2017,5,7,10,30,891.0,130.0,3.4,29.0,904.0,800.09,591.95
2017,5,7,10,45,896.5,132.0,3.45,29.5,931.5,831.29,611.05
2017,5,7,11,0,902.0,134.0,3.5,30.0,959.0,859.39,627.98
2017,5,7,11,15,906.0,135.0,3.5,30.0,979.0,882.17,642.33
2017,5,7,11,30,910.0,136.0,3.5,30.0,999.0,901.56,654.49
2017,5,7,11,45,901.0,144.0,3.55,30.5,1007.5,912.2,659.94
2017,5,7,12,0,892.0,152.0,3.6,31.0,1016.0,918.98,663.0
2017,5,7,12,15,892.0,152.0,3.6,31.0,1019.0,923.42,665.7
2017,5,7,12,30,892.0,152.0,3.6,31.0,1022.0,924.48,666.32
2017,5,7,12,45,889.0,153.0,3.65,31.5,1015.5,920.38,662.66
2017,5,7,13,0,886.0,154.0,3.7,32.0,1009.0,912.93,656.95
2017,5,7,13,15,882.0,153.0,3.75,32.0,995.0,899.59,648.84
2017,5,7,13,30,878.0,152.0,3.8,32.0,981.0,882.9,638.62
2017,5,7,13,45,872.0,151.0,3.85,32.0,959.0,861.25,625.16
2017,5,7,14,0,866.0,150.0,3.9,32.0,937.0,836.43,609.61
2017,5,7,14,15,858.5,148.5,3.95,31.5,907.0,815.29,597.71
2017,5,7,14,30,851.0,147.0,4.0,31.0,877.0,782.18,576.82
2017,5,7,14,45,838.0,146.0,4.05,31.0,840.0,742.97,549.89
2017,5,7,15,0,825.0,145.0,4.1,31.0,803.0,701.73,521.04
2017,5,7,15,15,811.5,141.5,4.15,31.0,760.0,656.13,488.55
2017,5,7,15,30,798.0,138.0,4.2,31.0,717.0,609.05,454.26
2017,5,7,15,45,785.0,128.5,4.3,31.0,666.5,555.68,414.74
2017,5,7,16,0,772.0,119.0,4.4,31.0,616.0,501.34,373.38
2017,5,7,16,15,720.5,121.0,4.4,30.5,554.5,437.99,324.89
2017,5,7,16,30,669.0,123.0,4.4,30.0,493.0,379.15,278.7
2017,5,7,16,45,658.5,117.0,4.45,29.5,449.5,331.18,239.16
2017,5,7,17,0,648.0,111.0,4.5,29.0,406.0,283.14,198.66
2017,5,7,17,15,606.0,103.0,4.35,28.0,350.0,226.48,152.57
2017,5,7,17,30,564.0,95.0,4.2,27.0,294.0,173.97,110.88
2017,5,7,17,45,506.0,85.0,4.05,26.5,239.5,122.58,73.66
2017,5,7,18,0,448.0,75.0,3.9,26.0,185.0,75.45,45.65
2017,5,7,18,15,363.5,61.5,3.75,25.0,135.5,46.64,34.08
2017,5,7,18,30,279.0,48.0,3.6,24.0,86.0,36.75,25.18
2017,5,7,18,45,139.5,30.5,3.45,23.5,49.5,23.48,11.91
2017,5,7,19,0,0.0,13.0,3.3,23.0,13.0,11.1,0.0
2017,5,7,19,15,0.0,6.5,3.3,22.5,6.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,7.5,2.65,18.0,7.5,6.4,0.0
2017,5,8,6,0,0.0,15.0,2.8,18.0,15.0,12.38,0.0
2017,5,8,6,15,53.0,38.0,2.9,18.5,46.5,29.74,18.92
2017,5,8,6,30,106.0,61.0,3.0,19.0,78.0,46.66,34.6
2017,5,8,6,45,150.0,84.5,3.1,19.5,119.0,63.54,49.76
2017,5,8,7,0,194.0,108.0,3.2,20.0,160.0,94.59,67.14
2017,5,8,7,15,248.0,121.5,3.35,20.5,204.0,127.27,89.49
2017,5,8,7,30,302.0,135.0,3.5,21.0,248.0,165.98,118.64
2017,5,8,7,45,377.0,145.0,3.7,21.5,309.0,214.99,156.74
2017,5,8,8,0,452.0,155.0,3.9,22.0,370.0,270.85,201.28
2017,5,8,8,15,431.5,183.0,3.95,22.5,408.0,315.09,238.79
2017,5,8,8,30,411.0,211.0,4.0,23.0,446.0,356.43,272.79
2017,5,8,8,45,330.5,253.5,4.1,23.5,453.5,374.4,288.01
2017,5,8,9,0,250.0,296.0,4.2,24.0,461.0,387.98,298.46
2017,5,8,9,15,288.0,311.5,4.2,24.5,514.5,437.16,335.29
2017,5,8,9,30,326.0,327.0,4.2,25.0,568.0,489.01,373.43
2017,5,8,9,45,263.5,361.0,4.25,25.5,563.0,493.95,375.36
2017,5,8,10,0,201.0,395.0,4.3,26.0,558.0,486.08,367.68
2017,5,8,10,15,238.5,407.0,4.3,26.0,608.5,532.83,402.06
2017,5,8,10,30,276.0,419.0,4.3,26.0,659.0,589.1,442.62
2017,5,8,10,45,202.5,440.0,4.35,26.5,619.0,551.83,413.16
2017,5,8,11,0,129.0,461.0,4.4,27.0,579.0,517.75,386.03
2017,5,8,11,15,107.5,463.5,4.4,27.0,563.5,497.01,370.53
2017,5,8,11,30,86.0,466.0,4.4,27.0,548.0,483.85,360.34
2017,5,8,11,45,146.5,481.5,4.45,27.5,623.0,561.69,416.66
2017,5,8,12,0,207.0,497.0,4.5,28.0,698.0,630.26,465.15
2017,5,8,12,15,220.5,497.0,4.5,28.0,712.0,643.66,474.46
2017,5,8,12,30,234.0,497.0,4.5,28.0,726.0,655.88,483.21
2017,5,8,12,45,183.0,495.5,4.5,28.5,674.5,609.13,448.39
2017,5,8,13,0,132.0,494.0,4.5,29.0,623.0,561.76,413.22
2017,5,8,13,15,135.0,487.5,4.5,29.0,617.5,556.12,409.71
2017,5,8,13,30,138.0,481.0,4.5,29.0,612.0,549.62,405.44
2017,5,8,13,45,149.5,470.5,4.55,29.0,609.0,545.7,403.41
2017,5,8,14,0,161.0,460.0,4.6,29.0,606.0,540.57,400.51
2017,5,8,14,15,189.0,442.0,4.6,29.0,608.5,540.32,401.38
2017,5,8,14,30,217.0,424.0,4.6,29.0,611.0,537.76,400.51
2017,5,8,14,45,230.0,403.0,4.6,29.0,593.5,519.42,388.0
2017,5,8,15,0,243.0,382.0,4.6,29.0,576.0,499.41,374.17
2017,5,8,15,15,169.5,359.5,4.6,29.0,491.5,421.68,316.92
2017,5,8,15,30,96.0,337.0,4.6,29.0,407.0,343.79,259.01
2017,5,8,15,45,120.0,316.5,4.6,29.0,398.0,338.5,255.72
2017,5,8,16,0,144.0,296.0,4.6,29.0,389.0,324.89,245.71
2017,5,8,16,15,201.0,265.5,4.55,28.5,383.5,315.15,238.49
2017,5,8,16,30,258.0,235.0,4.5,28.0,378.0,302.65,228.12
2017,5,8,16,45,129.0,156.0,4.5,27.5,227.5,175.61,131.66
2017,5,8,17,0,0.0,77.0,4.5,27.0,77.0,63.9,46.17
2017,5,8,17,15,0.0,66.0,4.35,26.5,66.0,54.7,39.03
2017,5,8,17,30,0.0,55.0,4.2,26.0,55.0,45.52,31.74
2017,5,8,17,45,0.0,44.5,4.1,26.0,44.5,36.78,24.62
2017,5,8,18,0,0.0,34.0,4.0,26.0,34.0,28.06,17.41
2017,5,8,18,15,0.0,24.5,3.85,25.5,24.5,20.18,11.57
2017,5,8,18,30,0.0,15.0,3.7,25.0,15.0,12.33,4.69
2017,5,8,18,45,0.0,8.0,3.55,24.5,8.0,6.57,0.0
2017,5,8,19,0,0.0,1.0,3.4,24.0,1.0,0.85,0.0
2017,5,8,19,15,0.0,0.5,3.3,23.5,0.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,7.0,2.7,18.5,7.0,5.97,0.0
2017,5,9,6,0,0.0,14.0,2.9,19.0,14.0,11.55,0.0
2017,5,9,6,15,66.0,38.0,3.05,19.5,48.5,29.86,19.04
2017,5,9,6,30,132.0,62.0,3.2,20.0,83.0,46.72,34.54
2017,5,9,6,45,177.0,87.0,3.4,20.5,127.5,64.2,50.14
2017,5,9,7,0,222.0,112.0,3.6,21.0,172.0,98.75,69.51
2017,5,9,7,15,111.0,106.5,3.75,21.5,136.5,99.16,71.99
2017,5,9,7,30,0.0,101.0,3.9,22.0,101.0,82.73,62.99
2017,5,9,7,45,0.0,111.5,4.1,22.5,111.5,91.69,70.0
2017,5,9,8,0,0.0,122.0,4.3,23.0,122.0,100.61,76.84
2017,5,9,8,15,0.0,105.0,4.35,23.5,105.0,87.08,65.46
2017,5,9,8,30,0.0,88.0,4.4,24.0,88.0,73.17,53.87
2017,5,9,8,45,1.0,128.0,4.45,24.5,128.5,106.83,80.52
2017,5,9,9,0,2.0,168.0,4.5,25.0,169.0,140.75,106.92
2017,5,9,9,15,1.0,120.5,4.55,25.5,121.0,100.98,75.03
2017,5,9,9,30,0.0,73.0,4.6,26.0,73.0,60.8,42.92
2017,5,9,9,45,0.0,77.0,4.65,26.5,77.0,64.2,45.43
2017,5,9,10,0,0.0,81.0,4.7,27.0,81.0,67.61,47.91
2017,5,9,10,15,3.0,132.0,4.7,27.0,135.0,112.64,83.12
2017,5,9,10,30,6.0,183.0,4.7,27.0,189.0,158.15,118.24
2017,5,9,10,45,7.0,188.0,4.7,27.5,195.0,163.52,121.95
2017,5,9,11,0,8.0,193.0,4.7,28.0,201.0,168.92,125.73
2017,5,9,11,15,63.0,336.5,4.7,28.0,397.0,346.28,260.32
2017,5,9,11,30,118.0,480.0,4.7,28.0,593.0,532.2,395.36
2017,5,9,11,45,66.5,380.5,4.75,28.5,444.5,391.59,291.78
2017,5,9,12,0,15.0,281.0,4.8,29.0,296.0,251.46,186.85
2017,5,9,12,15,7.5,197.5,4.85,29.0,205.0,173.51,128.27
2017,5,9,12,30,0.0,114.0,4.9,29.0,114.0,95.98,68.89
2017,5,9,12,45,2.0,133.5,4.95,29.0,136.0,114.23,83.05
2017,5,9,13,0,4.0,153.0,5.0,29.0,158.0,132.43,97.09
2017,5,9,13,15,29.5,294.0,5.05,29.0,323.0,282.53,211.2
2017,5,9,13,30,55.0,435.0,5.1,29.0,488.0,428.5,318.71
2017,5,9,13,45,32.0,322.5,5.2,29.0,353.5,307.77,229.74
2017,5,9,14,0,9.0,210.0,5.3,29.0,219.0,184.01,136.71
2017,5,9,14,15,28.5,294.0,5.35,28.5,319.5,277.04,208.14
2017,5,9,14,30,48.0,378.0,5.4,28.0,420.0,363.37,273.44
2017,5,9,14,45,24.0,211.5,5.45,28.0,232.5,198.97,149.59
2017,5,9,15,0,0.0,45.0,5.5,28.0,45.0,37.47,23.99
2017,5,9,15,15,0.0,57.0,5.5,28.0,57.0,47.46,31.98
2017,5,9,15,30,0.0,69.0,5.5,28.0,69.0,57.44,39.96
2017,5,9,15,45,11.5,154.5,5.5,28.0,162.5,134.9,101.1
2017,5,9,16,0,23.0,240.0,5.5,28.0,256.0,210.42,159.97
2017,5,9,16,15,11.5,167.0,5.45,27.5,175.0,143.5,108.41
2017,5,9,16,30,0.0,94.0,5.4,27.0,94.0,78.12,57.21
2017,5,9,16,45,0.0,51.0,5.4,27.0,51.0,42.24,28.58
2017,5,9,17,0,0.0,8.0,5.4,27.0,8.0,6.59,0.0
2017,5,9,17,15,0.0,7.0,5.2,26.5,7.0,5.76,0.0
2017,5,9,17,30,0.0,6.0,5.0,26.0,6.0,4.94,0.0
2017,5,9,17,45,74.5,58.0,4.8,26.0,76.5,55.49,36.96
2017,5,9,18,0,149.0,110.0,4.6,26.0,147.0,87.75,62.81
2017,5,9,18,15,108.0,80.0,4.35,25.5,103.0,59.89,45.24
2017,5,9,18,30,67.0,50.0,4.1,25.0,59.0,38.85,26.88
2017,5,9,18,45,33.5,27.5,3.9,24.5,32.0,22.09,11.25
2017,5,9,19,0,0.0,5.0,3.7,24.0,5.0,4.27,0.0
2017,5,9,19,15,0.0,2.5,3.7,23.5,2.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.0,2.75,20.5,2.0,1.71,0.0
2017,5,10,6,0,0.0,4.0,2.8,21.0,4.0,3.28,0.0
2017,5,10,6,15,0.0,13.0,3.0,21.0,13.0,10.69,3.18
2017,5,10,6,30,0.0,22.0,3.2,21.0,22.0,18.12,9.94
2017,5,10,6,45,0.0,34.0,3.4,21.5,34.0,28.06,18.75
2017,5,10,7,0,0.0,46.0,3.6,22.0,46.0,38.03,26.11
2017,5,10,7,15,0.0,59.5,3.85,22.5,59.5,49.28,35.4
2017,5,10,7,30,0.0,73.0,4.1,23.0,73.0,60.52,44.51
2017,5,10,7,45,0.0,83.0,4.4,23.5,83.0,68.79,51.04
2017,5,10,8,0,0.0,93.0,4.7,24.0,93.0,77.1,57.49
2017,5,10,8,15,0.0,105.0,4.85,24.5,105.0,87.08,65.21
2017,5,10,8,30,0.0,117.0,5.0,25.0,117.0,97.11,72.86
2017,5,10,8,45,0.0,125.0,5.2,25.5,125.0,103.88,77.85
2017,5,10,9,0,0.0,133.0,5.4,26.0,133.0,110.67,82.82
2017,5,10,9,15,0.5,143.0,5.4,26.5,143.5,119.43,89.31
2017,5,10,9,30,1.0,153.0,5.4,27.0,154.0,128.27,95.8
2017,5,10,9,45,39.5,266.0,5.45,27.5,298.5,253.13,192.2
2017,5,10,10,0,78.0,379.0,5.5,28.0,443.0,379.51,286.73
2017,5,10,10,15,80.0,395.0,5.5,28.0,463.0,399.02,300.56
2017,5,10,10,30,82.0,411.0,5.5,28.0,483.0,418.4,314.47
2017,5,10,10,45,47.5,333.0,5.55,28.5,375.0,326.35,245.02
2017,5,10,11,0,13.0,255.0,5.6,29.0,267.0,225.65,168.3
2017,5,10,11,15,22.0,321.0,5.6,29.0,342.0,298.37,222.98
2017,5,10,11,30,31.0,387.0,5.6,29.0,417.0,365.55,272.52
2017,5,10,11,45,22.0,323.5,5.7,29.5,345.0,302.31,225.01
2017,5,10,12,0,13.0,260.0,5.8,30.0,273.0,231.58,171.75
2017,5,10,12,15,38.5,361.5,5.85,30.0,399.5,351.46,261.48
2017,5,10,12,30,64.0,463.0,5.9,30.0,526.0,464.88,344.24
2017,5,10,12,45,35.0,316.5,5.95,30.5,351.5,308.15,228.76
2017,5,10,13,0,6.0,170.0,6.0,31.0,177.0,148.58,108.53
2017,5,10,13,15,29.5,300.5,6.0,31.0,329.5,288.0,213.92
2017,5,10,13,30,53.0,431.0,6.0,31.0,482.0,422.68,312.85
2017,5,10,13,45,33.5,354.0,6.05,31.0,386.0,336.5,249.56
2017,5,10,14,0,14.0,277.0,6.1,31.0,290.0,244.99,181.62
2017,5,10,14,15,18.0,298.0,6.05,30.5,314.0,265.27,197.56
2017,5,10,14,30,22.0,319.0,6.0,30.0,338.0,285.16,213.11
2017,5,10,14,45,17.0,281.5,5.95,30.0,296.0,248.56,185.81
2017,5,10,15,0,12.0,244.0,5.9,30.0,254.0,212.49,158.79
2017,5,10,15,15,61.0,293.0,5.85,29.5,338.0,288.72,217.96
2017,5,10,15,30,110.0,342.0,5.8,29.0,422.0,355.1,268.85
2017,5,10,15,45,75.5,302.5,5.75,29.0,355.5,296.45,224.56
2017,5,10,16,0,41.0,263.0,5.7,29.0,289.0,241.26,182.83
2017,5,10,16,15,20.5,208.5,5.6,28.5,221.5,181.39,137.41
2017,5,10,16,30,0.0,154.0,5.5,28.0,154.0,127.28,95.87
2017,5,10,16,45,17.0,165.0,5.45,27.5,173.0,141.21,107.14
2017,5,10,17,0,34.0,176.0,5.4,27.0,192.0,153.13,116.55
2017,5,10,17,15,24.5,154.0,5.25,26.5,165.0,129.86,98.66
2017,5,10,17,30,15.0,132.0,5.1,26.0,138.0,108.4,82.15
2017,5,10,17,45,8.0,108.5,5.0,26.0,111.5,87.39,65.57
2017,5,10,18,0,1.0,85.0,4.9,26.0,85.0,67.54,49.62
2017,5,10,18,15,0.5,61.0,4.65,25.5,61.0,48.83,35.92
2017,5,10,18,30,0.0,37.0,4.4,25.0,37.0,30.37,19.83
2017,5,10,18,45,0.0,20.5,4.2,24.5,20.5,16.92,7.43
2017,5,10,19,0,0.0,4.0,4.0,24.0,4.0,3.41,0.0
2017,5,10,19,15,0.0,2.0,3.8,23.5,2.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,5,45,12.0,7.5,1.35,21.5,8.5,6.4,0.0
2017,5,11,6,0,24.0,15.0,1.6,22.0,17.0,12.47,0.0
2017,5,11,6,15,75.0,41.5,1.8,22.0,53.0,32.35,21.07
2017,5,11,6,30,126.0,68.0,2.0,22.0,89.0,51.39,38.29
2017,5,11,6,45,66.0,81.5,2.25,22.5,93.0,62.61,48.39
2017,5,11,7,0,6.0,95.0,2.5,23.0,97.0,75.83,56.97
2017,5,11,7,15,17.5,117.5,2.55,23.0,124.0,96.09,73.02
2017,5,11,7,30,29.0,140.0,2.6,23.0,151.0,117.72,89.96
2017,5,11,7,45,14.5,93.0,2.65,23.5,98.5,80.34,59.87
2017,5,11,8,0,0.0,46.0,2.7,24.0,46.0,38.07,25.64
2017,5,11,8,15,155.0,141.5,2.65,24.0,231.0,176.8,134.19
2017,5,11,8,30,310.0,237.0,2.6,24.0,416.0,329.41,251.0
2017,5,11,8,45,160.0,224.0,2.6,24.5,317.0,265.2,203.04
2017,5,11,9,0,10.0,211.0,2.6,25.0,218.0,180.32,137.3
2017,5,11,9,15,11.5,224.5,2.65,25.0,233.0,193.34,147.24
2017,5,11,9,30,13.0,238.0,2.7,25.0,248.0,206.49,157.04
2017,5,11,9,45,6.5,175.0,2.8,25.5,180.0,150.42,113.14
2017,5,11,10,0,0.0,112.0,2.9,26.0,112.0,93.59,68.44
2017,5,11,10,15,0.5,128.5,3.0,26.5,129.0,107.88,79.39
2017,5,11,10,30,1.0,145.0,3.1,27.0,146.0,122.27,90.25
2017,5,11,10,45,37.0,291.5,3.25,27.5,325.5,281.45,211.58
2017,5,11,11,0,73.0,438.0,3.4,28.0,505.0,441.15,327.87
2017,5,11,11,15,47.0,391.0,3.45,28.5,434.5,380.55,282.24
2017,5,11,11,30,21.0,344.0,3.5,29.0,364.0,309.68,229.45
2017,5,11,11,45,77.0,421.0,3.6,29.5,495.5,435.69,321.87
2017,5,11,12,0,133.0,498.0,3.7,30.0,627.0,563.77,412.11
2017,5,11,12,15,90.0,468.5,3.75,30.0,556.0,491.57,360.05
2017,5,11,12,30,47.0,439.0,3.8,30.0,485.0,427.93,314.07
2017,5,11,12,45,29.0,327.5,3.85,30.5,356.0,312.42,230.27
2017,5,11,13,0,11.0,216.0,3.9,31.0,227.0,192.02,140.93
2017,5,11,13,15,92.0,350.5,3.9,31.0,438.0,394.99,292.37
2017,5,11,13,30,173.0,485.0,3.9,31.0,649.0,579.2,423.22
2017,5,11,13,45,94.5,391.0,3.9,31.0,481.0,418.5,308.1
2017,5,11,14,0,16.0,297.0,3.9,31.0,313.0,263.54,194.27
2017,5,11,14,15,44.5,351.0,3.9,30.5,390.5,338.59,251.08
2017,5,11,14,30,73.0,405.0,3.9,30.0,468.0,404.41,300.02
2017,5,11,14,45,153.5,395.0,3.9,30.0,520.5,455.61,338.7
2017,5,11,15,0,234.0,385.0,3.9,30.0,573.0,492.79,366.73
2017,5,11,15,15,277.0,354.0,3.85,29.5,565.0,487.78,364.37
2017,5,11,15,30,320.0,323.0,3.8,29.0,557.0,471.99,354.02
2017,5,11,15,45,438.0,260.5,3.75,29.0,558.0,470.96,353.6
2017,5,11,16,0,556.0,198.0,3.7,29.0,559.0,452.32,338.89
2017,5,11,16,15,409.5,217.5,3.6,28.5,471.5,373.11,279.46
2017,5,11,16,30,263.0,237.0,3.5,28.0,384.0,303.58,227.7
2017,5,11,16,45,199.0,216.0,3.4,28.0,320.5,245.32,183.37
2017,5,11,17,0,135.0,195.0,3.3,28.0,257.0,196.96,146.87
2017,5,11,17,15,108.0,175.0,3.0,27.5,221.0,164.57,122.25
2017,5,11,17,30,81.0,155.0,2.7,27.0,185.0,134.91,99.97
2017,5,11,17,45,123.0,135.5,2.45,26.5,171.5,116.04,83.83
2017,5,11,18,0,165.0,116.0,2.2,26.0,158.0,91.48,65.6
2017,5,11,18,15,113.5,88.0,2.05,25.5,113.5,64.87,49.46
2017,5,11,18,30,62.0,60.0,1.9,25.0,69.0,45.37,32.4
2017,5,11,18,45,31.0,33.0,1.8,25.0,37.5,26.31,14.85
2017,5,11,19,0,0.0,6.0,1.7,25.0,6.0,5.12,0.0
2017,5,11,19,15,0.0,3.0,1.7,24.5,3.0,2.56,0.0
2017,5,11,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,5,45,69.5,10.5,3.1,16.5,15.0,8.96,0.0
2017,5,12,6,0,139.0,21.0,3.3,17.0,30.0,16.33,1.58
2017,5,12,6,15,255.5,36.0,3.6,17.5,71.5,27.84,17.79
2017,5,12,6,30,372.0,51.0,3.9,18.0,113.0,41.05,30.03
2017,5,12,6,45,449.0,61.5,4.2,18.5,165.0,48.45,36.88
2017,5,12,7,0,526.0,72.0,4.5,19.0,217.0,87.47,51.7
2017,5,12,7,15,579.0,80.0,4.65,19.5,272.5,135.14,82.28
2017,5,12,7,30,632.0,88.0,4.8,20.0,328.0,188.67,123.63
2017,5,12,7,45,671.0,93.5,4.95,21.0,384.0,242.26,168.34
2017,5,12,8,0,710.0,99.0,5.1,22.0,440.0,299.35,216.77
2017,5,12,8,15,738.0,103.5,5.05,22.5,495.0,354.88,264.29
2017,5,12,8,30,766.0,108.0,5.0,23.0,550.0,413.93,313.58
2017,5,12,8,45,788.0,111.0,5.0,23.5,602.0,467.86,357.86
2017,5,12,9,0,810.0,114.0,5.0,24.0,654.0,522.08,401.09
2017,5,12,9,15,825.5,117.5,4.95,24.5,701.0,573.14,440.58
2017,5,12,9,30,841.0,121.0,4.9,25.0,748.0,623.26,478.17
2017,5,12,9,45,853.0,123.0,4.9,25.5,789.5,664.95,508.84
2017,5,12,10,0,865.0,125.0,4.9,26.0,831.0,707.65,539.4
2017,5,12,10,15,873.5,127.0,4.85,26.5,866.0,745.81,565.74
2017,5,12,10,30,882.0,129.0,4.8,27.0,901.0,781.45,589.61
2017,5,12,10,45,888.0,131.0,4.8,27.5,928.5,812.44,609.04
2017,5,12,11,0,894.0,133.0,4.8,28.0,956.0,840.42,626.24
2017,5,12,11,15,898.0,134.0,4.75,28.5,975.5,862.75,639.19
2017,5,12,11,30,902.0,135.0,4.7,29.0,995.0,881.75,649.83
2017,5,12,11,45,909.0,132.0,4.7,29.5,1008.0,896.52,657.96
2017,5,12,12,0,916.0,129.0,4.7,30.0,1021.0,907.92,663.89
2017,5,12,12,15,916.0,129.0,4.7,30.0,1024.0,912.41,666.67
2017,5,12,12,30,916.0,129.0,4.7,30.0,1027.0,913.45,667.3
2017,5,12,12,45,914.0,129.5,4.7,30.5,1021.5,909.76,663.54
2017,5,12,13,0,912.0,130.0,4.7,31.0,1016.0,902.64,657.64
2017,5,12,13,15,909.5,129.5,4.7,31.0,1002.5,890.77,650.07
2017,5,12,13,30,907.0,129.0,4.7,31.0,989.0,875.42,640.27
2017,5,12,13,45,901.5,128.0,4.75,31.0,967.0,853.76,626.6
2017,5,12,14,0,896.0,127.0,4.8,31.0,945.0,828.84,610.74
2017,5,12,14,15,889.5,125.5,4.8,31.0,916.5,799.59,591.61
2017,5,12,14,30,883.0,124.0,4.8,31.0,888.0,767.4,570.15
2017,5,12,14,45,876.5,121.0,4.85,31.0,852.5,731.15,544.9
2017,5,12,15,0,870.0,118.0,4.9,31.0,817.0,692.3,517.3
2017,5,12,15,15,858.5,115.5,4.85,31.0,775.0,648.37,485.08
2017,5,12,15,30,847.0,113.0,4.8,31.0,733.0,602.66,450.91
2017,5,12,15,45,831.0,110.5,4.8,31.0,685.0,554.43,414.2
2017,5,12,16,0,815.0,108.0,4.8,31.0,637.0,503.24,374.39
2017,5,12,16,15,794.5,104.0,4.7,30.5,585.5,448.21,331.23
2017,5,12,16,30,774.0,100.0,4.6,30.0,534.0,393.42,287.02
2017,5,12,16,45,745.5,96.0,4.5,29.5,479.0,336.54,240.31
2017,5,12,17,0,717.0,92.0,4.4,29.0,424.0,278.67,192.14
2017,5,12,17,15,678.5,86.0,4.0,28.5,368.0,221.36,144.79
2017,5,12,17,30,640.0,80.0,3.6,28.0,312.0,167.62,101.91
2017,5,12,17,45,583.0,73.0,3.2,27.5,256.5,115.11,64.86
2017,5,12,18,0,526.0,66.0,2.8,27.0,201.0,68.99,40.32
2017,5,12,18,15,441.5,55.5,2.5,25.5,149.5,44.05,31.9
2017,5,12,18,30,357.0,45.0,2.2,24.0,98.0,36.44,25.1
2017,5,12,18,45,226.5,30.5,1.95,23.0,59.0,23.67,13.09
2017,5,12,19,0,96.0,16.0,1.7,22.0,20.0,12.46,0.0
2017,5,12,19,15,48.0,8.0,1.7,21.5,10.0,6.83,0.0
2017,5,12,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,5,45,69.5,11.5,1.6,16.5,15.5,9.82,0.0
2017,5,13,6,0,139.0,23.0,1.8,17.0,31.0,17.86,3.3
2017,5,13,6,15,257.0,38.0,1.95,17.5,73.5,29.33,19.14
2017,5,13,6,30,375.0,53.0,2.1,18.0,116.0,42.73,31.53
2017,5,13,6,45,453.0,63.5,2.25,19.0,168.5,50.07,38.24
2017,5,13,7,0,531.0,74.0,2.4,20.0,221.0,88.6,52.48
2017,5,13,7,15,584.0,82.0,2.45,20.5,277.0,136.45,82.7
2017,5,13,7,30,637.0,90.0,2.5,21.0,333.0,190.16,123.62
2017,5,13,7,45,675.0,95.5,2.65,22.0,389.5,243.71,167.7
2017,5,13,8,0,713.0,101.0,2.8,23.0,446.0,300.64,215.27
2017,5,13,8,15,740.5,106.0,2.85,23.5,501.0,356.52,262.29
2017,5,13,8,30,768.0,111.0,2.9,24.0,556.0,415.88,310.96
2017,5,13,8,45,789.0,115.0,2.95,24.5,607.5,470.27,354.7
2017,5,13,9,0,810.0,119.0,3.0,25.0,659.0,524.86,397.27
2017,5,13,9,15,825.5,122.0,3.05,25.5,706.5,575.39,435.64
