Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,9,30,841.0,125.0,3.1,26.0,754.0,624.98,472.2
2017,5,13,9,45,853.5,127.5,3.15,26.5,795.5,670.98,505.19
2017,5,13,10,0,866.0,130.0,3.2,27.0,837.0,710.59,532.99
2017,5,13,10,15,874.5,132.0,3.15,27.5,872.0,748.71,558.58
2017,5,13,10,30,883.0,134.0,3.1,28.0,907.0,784.3,581.81
2017,5,13,10,45,890.5,135.0,3.1,28.5,935.5,815.56,600.95
2017,5,13,11,0,898.0,136.0,3.1,29.0,964.0,843.88,617.83
2017,5,13,11,15,902.5,137.0,3.05,29.5,984.0,866.64,630.63
2017,5,13,11,30,907.0,138.0,3.0,30.0,1004.0,886.07,641.19
2017,5,13,11,45,913.5,136.0,2.95,30.5,1017.0,901.29,648.98
2017,5,13,12,0,920.0,134.0,2.9,31.0,1030.0,913.11,654.62
2017,5,13,12,15,920.5,134.0,2.85,31.0,1033.5,918.02,657.19
2017,5,13,12,30,921.0,134.0,2.8,31.0,1037.0,919.49,657.69
2017,5,13,12,45,921.5,133.0,2.75,31.5,1032.5,916.7,654.26
2017,5,13,13,0,922.0,132.0,2.7,32.0,1028.0,910.43,648.75
2017,5,13,13,15,919.5,131.0,2.65,32.0,1014.5,898.07,640.77
2017,5,13,13,30,917.0,130.0,2.6,32.0,1001.0,882.19,630.66
2017,5,13,13,45,913.5,128.5,2.6,32.0,979.5,861.59,617.95
2017,5,13,14,0,910.0,127.0,2.6,32.0,958.0,837.59,603.07
2017,5,13,14,15,903.5,125.0,2.6,32.0,929.0,807.6,584.24
2017,5,13,14,30,897.0,123.0,2.6,32.0,900.0,774.62,563.12
2017,5,13,14,45,879.0,126.0,2.6,32.0,861.0,735.13,536.22
2017,5,13,15,0,861.0,129.0,2.6,32.0,822.0,693.79,507.58
2017,5,13,15,15,849.0,126.5,2.6,31.5,779.5,653.46,480.03
2017,5,13,15,30,837.0,124.0,2.6,31.0,737.0,607.13,447.55
2017,5,13,15,45,822.5,120.0,2.65,31.0,689.5,556.68,410.48
2017,5,13,16,0,808.0,116.0,2.7,31.0,642.0,505.31,371.63
2017,5,13,16,15,787.0,112.0,2.7,30.5,590.0,450.47,329.66
2017,5,13,16,30,766.0,108.0,2.7,30.0,538.0,395.93,286.57
2017,5,13,16,45,739.0,102.5,2.75,30.0,483.0,336.25,238.13
2017,5,13,17,0,712.0,97.0,2.8,30.0,428.0,280.28,191.74
2017,5,13,17,15,673.0,91.0,2.55,29.0,371.5,223.22,145.52
2017,5,13,17,30,634.0,85.0,2.3,28.0,315.0,169.78,103.59
2017,5,13,17,45,580.0,76.5,2.05,27.5,259.5,116.77,66.33
2017,5,13,18,0,526.0,68.0,1.8,27.0,204.0,69.82,41.32
2017,5,13,18,15,442.5,57.5,1.75,25.5,152.5,45.67,33.29
2017,5,13,18,30,359.0,47.0,1.7,24.0,101.0,38.13,26.55
2017,5,13,18,45,233.0,31.5,1.7,23.0,61.0,24.44,13.84
2017,5,13,19,0,107.0,16.0,1.7,22.0,21.0,12.47,0.0
2017,5,13,19,15,53.5,8.0,1.75,21.5,10.5,6.83,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,14,5,45,62.5,11.5,1.2,16.5,15.5,9.82,0.0
2017,5,14,6,0,125.0,23.0,1.3,17.0,31.0,17.82,4.14
2017,5,14,6,15,233.0,39.5,1.3,17.5,73.0,30.36,20.09
2017,5,14,6,30,341.0,56.0,1.3,18.0,115.0,42.69,31.53
2017,5,14,6,45,419.0,67.5,1.35,19.0,166.5,51.0,39.08
2017,5,14,7,0,497.0,79.0,1.4,20.0,218.0,89.98,54.86
2017,5,14,7,15,550.0,88.0,1.8,21.0,273.0,136.5,83.99
2017,5,14,7,30,603.0,97.0,2.2,22.0,328.0,188.92,123.42
2017,5,14,7,45,644.0,102.5,2.6,23.5,384.0,241.14,165.63
2017,5,14,8,0,685.0,108.0,3.0,25.0,440.0,297.14,211.6
2017,5,14,8,15,712.5,113.5,3.0,25.5,494.0,351.86,257.19
2017,5,14,8,30,740.0,119.0,3.0,26.0,548.0,408.19,303.06
2017,5,14,8,45,762.0,122.5,3.05,26.5,599.5,463.03,346.73
2017,5,14,9,0,784.0,126.0,3.1,27.0,651.0,516.28,388.0
2017,5,14,9,15,800.0,129.5,3.05,27.5,697.5,566.27,425.44
2017,5,14,9,30,816.0,133.0,3.0,28.0,744.0,615.42,461.09
2017,5,14,9,45,829.0,135.5,2.95,29.0,785.5,660.66,491.93
2017,5,14,10,0,842.0,138.0,2.9,30.0,827.0,704.26,520.6
2017,5,14,10,15,850.5,140.5,2.85,30.5,861.5,742.77,545.95
2017,5,14,10,30,859.0,143.0,2.8,31.0,896.0,771.94,564.59
2017,5,14,10,45,866.0,144.0,2.8,31.5,923.5,802.06,583.17
2017,5,14,11,0,873.0,145.0,2.8,32.0,951.0,829.29,599.12
2017,5,14,11,15,877.5,146.5,2.75,32.0,970.5,851.87,612.84
2017,5,14,11,30,882.0,148.0,2.7,32.0,990.0,871.2,624.46
2017,5,14,11,45,882.5,149.5,2.7,32.5,1001.0,883.83,630.85
2017,5,14,12,0,883.0,151.0,2.7,33.0,1012.0,893.04,635.15
2017,5,14,12,15,883.0,151.5,2.7,33.0,1015.0,897.68,637.91
2017,5,14,12,30,883.0,152.0,2.7,33.0,1018.0,899.06,638.72
2017,5,14,12,45,881.5,151.5,2.7,33.5,1013.0,895.13,634.96
2017,5,14,13,0,880.0,151.0,2.7,34.0,1008.0,887.93,629.27
2017,5,14,13,15,877.0,150.5,2.65,34.0,994.0,876.13,621.69
2017,5,14,13,30,874.0,150.0,2.6,34.0,980.0,861.01,612.09
2017,5,14,13,45,868.5,148.5,2.6,34.0,958.5,839.72,598.95
2017,5,14,14,0,863.0,147.0,2.6,34.0,937.0,815.3,583.81
2017,5,14,14,15,856.0,145.5,2.6,34.0,908.0,786.7,565.93
2017,5,14,14,30,849.0,144.0,2.6,34.0,879.0,762.01,549.34
2017,5,14,14,45,843.0,139.5,2.65,34.0,844.0,725.1,524.8
2017,5,14,15,0,837.0,135.0,2.7,34.0,809.0,685.7,498.08
2017,5,14,15,15,824.0,132.0,2.7,33.5,767.0,640.99,467.77
2017,5,14,15,30,811.0,129.0,2.7,33.0,725.0,594.75,435.53
2017,5,14,15,45,795.5,125.0,2.7,33.0,677.5,545.03,399.01
2017,5,14,16,0,780.0,121.0,2.7,33.0,630.0,494.54,360.93
2017,5,14,16,15,758.5,117.0,2.7,32.5,579.0,440.96,320.23
2017,5,14,16,30,737.0,113.0,2.7,32.0,528.0,385.68,277.02
2017,5,14,16,45,709.0,107.5,2.75,32.0,473.5,329.4,231.6
2017,5,14,17,0,681.0,102.0,2.8,32.0,419.0,274.89,186.89
2017,5,14,17,15,642.0,95.5,2.5,31.0,363.5,219.27,142.33
2017,5,14,17,30,603.0,89.0,2.2,30.0,308.0,167.31,102.05
2017,5,14,17,45,549.5,80.0,1.95,29.5,254.0,115.89,66.35
2017,5,14,18,0,496.0,71.0,1.7,29.0,200.0,70.51,42.38
2017,5,14,18,15,415.0,59.5,1.65,28.0,149.5,47.13,34.15
2017,5,14,18,30,334.0,48.0,1.6,27.0,99.0,36.9,25.19
2017,5,14,18,45,217.0,32.5,1.6,26.0,60.0,25.14,14.29
2017,5,14,19,0,100.0,17.0,1.6,25.0,21.0,13.23,0.0
2017,5,14,19,15,50.0,8.5,1.7,24.5,10.5,7.26,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,15,5,45,55.5,12.5,1.55,18.5,16.0,10.67,0.0
2017,5,15,6,0,111.0,25.0,1.8,19.0,32.0,19.32,5.62
2017,5,15,6,15,204.0,42.0,2.05,19.5,71.0,32.12,21.41
2017,5,15,6,30,297.0,59.0,2.3,20.0,110.0,44.64,32.94
2017,5,15,6,45,385.5,66.0,2.6,21.0,158.0,49.69,37.6
2017,5,15,7,0,474.0,73.0,2.9,22.0,206.0,82.93,49.54
2017,5,15,7,15,554.5,81.5,2.95,22.5,270.0,130.7,78.76
2017,5,15,7,30,635.0,90.0,3.0,23.0,334.0,187.62,120.68
2017,5,15,7,45,673.0,95.0,3.1,23.5,389.5,240.39,164.07
2017,5,15,8,0,711.0,100.0,3.2,24.0,445.0,296.52,211.18
2017,5,15,8,15,521.0,167.5,3.25,24.5,436.5,326.29,242.29
2017,5,15,8,30,331.0,235.0,3.3,25.0,428.0,332.7,251.96
2017,5,15,8,45,300.5,266.0,3.35,26.0,453.0,364.32,276.36
2017,5,15,9,0,270.0,297.0,3.4,27.0,478.0,392.4,296.92
2017,5,15,9,15,325.5,307.0,3.4,27.5,540.5,446.75,336.99
2017,5,15,9,30,381.0,317.0,3.4,28.0,603.0,505.13,379.3
2017,5,15,9,45,611.5,225.0,3.45,28.5,712.5,600.27,449.76
2017,5,15,10,0,842.0,133.0,3.5,29.0,822.0,697.7,520.84
2017,5,15,10,15,850.5,135.0,3.5,29.5,856.0,730.13,542.51
2017,5,15,10,30,859.0,137.0,3.5,30.0,890.0,764.83,565.49
2017,5,15,10,45,864.0,138.5,3.5,30.5,916.5,793.79,583.56
2017,5,15,11,0,869.0,140.0,3.5,31.0,943.0,819.78,599.02
2017,5,15,11,15,873.0,141.5,3.5,31.5,962.0,841.84,611.8
2017,5,15,11,30,877.0,143.0,3.5,32.0,981.0,860.66,622.42
2017,5,15,11,45,887.5,137.0,3.55,32.5,994.5,875.46,630.67
2017,5,15,12,0,898.0,131.0,3.6,33.0,1008.0,887.05,636.89
2017,5,15,12,15,898.0,131.5,3.65,33.0,1010.5,891.81,640.05
2017,5,15,12,30,898.0,132.0,3.7,33.0,1013.0,893.24,641.17
2017,5,15,12,45,661.0,278.5,3.75,33.5,925.5,834.75,599.15
2017,5,15,13,0,424.0,425.0,3.8,34.0,838.0,755.71,540.12
2017,5,15,13,15,657.0,276.5,3.8,34.0,906.5,817.44,587.68
2017,5,15,13,30,890.0,128.0,3.8,34.0,975.0,853.64,614.55
2017,5,15,13,45,705.5,246.5,3.85,34.5,908.5,807.52,580.72
2017,5,15,14,0,521.0,365.0,3.9,35.0,842.0,747.35,535.62
2017,5,15,14,15,441.5,377.5,3.95,35.0,773.0,681.77,490.88
2017,5,15,14,30,362.0,390.0,4.0,35.0,704.0,613.49,443.7
2017,5,15,14,45,392.5,358.0,4.1,35.0,686.0,592.97,430.91
2017,5,15,15,0,423.0,326.0,4.2,35.0,668.0,575.07,419.28
2017,5,15,15,15,538.0,264.0,4.25,34.5,675.0,574.91,421.45
2017,5,15,15,30,653.0,202.0,4.3,34.0,682.0,566.04,416.43
2017,5,15,15,45,677.5,174.5,4.4,34.0,644.5,523.7,385.31
2017,5,15,16,0,702.0,147.0,4.5,34.0,607.0,477.05,350.05
2017,5,15,16,15,679.0,141.5,4.6,33.5,557.0,424.87,310.24
2017,5,15,16,30,656.0,136.0,4.7,33.0,507.0,373.45,269.93
2017,5,15,16,45,384.0,166.5,4.8,33.0,378.5,268.57,193.44
2017,5,15,17,0,112.0,197.0,4.9,33.0,250.0,190.62,139.91
2017,5,15,17,15,102.0,173.0,4.85,32.0,216.5,160.49,117.26
2017,5,15,17,30,92.0,149.0,4.8,31.0,183.0,131.56,95.43
2017,5,15,17,45,79.0,124.5,4.8,30.5,150.5,104.1,74.92
2017,5,15,18,0,66.0,100.0,4.8,30.0,118.0,78.57,56.5
2017,5,15,18,15,47.0,76.5,4.7,29.0,88.0,58.89,43.85
2017,5,15,18,30,28.0,53.0,4.6,28.0,58.0,41.68,29.04
2017,5,15,18,45,14.0,32.5,4.5,27.5,35.0,26.17,15.08
2017,5,15,19,0,0.0,12.0,4.4,27.0,12.0,9.89,0.0
2017,5,15,19,15,0.0,6.0,4.4,26.5,6.0,5.12,0.0
2017,5,15,19,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.5,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,11.0,3.65,21.0,11.0,9.39,0.0
2017,5,16,6,0,0.0,22.0,3.7,21.0,22.0,17.95,5.3
2017,5,16,6,15,67.5,48.0,3.95,21.5,59.5,36.89,25.21
2017,5,16,6,30,135.0,74.0,4.2,22.0,97.0,55.52,41.94
2017,5,16,6,45,184.5,99.0,4.45,22.5,143.5,72.14,56.65
2017,5,16,7,0,234.0,124.0,4.7,23.0,190.0,104.71,74.25
2017,5,16,7,15,117.0,105.5,4.9,23.5,138.5,97.58,69.95
2017,5,16,7,30,0.0,87.0,5.1,24.0,87.0,71.71,53.45
2017,5,16,7,45,0.0,93.5,5.3,24.5,93.5,77.27,57.69
2017,5,16,8,0,0.0,100.0,5.5,25.0,100.0,82.78,61.82
2017,5,16,8,15,4.0,143.5,5.5,25.5,146.0,119.69,90.95
2017,5,16,8,30,8.0,187.0,5.5,26.0,192.0,157.25,120.13
2017,5,16,8,45,8.5,196.5,5.55,26.5,202.0,166.29,126.6
2017,5,16,9,0,9.0,206.0,5.6,27.0,212.0,175.32,133.05
2017,5,16,9,15,6.5,191.5,5.6,27.0,196.5,162.84,123.0
2017,5,16,9,30,4.0,177.0,5.6,27.0,181.0,149.92,112.65
2017,5,16,9,45,5.5,185.0,5.7,27.5,190.0,157.95,118.46
2017,5,16,10,0,7.0,193.0,5.8,28.0,199.0,166.11,124.33
2017,5,16,10,15,8.5,208.5,5.85,28.5,216.0,180.69,135.08
2017,5,16,10,30,10.0,224.0,5.9,29.0,233.0,195.39,145.84
2017,5,16,10,45,9.0,208.0,5.95,29.5,216.5,181.63,134.91
2017,5,16,11,0,8.0,192.0,6.0,30.0,200.0,167.74,123.95
2017,5,16,11,15,9.5,195.0,6.0,30.0,204.5,171.84,127.02
2017,5,16,11,30,11.0,198.0,6.0,30.0,209.0,175.95,130.1
2017,5,16,11,45,10.5,198.5,6.05,30.5,209.0,176.25,129.98
2017,5,16,12,0,10.0,199.0,6.1,31.0,209.0,176.47,129.82
2017,5,16,12,15,13.5,253.5,6.1,31.0,267.0,226.07,167.12
2017,5,16,12,30,17.0,308.0,6.1,31.0,325.0,275.79,204.12
2017,5,16,12,45,15.0,281.5,6.15,31.5,296.5,251.25,185.45
2017,5,16,13,0,13.0,255.0,6.2,32.0,268.0,226.66,166.85
2017,5,16,13,15,17.5,300.0,6.25,31.5,317.0,268.54,198.57
2017,5,16,13,30,22.0,345.0,6.3,31.0,366.0,310.22,229.99
2017,5,16,13,45,54.5,395.0,6.35,31.0,445.5,387.16,287.5
2017,5,16,14,0,87.0,445.0,6.4,31.0,525.0,454.16,337.01
2017,5,16,14,15,91.5,432.5,6.45,31.0,514.5,443.1,329.31
2017,5,16,14,30,96.0,420.0,6.5,31.0,504.0,431.41,321.3
2017,5,16,14,45,89.0,398.5,6.6,31.0,474.0,403.35,301.12
2017,5,16,15,0,82.0,377.0,6.7,31.0,444.0,375.56,281.02
2017,5,16,15,15,70.5,350.0,6.7,30.5,405.5,340.69,255.92
2017,5,16,15,30,59.0,323.0,6.7,30.0,367.0,306.74,231.25
2017,5,16,15,45,34.5,264.5,6.75,30.0,290.0,240.81,181.57
2017,5,16,16,0,10.0,206.0,6.8,30.0,213.0,175.4,131.74
2017,5,16,16,15,7.0,189.0,6.75,29.5,194.0,159.11,119.77
2017,5,16,16,30,4.0,172.0,6.7,29.0,175.0,143.18,107.95
2017,5,16,16,45,2.0,136.5,6.65,29.0,138.0,113.12,84.65
2017,5,16,17,0,0.0,101.0,6.6,29.0,101.0,83.49,61.44
2017,5,16,17,15,0.0,87.5,6.45,28.5,87.5,72.35,52.86
2017,5,16,17,30,0.0,74.0,6.3,28.0,74.0,61.27,44.19
2017,5,16,17,45,144.5,88.0,6.2,27.5,126.0,82.38,55.92
2017,5,16,18,0,289.0,102.0,6.1,27.0,178.0,84.27,58.12
2017,5,16,18,15,223.5,81.5,5.9,26.5,132.0,60.84,46.0
2017,5,16,18,30,158.0,61.0,5.7,26.0,86.0,46.1,33.03
2017,5,16,18,45,79.0,38.5,5.55,26.0,51.0,30.11,18.44
2017,5,16,19,0,0.0,16.0,5.4,26.0,16.0,13.21,0.0
2017,5,16,19,15,0.0,8.0,5.35,25.5,8.0,6.83,0.0
2017,5,16,19,30,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.3,24.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.25,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.15,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,6.0,1.3,21.5,6.0,5.12,0.0
2017,5,17,6,0,0.0,12.0,1.5,22.0,12.0,9.87,0.62
2017,5,17,6,15,24.0,39.0,1.5,22.0,43.5,31.31,20.59
2017,5,17,6,30,48.0,66.0,1.5,22.0,75.0,51.01,38.14
2017,5,17,6,45,24.0,36.5,1.55,22.0,41.0,30.94,21.26
2017,5,17,7,0,0.0,7.0,1.6,22.0,7.0,5.75,0.0
2017,5,17,7,15,0.0,18.5,1.55,22.5,18.5,15.24,7.1
2017,5,17,7,30,0.0,30.0,1.5,23.0,30.0,24.76,14.96
2017,5,17,7,45,0.0,60.0,1.45,23.5,60.0,49.7,35.39
2017,5,17,8,0,0.0,90.0,1.4,24.0,90.0,74.67,55.44
2017,5,17,8,15,0.0,91.5,1.4,24.5,91.5,76.02,56.16
2017,5,17,8,30,0.0,93.0,1.4,25.0,93.0,77.34,56.88
2017,5,17,8,45,0.0,97.0,1.4,25.5,97.0,80.72,59.25
2017,5,17,9,0,0.0,101.0,1.4,26.0,101.0,84.1,61.6
2017,5,17,9,15,6.5,171.0,1.35,26.5,176.5,145.81,109.46
2017,5,17,9,30,13.0,241.0,1.3,27.0,252.0,208.41,156.59
2017,5,17,9,45,17.5,270.0,1.3,28.0,284.5,236.49,176.48
2017,5,17,10,0,22.0,299.0,1.3,29.0,317.0,265.03,196.46
2017,5,17,10,15,15.5,256.0,1.3,29.0,269.0,225.53,166.87
2017,5,17,10,30,9.0,213.0,1.3,29.0,221.0,185.31,136.74
2017,5,17,10,45,10.5,230.0,1.35,29.5,240.0,201.32,148.41
2017,5,17,11,0,12.0,247.0,1.4,30.0,259.0,217.42,159.88
2017,5,17,11,15,40.0,351.5,1.45,30.5,390.0,337.59,247.19
2017,5,17,11,30,68.0,456.0,1.5,31.0,521.0,454.16,328.17
2017,5,17,11,45,103.5,478.5,1.6,31.5,579.5,505.55,363.08
2017,5,17,12,0,139.0,501.0,1.7,32.0,638.0,565.68,403.67
2017,5,17,12,15,133.5,502.0,1.8,32.0,634.0,563.11,401.77
2017,5,17,12,30,128.0,503.0,1.9,32.0,630.0,559.58,399.67
2017,5,17,12,45,138.0,502.0,2.0,32.5,637.5,566.58,404.3
2017,5,17,13,0,148.0,501.0,2.1,33.0,645.0,572.55,408.18
2017,5,17,13,15,198.0,489.5,2.2,33.0,680.0,601.63,429.49
2017,5,17,13,30,248.0,478.0,2.3,33.0,715.0,635.7,453.78
2017,5,17,13,45,306.0,446.5,2.4,33.5,732.5,648.73,463.42
2017,5,17,14,0,364.0,415.0,2.5,34.0,750.0,658.08,470.59
2017,5,17,14,15,582.0,288.0,2.65,34.0,803.5,708.89,509.96
2017,5,17,14,30,800.0,161.0,2.8,34.0,857.0,735.65,532.43
2017,5,17,14,45,783.0,162.0,2.95,34.0,820.0,697.81,506.87
2017,5,17,15,0,766.0,163.0,3.1,34.0,783.0,658.37,480.03
2017,5,17,15,15,493.5,255.0,3.25,33.5,646.5,537.11,393.83
2017,5,17,15,30,221.0,347.0,3.4,33.0,510.0,423.91,311.92
2017,5,17,15,45,451.5,252.0,3.6,33.0,557.5,463.61,342.08
2017,5,17,16,0,682.0,157.0,3.8,33.0,605.0,473.26,347.67
2017,5,17,16,15,388.0,202.0,3.95,32.5,453.0,344.81,253.99
2017,5,17,16,30,94.0,247.0,4.1,32.0,301.0,238.16,177.21
2017,5,17,16,45,65.5,214.5,4.25,31.5,250.0,196.01,146.16
2017,5,17,17,0,37.0,182.0,4.4,31.0,199.0,157.34,117.48
2017,5,17,17,15,31.0,159.5,4.45,30.5,172.5,134.52,100.28
2017,5,17,17,30,25.0,137.0,4.5,30.0,146.0,112.58,83.6
2017,5,17,17,45,187.0,115.5,4.55,29.5,166.5,105.97,72.67
2017,5,17,18,0,349.0,94.0,4.6,29.0,187.0,79.11,52.63
2017,5,17,18,15,273.5,78.0,4.55,28.0,140.0,57.8,43.16
2017,5,17,18,30,198.0,62.0,4.5,27.0,93.0,46.99,33.66
2017,5,17,18,45,99.0,41.0,4.45,26.5,56.5,31.45,19.57
2017,5,17,19,0,0.0,20.0,4.4,26.0,20.0,16.16,0.0
2017,5,17,19,15,0.0,10.0,4.3,25.5,10.0,8.54,0.0
2017,5,17,19,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,5,45,35.5,13.5,3.25,23.0,16.0,11.52,0.0
2017,5,18,6,0,71.0,27.0,3.3,23.0,32.0,21.09,8.16
2017,5,18,6,15,155.5,47.5,3.4,23.5,71.5,36.44,24.71
2017,5,18,6,30,240.0,68.0,3.5,24.0,111.0,51.54,38.27
2017,5,18,6,45,120.0,45.0,3.65,24.5,66.5,35.06,24.53
2017,5,18,7,0,0.0,22.0,3.8,25.0,22.0,18.12,9.34
2017,5,18,7,15,0.0,36.5,4.05,25.5,36.5,30.13,19.21
2017,5,18,7,30,0.0,51.0,4.3,26.0,51.0,42.19,28.97
2017,5,18,7,45,0.0,80.0,4.55,26.5,80.0,66.4,48.42
2017,5,18,8,0,0.0,109.0,4.8,27.0,109.0,90.05,67.11
2017,5,18,8,15,0.0,126.0,4.9,27.5,126.0,104.13,77.89
2017,5,18,8,30,0.0,143.0,5.0,28.0,143.0,118.29,88.62
2017,5,18,8,45,0.0,128.0,5.15,28.5,128.0,106.28,78.7
2017,5,18,9,0,0.0,113.0,5.3,29.0,113.0,94.04,68.73
2017,5,18,9,15,22.0,214.5,5.35,29.5,231.5,192.97,145.09
2017,5,18,9,30,44.0,316.0,5.4,30.0,350.0,292.97,220.19
2017,5,18,9,45,27.0,270.5,5.5,30.5,291.5,246.98,184.64
2017,5,18,10,0,10.0,225.0,5.6,31.0,233.0,194.83,144.51
2017,5,18,10,15,160.0,319.5,5.65,31.0,460.0,393.02,294.95
2017,5,18,10,30,310.0,414.0,5.7,31.0,687.0,597.14,443.55
2017,5,18,10,45,245.5,441.5,5.8,31.5,662.0,582.48,430.22
2017,5,18,11,0,181.0,469.0,5.9,32.0,637.0,556.55,409.52
2017,5,18,11,15,136.0,471.0,5.9,32.0,598.5,527.4,387.66
2017,5,18,11,30,91.0,473.0,5.9,32.0,560.0,487.55,358.07
2017,5,18,11,45,187.5,479.0,5.95,32.5,661.5,584.0,428.05
2017,5,18,12,0,284.0,485.0,6.0,33.0,763.0,680.63,496.26
2017,5,18,12,15,278.5,488.5,6.0,33.0,762.0,680.99,495.95
2017,5,18,12,30,273.0,492.0,6.0,33.0,761.0,679.81,494.96
2017,5,18,12,45,191.0,492.0,6.05,33.5,680.0,601.93,438.27
2017,5,18,13,0,109.0,492.0,6.1,34.0,599.0,522.56,380.12
2017,5,18,13,15,72.0,445.5,6.1,34.0,515.5,448.74,327.4
2017,5,18,13,30,35.0,399.0,6.1,34.0,432.0,375.71,274.48
2017,5,18,13,45,58.5,421.0,6.2,34.0,475.0,412.28,301.81
2017,5,18,14,0,82.0,443.0,6.3,34.0,518.0,447.39,327.74
2017,5,18,14,15,106.0,437.0,6.3,34.0,531.0,456.77,335.22
2017,5,18,14,30,130.0,431.0,6.3,34.0,544.0,470.93,346.1
2017,5,18,14,45,370.0,340.5,6.35,34.0,644.0,558.76,413.74
2017,5,18,15,0,610.0,250.0,6.4,34.0,744.0,631.25,468.27
2017,5,18,15,15,594.0,244.0,6.45,33.5,705.0,590.25,439.06
2017,5,18,15,30,578.0,238.0,6.5,33.0,666.0,546.24,407.41
2017,5,18,15,45,461.5,256.0,6.55,33.0,583.5,471.03,351.14
2017,5,18,16,0,345.0,274.0,6.6,33.0,501.0,400.58,298.27
2017,5,18,16,15,418.0,238.0,6.55,32.5,491.5,385.88,286.3
2017,5,18,16,30,491.0,202.0,6.5,32.0,482.0,359.06,263.7
2017,5,18,16,45,459.0,190.5,6.5,31.5,431.5,309.42,224.45
2017,5,18,17,0,427.0,179.0,6.5,31.0,381.0,262.42,187.0
2017,5,18,17,15,385.5,164.5,6.4,30.5,329.5,212.87,148.15
2017,5,18,17,30,344.0,150.0,6.3,30.0,278.0,169.32,115.11
2017,5,18,17,45,294.0,131.5,6.2,29.5,228.0,126.55,85.15
2017,5,18,18,0,244.0,113.0,6.1,29.0,178.0,89.48,62.82
2017,5,18,18,15,182.5,90.0,5.85,28.5,132.0,66.15,50.09
2017,5,18,18,30,121.0,67.0,5.6,28.0,86.0,50.53,36.47
2017,5,18,18,45,67.5,41.0,5.45,27.5,51.0,31.85,19.89
2017,5,18,19,0,14.0,15.0,5.3,27.0,16.0,12.61,0.0
2017,5,18,19,15,7.0,7.5,5.2,26.5,8.0,6.4,0.0
2017,5,18,19,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,4.8,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,45,18.5,12.0,4.6,23.0,13.5,10.24,0.0
2017,5,19,6,0,37.0,24.0,4.6,23.0,27.0,19.34,7.37
2017,5,19,6,15,98.0,49.0,4.75,23.5,65.0,37.84,25.9
2017,5,19,6,30,159.0,74.0,4.9,24.0,103.0,55.11,41.3
2017,5,19,6,45,79.5,65.0,5.05,24.5,79.5,50.98,38.16
2017,5,19,7,0,0.0,56.0,5.2,25.0,56.0,46.37,32.61
2017,5,19,7,15,12.5,99.5,5.3,25.5,104.5,81.96,61.1
2017,5,19,7,30,25.0,143.0,5.4,26.0,153.0,118.33,89.64
2017,5,19,7,45,34.0,168.0,5.55,26.5,183.5,142.92,108.6
2017,5,19,8,0,43.0,193.0,5.7,27.0,214.0,168.81,128.48
2017,5,19,8,15,198.5,212.5,5.75,27.5,327.0,243.46,183.31
2017,5,19,8,30,354.0,232.0,5.8,28.0,440.0,335.8,252.68
2017,5,19,8,45,286.0,270.0,5.85,29.0,447.5,357.51,269.86
2017,5,19,9,0,218.0,308.0,5.9,30.0,455.0,368.14,277.52
2017,5,19,9,15,225.5,331.0,5.95,30.5,492.0,403.88,303.83
2017,5,19,9,30,233.0,354.0,6.0,31.0,529.0,439.78,329.77
2017,5,19,9,45,481.5,270.5,6.05,31.5,658.5,548.43,411.43
2017,5,19,10,0,730.0,187.0,6.1,32.0,788.0,664.78,497.47
2017,5,19,10,15,740.0,190.5,6.1,32.5,821.0,701.79,522.83
2017,5,19,10,30,750.0,194.0,6.1,33.0,854.0,736.81,546.57
2017,5,19,10,45,758.0,196.0,6.2,33.5,880.5,762.36,563.79
2017,5,19,11,0,766.0,198.0,6.3,34.0,907.0,789.21,581.59
2017,5,19,11,15,534.0,332.5,6.35,34.0,832.0,741.26,543.11
2017,5,19,11,30,302.0,467.0,6.4,34.0,757.0,670.11,488.2
2017,5,19,11,45,252.0,484.5,6.45,34.5,729.0,648.68,471.33
2017,5,19,12,0,202.0,502.0,6.5,35.0,701.0,617.86,447.81
2017,5,19,12,15,146.0,495.0,6.5,35.0,639.0,565.81,410.26
2017,5,19,12,30,90.0,488.0,6.5,35.0,577.0,503.94,365.54
2017,5,19,12,45,67.5,461.0,6.5,35.0,528.0,460.48,334.48
2017,5,19,13,0,45.0,434.0,6.5,35.0,479.0,416.78,302.99
2017,5,19,13,15,116.5,460.5,6.5,35.0,573.5,506.81,369.0
2017,5,19,13,30,188.0,487.0,6.5,35.0,668.0,585.18,425.53
2017,5,19,13,45,461.0,349.5,6.5,35.0,777.5,693.15,507.45
2017,5,19,14,0,734.0,212.0,6.5,35.0,887.0,775.07,569.61
2017,5,19,14,15,457.5,323.0,6.45,34.5,739.5,642.33,472.66
2017,5,19,14,30,181.0,434.0,6.4,34.0,592.0,509.45,374.23
2017,5,19,14,45,424.5,323.5,6.4,34.0,673.5,586.97,434.53
2017,5,19,15,0,668.0,213.0,6.4,34.0,755.0,636.43,472.77
2017,5,19,15,15,353.5,258.5,6.35,33.5,544.0,451.99,337.23
2017,5,19,15,30,39.0,304.0,6.3,33.0,333.0,278.48,206.83
2017,5,19,15,45,311.0,250.5,6.25,33.0,457.0,381.49,285.35
2017,5,19,16,0,583.0,197.0,6.2,33.0,581.0,457.23,339.4
2017,5,19,16,15,558.0,189.0,6.05,32.5,533.0,404.86,298.77
2017,5,19,16,30,533.0,181.0,5.9,32.0,485.0,356.86,260.9
2017,5,19,16,45,441.0,178.5,5.8,31.5,413.0,293.29,212.19
2017,5,19,17,0,349.0,176.0,5.7,31.0,341.0,236.97,169.52
2017,5,19,17,15,308.5,163.0,5.5,30.5,295.5,195.19,137.12
2017,5,19,17,30,268.0,150.0,5.3,30.0,250.0,157.53,108.88
2017,5,19,17,45,238.5,128.5,5.1,29.5,206.5,119.12,81.29
2017,5,19,18,0,209.0,107.0,4.9,29.0,163.0,84.26,59.27
2017,5,19,18,15,162.5,84.5,4.65,28.5,122.0,62.49,47.03
2017,5,19,18,30,116.0,62.0,4.4,28.0,81.0,47.47,33.97
2017,5,19,18,45,58.0,40.0,4.2,27.5,49.5,31.23,19.48
2017,5,19,19,0,0.0,18.0,4.0,27.0,18.0,14.79,0.0
2017,5,19,19,15,0.0,9.0,3.95,26.5,9.0,7.68,0.0
2017,5,19,19,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,5,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,20,6,15,0.0,1.0,2.05,23.0,1.0,0.82,0.0
2017,5,20,6,30,0.0,2.0,2.1,23.0,2.0,1.64,0.0
2017,5,20,6,45,0.0,2.5,2.2,23.5,2.5,2.05,0.0
2017,5,20,7,0,0.0,3.0,2.3,24.0,3.0,2.46,0.0
2017,5,20,7,15,0.0,43.5,2.35,24.0,43.5,35.95,24.18
2017,5,20,7,30,0.0,84.0,2.4,24.0,84.0,69.35,51.52
2017,5,20,7,45,0.0,116.0,2.5,24.5,116.0,95.14,72.1
2017,5,20,8,0,0.0,148.0,2.6,25.0,148.0,121.15,92.48
2017,5,20,8,15,0.0,80.0,2.7,25.0,80.0,66.45,48.32
2017,5,20,8,30,0.0,12.0,2.8,25.0,12.0,9.92,2.42
2017,5,20,8,45,0.0,35.0,2.9,25.5,35.0,29.01,17.84
2017,5,20,9,0,0.0,58.0,3.0,26.0,58.0,48.2,33.1
2017,5,20,9,15,0.0,68.0,3.25,26.5,68.0,56.59,39.58
2017,5,20,9,30,0.0,78.0,3.5,27.0,78.0,65.0,46.04
2017,5,20,9,45,0.0,103.5,3.75,27.5,103.5,86.39,62.6
2017,5,20,10,0,0.0,129.0,4.0,28.0,129.0,107.77,78.96
2017,5,20,10,15,0.0,117.5,3.8,28.0,117.5,98.25,71.41
2017,5,20,10,30,0.0,106.0,3.6,28.0,106.0,88.7,63.88
2017,5,20,10,45,0.0,117.0,3.4,28.5,117.0,98.02,70.87
2017,5,20,11,0,0.0,128.0,3.2,29.0,128.0,107.36,77.8
2017,5,20,11,15,2.0,140.5,2.85,29.0,142.5,119.6,87.13
2017,5,20,11,30,4.0,153.0,2.5,29.0,157.0,131.94,96.49
2017,5,20,11,45,17.0,275.0,2.2,29.5,292.5,246.5,182.23
2017,5,20,12,0,30.0,397.0,1.9,30.0,428.0,371.41,271.62
2017,5,20,12,15,21.0,317.0,2.0,30.0,338.5,293.84,215.43
2017,5,20,12,30,12.0,237.0,2.1,30.0,249.0,210.46,154.52
2017,5,20,12,45,46.5,357.5,2.25,30.0,403.5,350.89,258.25
2017,5,20,13,0,81.0,478.0,2.4,30.0,558.0,485.38,353.61
2017,5,20,13,15,49.0,391.5,2.45,29.5,439.5,381.18,279.75
2017,5,20,13,30,17.0,305.0,2.5,29.0,321.0,271.39,200.49
2017,5,20,13,45,11.5,240.0,2.55,29.0,251.0,211.19,156.27
2017,5,20,14,0,6.0,175.0,2.6,29.0,181.0,151.54,111.51
2017,5,20,14,15,5.5,173.0,2.55,29.0,178.5,149.16,109.9
2017,5,20,14,30,5.0,171.0,2.5,29.0,176.0,146.78,108.22
2017,5,20,14,45,31.5,266.5,2.45,29.0,292.5,249.28,186.16
2017,5,20,15,0,58.0,362.0,2.4,29.0,409.0,345.48,257.25
2017,5,20,15,15,33.5,290.5,2.1,28.5,317.5,266.55,199.04
2017,5,20,15,30,9.0,219.0,1.8,28.0,226.0,187.26,139.95
2017,5,20,15,45,179.5,246.0,1.55,28.0,365.0,304.71,229.35
2017,5,20,16,0,350.0,273.0,1.3,28.0,504.0,400.48,297.43
2017,5,20,16,15,387.0,250.5,1.0,27.5,487.0,377.48,278.23
2017,5,20,16,30,424.0,228.0,0.7,27.0,470.0,352.82,257.47
2017,5,20,16,45,378.0,218.5,0.45,27.0,418.5,301.55,217.7
2017,5,20,17,0,332.0,209.0,0.2,27.0,367.0,257.23,183.43
2017,5,20,17,15,294.5,190.0,0.65,26.0,317.0,211.95,150.92
2017,5,20,17,30,257.0,171.0,1.1,25.0,267.0,170.58,120.93
2017,5,20,17,45,205.5,148.0,1.6,24.5,217.0,129.44,92.21
2017,5,20,18,0,154.0,125.0,2.1,24.0,167.0,94.75,69.89
2017,5,20,18,15,112.0,95.0,2.55,23.0,122.0,69.76,54.35
2017,5,20,18,30,70.0,65.0,3.0,22.0,77.0,49.21,36.39
2017,5,20,18,45,35.0,39.0,3.55,21.5,45.0,30.95,19.92
2017,5,20,19,0,0.0,13.0,4.1,21.0,13.0,10.71,0.0
2017,5,20,19,15,0.0,6.5,4.25,20.5,6.5,5.55,0.0
2017,5,20,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,21,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,21,6,15,0.0,1.5,2.9,19.0,1.5,1.23,0.0
2017,5,21,6,30,0.0,3.0,3.0,19.0,3.0,2.46,0.0
2017,5,21,6,45,0.0,4.5,3.1,19.0,4.5,3.69,0.0
2017,5,21,7,0,0.0,6.0,3.2,19.0,6.0,4.93,0.0
2017,5,21,7,15,0.0,25.5,3.25,19.5,25.5,21.02,12.11
2017,5,21,7,30,0.0,45.0,3.3,20.0,45.0,37.2,25.59
2017,5,21,7,45,0.0,53.0,3.4,20.5,53.0,43.88,30.98
2017,5,21,8,0,0.0,61.0,3.5,21.0,61.0,50.56,36.3
2017,5,21,8,15,1.0,113.5,3.5,21.0,114.5,94.3,71.92
2017,5,21,8,30,2.0,166.0,3.5,21.0,168.0,137.67,106.63
2017,5,21,8,45,4.0,181.0,3.55,21.5,184.5,151.37,116.95
2017,5,21,9,0,6.0,196.0,3.6,22.0,201.0,165.32,127.42
2017,5,21,9,15,7.5,208.0,3.6,22.0,214.5,176.75,136.09
2017,5,21,9,30,9.0,220.0,3.6,22.0,228.0,188.33,144.85
2017,5,21,9,45,9.0,233.0,3.6,22.5,241.0,199.93,153.29
2017,5,21,10,0,9.0,246.0,3.6,23.0,254.0,211.54,161.66
2017,5,21,10,15,35.5,324.5,3.5,23.0,356.0,302.11,231.09
2017,5,21,10,30,62.0,403.0,3.4,23.0,458.0,390.99,297.45
2017,5,21,10,45,50.5,398.5,3.35,23.5,444.5,381.39,288.85
2017,5,21,11,0,39.0,394.0,3.3,24.0,431.0,370.81,279.92
2017,5,21,11,15,80.0,439.0,3.3,24.0,516.0,444.64,334.86
2017,5,21,11,30,121.0,484.0,3.3,24.0,601.0,527.58,395.01
2017,5,21,11,45,214.5,480.0,3.3,24.5,690.0,604.44,450.59
2017,5,21,12,0,308.0,476.0,3.3,25.0,779.0,689.06,510.24
2017,5,21,12,15,193.0,477.5,3.45,24.5,667.5,588.53,438.3
2017,5,21,12,30,78.0,479.0,3.6,24.0,556.0,484.63,362.64
2017,5,21,12,45,71.5,470.5,3.8,24.0,541.0,471.22,353.57
2017,5,21,13,0,65.0,462.0,4.0,24.0,526.0,457.33,343.74
2017,5,21,13,15,91.5,471.5,4.3,24.0,559.5,486.2,366.02
2017,5,21,13,30,118.0,481.0,4.6,24.0,593.0,521.4,392.82
2017,5,21,13,45,111.5,467.5,4.9,24.0,572.0,493.59,373.24
2017,5,21,14,0,105.0,454.0,5.2,24.0,551.0,473.13,358.99
2017,5,21,14,15,98.5,436.5,5.35,23.5,525.5,449.09,342.37
2017,5,21,14,30,92.0,419.0,5.5,23.0,500.0,425.05,325.55
2017,5,21,14,45,152.5,405.5,5.65,23.0,532.5,456.26,350.68
2017,5,21,15,0,213.0,392.0,5.8,23.0,565.0,476.25,366.97
2017,5,21,15,15,147.5,365.0,5.75,22.5,482.0,403.17,311.76
2017,5,21,15,30,82.0,338.0,5.7,22.0,399.0,330.52,256.42
2017,5,21,15,45,41.0,230.0,5.7,22.0,260.5,214.57,166.44
2017,5,21,16,0,0.0,122.0,5.7,22.0,122.0,101.42,76.69
2017,5,21,16,15,0.5,142.5,5.6,21.5,143.0,118.26,90.75
2017,5,21,16,30,1.0,163.0,5.5,21.0,164.0,134.64,104.47
2017,5,21,16,45,0.5,86.0,5.45,20.5,86.5,71.62,53.57
2017,5,21,17,0,0.0,9.0,5.4,20.0,9.0,7.42,0.54
2017,5,21,17,15,0.0,7.5,5.15,19.5,7.5,6.18,0.0
2017,5,21,17,30,0.0,6.0,4.9,19.0,6.0,4.94,0.0
2017,5,21,17,45,0.0,4.5,4.7,19.0,4.5,3.7,0.0
2017,5,21,18,0,0.0,3.0,4.5,19.0,3.0,2.46,0.0
2017,5,21,18,15,0.0,2.0,4.5,18.5,2.0,1.64,0.0
2017,5,21,18,30,0.0,1.0,4.5,18.0,1.0,0.82,0.0
2017,5,21,18,45,0.0,0.5,4.5,18.0,0.5,0.41,0.0
2017,5,21,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,45,22.5,13.0,3.5,16.0,15.0,11.1,0.0
2017,5,22,6,0,45.0,26.0,3.5,16.0,30.0,20.87,9.68
2017,5,22,6,15,106.0,51.0,3.45,16.0,68.0,38.74,27.69
2017,5,22,6,30,167.0,76.0,3.4,16.0,106.0,56.53,44.03
2017,5,22,6,45,83.5,57.0,3.4,16.5,72.0,45.49,34.67
2017,5,22,7,0,0.0,38.0,3.4,17.0,38.0,31.37,21.07
2017,5,22,7,15,0.0,46.5,3.35,17.0,46.5,38.44,27.06
2017,5,22,7,30,0.0,55.0,3.3,17.0,55.0,45.52,32.97
2017,5,22,7,45,0.0,72.5,3.25,17.5,72.5,60.14,45.02
2017,5,22,8,0,0.0,90.0,3.2,18.0,90.0,74.67,56.82
2017,5,22,8,15,0.0,96.0,3.1,18.5,96.0,79.7,60.62
2017,5,22,8,30,0.0,102.0,3.0,19.0,102.0,84.74,64.4
2017,5,22,8,45,3.5,150.5,2.9,19.5,153.0,126.22,97.64
2017,5,22,9,0,7.0,199.0,2.8,20.0,204.0,168.22,130.62
2017,5,22,9,15,18.5,247.0,2.8,20.5,261.0,214.68,166.58
2017,5,22,9,30,30.0,295.0,2.8,21.0,318.0,266.1,205.73
2017,5,22,9,45,18.5,246.5,2.85,21.5,261.5,216.99,166.9
2017,5,22,10,0,7.0,198.0,2.9,22.0,205.0,170.03,129.77
2017,5,22,10,15,6.5,189.0,2.95,22.0,195.5,162.63,123.89
2017,5,22,10,30,6.0,180.0,3.0,22.0,186.0,155.13,117.87
2017,5,22,10,45,20.0,281.5,3.15,22.5,300.0,257.05,196.43
2017,5,22,11,0,34.0,383.0,3.3,23.0,414.0,357.01,271.06
2017,5,22,11,15,23.5,315.5,3.5,23.0,337.5,291.47,221.47
2017,5,22,11,30,13.0,248.0,3.7,23.0,261.0,219.66,166.79
2017,5,22,11,45,13.0,251.5,3.95,23.5,264.5,223.01,169.16
2017,5,22,12,0,13.0,255.0,4.2,24.0,268.0,226.28,171.32
2017,5,22,12,15,16.5,301.0,4.1,24.0,318.0,268.64,203.47
2017,5,22,12,30,20.0,347.0,4.0,24.0,368.0,311.0,235.22
2017,5,22,12,45,16.0,292.5,3.95,24.5,309.5,260.9,196.99
2017,5,22,13,0,12.0,238.0,3.9,25.0,251.0,210.9,158.8
2017,5,22,13,15,13.5,261.0,3.6,25.0,274.5,231.37,174.45
2017,5,22,13,30,15.0,284.0,3.3,25.0,298.0,251.69,189.77
2017,5,22,13,45,13.5,261.0,3.05,25.0,273.5,230.43,173.66
2017,5,22,14,0,12.0,238.0,2.8,25.0,249.0,209.24,157.65
2017,5,22,14,15,14.5,263.5,2.75,25.0,276.5,232.01,175.18
2017,5,22,14,30,17.0,289.0,2.7,25.0,304.0,254.46,192.32
2017,5,22,14,45,14.0,263.0,2.7,25.0,275.0,229.58,173.63
2017,5,22,15,0,11.0,237.0,2.7,25.0,246.0,204.98,155.15
2017,5,22,15,15,17.5,256.5,2.7,25.0,270.0,224.26,170.33
2017,5,22,15,30,24.0,276.0,2.7,25.0,294.0,242.67,184.71
2017,5,22,15,45,13.5,224.5,2.75,25.0,235.0,193.09,146.92
2017,5,22,16,0,3.0,173.0,2.8,25.0,176.0,144.76,109.72
2017,5,22,16,15,1.5,149.0,2.8,25.0,150.5,123.98,93.76
2017,5,22,16,30,0.0,125.0,2.8,25.0,125.0,103.48,77.82
2017,5,22,16,45,0.0,118.0,2.8,25.0,118.0,97.5,73.35
2017,5,22,17,0,0.0,111.0,2.8,25.0,111.0,91.51,68.81
2017,5,22,17,15,281.5,103.5,2.75,24.5,210.0,142.91,99.4
2017,5,22,17,30,563.0,96.0,2.7,24.0,309.0,160.86,101.23
2017,5,22,17,45,509.5,87.5,2.65,23.5,256.5,113.09,68.12
2017,5,22,18,0,456.0,79.0,2.6,23.0,204.0,69.29,45.17
2017,5,22,18,15,383.0,67.0,2.35,22.5,155.5,50.45,37.96
2017,5,22,18,30,310.0,55.0,2.1,22.0,107.0,41.83,30.18
2017,5,22,18,45,206.0,38.5,1.85,21.5,68.0,29.54,18.9
2017,5,22,19,0,102.0,22.0,1.6,21.0,29.0,17.02,2.72
2017,5,22,19,15,51.0,11.0,1.65,20.5,14.5,9.39,0.0
2017,5,22,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,5,45,62.5,14.0,1.05,17.5,19.0,11.95,0.0
2017,5,23,6,0,125.0,28.0,1.2,18.0,38.0,21.57,10.33
2017,5,23,6,15,216.0,45.5,1.35,18.5,79.0,34.68,24.0
2017,5,23,6,30,307.0,63.0,1.5,19.0,120.0,47.49,35.7
2017,5,23,6,45,370.5,77.0,1.65,19.5,168.5,57.3,44.53
2017,5,23,7,0,434.0,91.0,1.8,20.0,217.0,86.79,56.22
2017,5,23,7,15,483.5,101.0,1.85,20.5,269.5,129.12,81.55
2017,5,23,7,30,533.0,111.0,1.9,21.0,322.0,179.39,118.65
2017,5,23,7,45,313.5,160.0,1.95,21.5,288.5,199.18,144.57
2017,5,23,8,0,94.0,209.0,2.0,22.0,255.0,194.36,148.89
2017,5,23,8,15,173.0,231.5,2.0,22.5,329.0,247.5,188.71
2017,5,23,8,30,252.0,254.0,2.0,23.0,403.0,310.27,235.98
2017,5,23,8,45,475.0,204.0,2.05,23.5,515.0,387.19,292.94
2017,5,23,9,0,698.0,154.0,2.1,24.0,627.0,482.67,364.24
