Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,8,45,381.5,248.0,1.65,26.5,493.5,369.45,275.1
2017,6,2,9,0,437.0,255.0,1.7,27.0,552.0,426.02,316.96
2017,6,2,9,15,434.0,275.0,1.7,27.0,587.0,463.91,345.19
2017,6,2,9,30,431.0,295.0,1.7,27.0,622.0,500.35,371.78
2017,6,2,9,45,389.0,331.5,1.75,27.5,639.0,521.0,385.68
2017,6,2,10,0,347.0,368.0,1.8,28.0,656.0,541.54,398.95
2017,6,2,10,15,291.5,400.5,1.8,28.5,649.5,545.58,399.97
2017,6,2,10,30,236.0,433.0,1.8,29.0,643.0,540.02,394.19
2017,6,2,10,45,220.0,450.5,1.8,29.5,650.5,551.54,400.82
2017,6,2,11,0,204.0,468.0,1.8,30.0,658.0,561.35,406.04
2017,6,2,11,15,236.5,472.0,1.8,30.0,697.5,595.93,429.91
2017,6,2,11,30,269.0,476.0,1.8,30.0,737.0,635.97,457.02
2017,6,2,11,45,369.0,454.0,1.8,30.5,815.0,702.92,502.23
2017,6,2,12,0,469.0,432.0,1.8,31.0,893.0,773.93,548.78
2017,6,2,12,15,396.5,454.0,1.75,31.0,845.5,732.31,519.32
2017,6,2,12,30,324.0,476.0,1.7,31.0,798.0,691.97,491.36
2017,6,2,12,45,233.5,489.0,1.7,31.5,720.5,622.34,442.93
2017,6,2,13,0,143.0,502.0,1.7,32.0,643.0,557.41,397.1
2017,6,2,13,15,188.0,493.0,1.7,32.0,675.5,583.73,416.4
2017,6,2,13,30,233.0,484.0,1.7,32.0,708.0,607.98,433.56
2017,6,2,13,45,233.0,473.0,1.7,32.0,693.0,593.11,423.67
2017,6,2,14,0,233.0,462.0,1.7,32.0,678.0,577.18,413.32
2017,6,2,14,15,495.0,320.5,1.75,32.0,762.5,652.73,469.95
2017,6,2,14,30,757.0,179.0,1.8,32.0,847.0,698.74,504.93
2017,6,2,14,45,745.5,177.0,1.85,32.0,813.5,664.6,481.41
2017,6,2,15,0,734.0,175.0,1.9,32.0,780.0,629.85,457.59
2017,6,2,15,15,528.0,253.5,1.95,31.5,678.0,541.55,395.32
2017,6,2,15,30,322.0,332.0,2.0,31.0,576.0,462.79,339.2
2017,6,2,15,45,497.5,245.5,2.1,31.0,594.5,469.08,344.37
2017,6,2,16,0,673.0,159.0,2.2,31.0,613.0,455.95,333.24
2017,6,2,16,15,391.0,209.0,2.2,30.5,468.0,341.9,250.82
2017,6,2,16,30,109.0,259.0,2.2,30.0,323.0,249.55,185.54
2017,6,2,16,45,338.0,197.5,2.2,30.0,369.5,267.13,193.33
2017,6,2,17,0,567.0,136.0,2.2,30.0,416.0,260.14,178.68
2017,6,2,17,15,529.5,127.0,2.05,29.5,364.0,207.95,137.42
2017,6,2,17,30,492.0,118.0,1.9,29.0,312.0,161.96,102.64
2017,6,2,17,45,438.5,108.0,1.8,28.5,261.0,117.59,73.16
2017,6,2,18,0,385.0,98.0,1.7,28.0,210.0,79.02,53.83
2017,6,2,18,15,319.0,83.5,1.75,27.5,163.0,61.55,46.59
2017,6,2,18,30,253.0,69.0,1.8,27.0,116.0,51.55,37.85
2017,6,2,18,45,172.0,49.5,1.85,27.0,77.0,38.02,25.82
2017,6,2,19,0,91.0,30.0,1.9,27.0,38.0,23.4,11.45
2017,6,2,19,15,45.5,15.0,2.05,26.5,19.0,12.8,0.0
2017,6,2,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,1.0,1.2,22.5,1.0,0.85,0.0
2017,6,3,6,0,0.0,2.0,1.4,23.0,2.0,1.64,0.0
2017,6,3,6,15,0.0,4.5,1.4,23.0,4.5,3.69,0.0
2017,6,3,6,30,0.0,7.0,1.4,23.0,7.0,5.74,0.0
2017,6,3,6,45,0.0,10.0,1.4,23.5,10.0,8.22,1.48
2017,6,3,7,0,0.0,13.0,1.4,24.0,13.0,10.69,3.25
2017,6,3,7,15,129.5,83.0,1.35,24.5,135.0,76.37,52.27
2017,6,3,7,30,259.0,153.0,1.3,25.0,257.0,157.43,110.73
2017,6,3,7,45,274.0,176.0,1.3,25.5,300.0,196.07,140.48
2017,6,3,8,0,289.0,199.0,1.3,26.0,343.0,236.27,171.96
2017,6,3,8,15,236.0,231.0,1.3,26.5,357.5,263.22,194.85
2017,6,3,8,30,183.0,263.0,1.3,27.0,372.0,282.6,210.88
2017,6,3,8,45,322.5,253.5,1.35,27.5,465.5,348.23,258.45
2017,6,3,9,0,462.0,244.0,1.4,28.0,559.0,428.05,316.3
2017,6,3,9,15,375.5,293.5,1.4,28.5,561.0,444.0,327.73
2017,6,3,9,30,289.0,343.0,1.4,29.0,563.0,455.05,334.85
2017,6,3,9,45,204.0,371.5,1.45,29.5,531.0,437.94,321.65
2017,6,3,10,0,119.0,400.0,1.5,30.0,499.0,417.26,305.42
2017,6,3,10,15,173.0,417.5,1.45,30.0,567.5,474.51,346.01
2017,6,3,10,30,227.0,435.0,1.4,30.0,636.0,534.68,387.47
2017,6,3,10,45,130.0,408.5,1.4,30.5,524.5,449.83,326.25
2017,6,3,11,0,33.0,382.0,1.4,31.0,413.0,352.01,255.37
2017,6,3,11,15,240.5,399.0,1.35,31.0,631.0,541.83,391.78
2017,6,3,11,30,448.0,416.0,1.3,31.0,849.0,730.67,518.14
2017,6,3,11,45,405.0,433.0,1.3,31.0,827.5,713.2,504.12
2017,6,3,12,0,362.0,450.0,1.3,31.0,806.0,697.12,492.86
2017,6,3,12,15,385.0,443.0,1.25,31.0,823.5,712.52,503.01
2017,6,3,12,30,408.0,436.0,1.2,31.0,841.0,726.28,511.73
2017,6,3,12,45,405.0,434.0,1.2,31.5,834.5,721.03,507.19
2017,6,3,13,0,402.0,432.0,1.2,32.0,828.0,713.95,501.68
2017,6,3,13,15,565.0,328.5,1.15,32.0,877.5,758.82,533.94
2017,6,3,13,30,728.0,225.0,1.1,32.0,927.0,790.46,556.79
2017,6,3,13,45,536.0,327.0,1.1,32.0,838.0,715.27,504.41
2017,6,3,14,0,344.0,429.0,1.1,32.0,749.0,637.77,450.79
2017,6,3,14,15,302.5,427.5,1.1,31.5,703.0,595.79,424.16
2017,6,3,14,30,261.0,426.0,1.1,31.0,657.0,554.67,397.35
2017,6,3,14,45,407.0,357.0,1.15,31.0,700.5,588.52,423.25
2017,6,3,15,0,553.0,288.0,1.2,31.0,744.0,608.0,438.1
2017,6,3,15,15,520.0,279.0,1.2,31.0,691.0,557.27,402.86
2017,6,3,15,30,487.0,270.0,1.2,31.0,638.0,507.47,368.18
2017,6,3,15,45,521.0,239.0,1.25,31.0,610.5,475.33,345.5
2017,6,3,16,0,555.0,208.0,1.3,31.0,583.0,438.75,318.49
2017,6,3,16,15,487.0,211.5,1.3,30.5,522.5,383.37,278.05
2017,6,3,16,30,419.0,215.0,1.3,30.0,462.0,333.25,241.09
2017,6,3,16,45,298.0,212.0,1.3,30.0,379.5,265.75,191.97
2017,6,3,17,0,177.0,209.0,1.3,30.0,297.0,212.06,154.03
2017,6,3,17,15,158.5,188.0,1.2,29.5,260.0,179.31,129.48
2017,6,3,17,30,140.0,167.0,1.1,29.0,223.0,148.53,106.69
2017,6,3,17,45,124.0,142.5,1.05,28.5,186.5,117.79,84.51
2017,6,3,18,0,108.0,118.0,1.0,28.0,150.0,89.21,65.24
2017,6,3,18,15,84.0,94.5,0.95,27.5,116.0,70.23,53.84
2017,6,3,18,30,60.0,71.0,0.9,27.0,82.0,54.7,40.5
2017,6,3,18,45,30.0,48.5,0.9,26.5,54.0,38.09,25.98
2017,6,3,19,0,0.0,26.0,0.9,26.0,26.0,21.18,10.09
2017,6,3,19,15,0.0,13.0,0.9,25.5,13.0,11.1,0.0
2017,6,3,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,4,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,4,6,15,0.0,1.0,1.75,23.0,1.0,0.82,0.0
2017,6,4,6,30,0.0,2.0,1.8,23.0,2.0,1.64,0.0
2017,6,4,6,45,0.0,2.5,1.9,23.5,2.5,2.05,0.0
2017,6,4,7,0,0.0,3.0,2.0,24.0,3.0,2.46,0.0
2017,6,4,7,15,0.0,15.0,2.1,24.0,15.0,12.35,4.62
2017,6,4,7,30,0.0,27.0,2.2,24.0,27.0,22.28,12.81
2017,6,4,7,45,0.0,80.5,2.3,24.5,80.5,66.83,49.15
2017,6,4,8,0,0.0,134.0,2.4,25.0,134.0,109.8,83.38
2017,6,4,8,15,136.0,193.0,2.45,25.5,274.0,201.15,151.46
2017,6,4,8,30,272.0,252.0,2.5,26.0,414.0,308.16,231.17
2017,6,4,8,45,320.0,265.0,2.6,26.5,471.5,355.62,266.76
2017,6,4,9,0,368.0,278.0,2.7,27.0,529.0,407.02,305.18
2017,6,4,9,15,303.0,316.0,2.7,27.0,532.0,424.13,318.35
2017,6,4,9,30,238.0,354.0,2.7,27.0,535.0,431.2,323.45
2017,6,4,9,45,151.0,364.0,2.75,27.5,481.0,399.59,299.19
2017,6,4,10,0,64.0,374.0,2.8,28.0,427.0,355.77,265.45
2017,6,4,10,15,56.5,381.5,2.7,28.0,429.5,360.78,268.72
2017,6,4,10,30,49.0,389.0,2.6,28.0,432.0,364.99,271.19
2017,6,4,10,45,40.5,383.5,2.55,28.0,419.5,356.71,264.66
2017,6,4,11,0,32.0,378.0,2.5,28.0,407.0,347.62,257.61
2017,6,4,11,15,54.0,421.0,2.45,28.0,472.5,403.16,297.9
2017,6,4,11,30,76.0,464.0,2.4,28.0,538.0,459.49,337.86
2017,6,4,11,45,194.5,470.0,2.35,28.5,661.5,568.74,415.7
2017,6,4,12,0,313.0,476.0,2.3,29.0,785.0,678.36,490.82
2017,6,4,12,15,576.5,314.5,2.2,29.0,885.5,761.61,551.82
2017,6,4,12,30,840.0,153.0,2.1,29.0,986.0,825.59,597.38
2017,6,4,12,45,840.0,152.0,2.05,29.0,982.0,823.31,594.95
2017,6,4,13,0,840.0,151.0,2.0,29.0,978.0,818.13,591.32
2017,6,4,13,15,837.5,150.5,1.9,29.0,966.0,808.22,584.27
2017,6,4,13,30,835.0,150.0,1.8,29.0,954.0,795.15,575.26
2017,6,4,13,45,833.0,146.5,1.75,29.0,935.0,776.94,563.4
2017,6,4,14,0,831.0,143.0,1.7,29.0,916.0,755.58,549.28
2017,6,4,14,15,824.5,141.5,1.6,29.0,889.5,729.5,530.99
2017,6,4,14,30,818.0,140.0,1.5,29.0,863.0,700.73,510.72
2017,6,4,14,45,450.5,263.0,1.45,29.0,659.0,539.75,395.72
2017,6,4,15,0,83.0,386.0,1.4,29.0,455.0,377.3,276.96
2017,6,4,15,15,41.5,228.5,1.25,28.5,263.0,217.24,161.41
2017,6,4,15,30,0.0,71.0,1.1,28.0,71.0,59.15,41.02
2017,6,4,15,45,0.0,104.5,1.0,28.0,104.5,87.05,63.18
2017,6,4,16,0,0.0,138.0,0.9,28.0,138.0,114.52,84.69
2017,6,4,16,15,32.0,193.0,0.75,28.0,212.0,173.0,129.55
2017,6,4,16,30,64.0,248.0,0.6,28.0,286.0,224.57,167.79
2017,6,4,16,45,37.5,208.0,0.5,28.0,230.0,179.92,134.33
2017,6,4,17,0,11.0,168.0,0.4,28.0,174.0,138.99,104.01
2017,6,4,17,15,7.0,149.0,0.4,27.5,153.0,121.66,91.33
2017,6,4,17,30,3.0,130.0,0.4,27.0,132.0,104.88,78.8
2017,6,4,17,45,1.5,110.0,0.45,27.0,111.0,88.17,65.83
2017,6,4,18,0,0.0,90.0,0.5,27.0,90.0,71.83,52.88
2017,6,4,18,15,0.0,70.0,0.5,26.5,70.0,56.28,42.33
2017,6,4,18,30,0.0,50.0,0.5,26.0,50.0,40.77,28.98
2017,6,4,18,45,0.0,33.5,0.55,25.5,33.5,27.66,17.48
2017,6,4,19,0,0.0,17.0,0.6,25.0,17.0,14.01,4.93
2017,6,4,19,15,0.0,8.5,0.65,24.5,8.5,7.26,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,5,45,84.5,15.5,1.45,19.5,23.5,13.23,0.0
2017,6,5,6,0,169.0,31.0,1.7,20.0,47.0,23.9,13.22
2017,6,5,6,15,262.0,45.5,1.75,20.5,88.0,34.79,24.04
2017,6,5,6,30,355.0,60.0,1.8,21.0,129.0,45.48,33.75
2017,6,5,6,45,427.5,69.0,1.85,22.0,178.5,53.52,40.85
2017,6,5,7,0,500.0,78.0,1.9,23.0,228.0,71.7,46.0
2017,6,5,7,15,547.0,85.5,2.0,23.5,280.0,114.19,67.48
2017,6,5,7,30,594.0,93.0,2.1,24.0,332.0,161.72,100.35
2017,6,5,7,45,634.5,97.0,2.25,25.0,385.5,209.81,137.75
2017,6,5,8,0,675.0,101.0,2.4,26.0,439.0,261.54,179.73
2017,6,5,8,15,700.0,105.5,2.4,26.5,490.0,312.12,221.88
2017,6,5,8,30,725.0,110.0,2.4,27.0,541.0,366.58,266.35
2017,6,5,8,45,748.0,112.5,2.45,27.5,590.0,416.57,306.62
2017,6,5,9,0,771.0,115.0,2.5,28.0,639.0,467.06,346.2
2017,6,5,9,15,785.0,118.0,2.45,28.5,683.5,513.58,381.54
2017,6,5,9,30,799.0,121.0,2.4,29.0,728.0,559.17,415.09
2017,6,5,9,45,608.0,228.5,2.4,29.5,705.0,570.88,421.75
2017,6,5,10,0,417.0,336.0,2.4,30.0,682.0,561.41,412.35
2017,6,5,10,15,374.5,374.5,2.35,30.0,694.5,577.32,422.7
2017,6,5,10,30,332.0,413.0,2.3,30.0,707.0,593.57,432.7
2017,6,5,10,45,310.0,432.0,2.25,30.5,713.0,604.8,438.65
2017,6,5,11,0,288.0,451.0,2.2,31.0,719.0,613.64,442.84
2017,6,5,11,15,288.5,461.0,2.2,31.0,735.0,630.12,453.71
2017,6,5,11,30,289.0,471.0,2.2,31.0,751.0,645.29,463.59
2017,6,5,11,45,324.0,461.5,2.2,31.5,778.5,670.42,480.02
2017,6,5,12,0,359.0,452.0,2.2,32.0,806.0,694.72,495.67
2017,6,5,12,15,392.0,445.5,2.25,32.0,833.5,718.73,512.23
2017,6,5,12,30,425.0,439.0,2.3,32.0,861.0,744.28,529.7
2017,6,5,12,45,364.0,459.5,2.35,32.0,819.5,707.53,504.35
2017,6,5,13,0,303.0,480.0,2.4,32.0,778.0,672.57,480.34
2017,6,5,13,15,355.5,449.0,2.45,32.0,795.0,684.76,490.35
2017,6,5,13,30,408.0,418.0,2.5,32.0,812.0,697.97,500.6
2017,6,5,13,45,361.0,430.0,2.6,32.0,773.0,659.45,474.4
2017,6,5,14,0,314.0,442.0,2.7,32.0,734.0,624.93,450.88
2017,6,5,14,15,391.5,397.5,2.75,31.5,751.0,634.29,460.31
2017,6,5,14,30,469.0,353.0,2.8,31.0,768.0,643.04,468.74
2017,6,5,14,45,243.5,318.0,2.85,31.0,533.5,441.44,325.79
2017,6,5,15,0,18.0,283.0,2.9,31.0,299.0,246.88,182.13
2017,6,5,15,15,49.0,314.0,2.9,30.5,352.0,292.56,217.46
2017,6,5,15,30,80.0,345.0,2.9,30.0,405.0,331.41,246.82
2017,6,5,15,45,41.0,254.5,2.9,30.0,285.5,232.77,173.7
2017,6,5,16,0,2.0,164.0,2.9,30.0,166.0,136.71,101.16
2017,6,5,16,15,31.0,205.5,2.85,29.5,224.5,182.56,136.84
2017,6,5,16,30,60.0,247.0,2.8,29.0,283.0,222.28,167.14
2017,6,5,16,45,30.0,194.0,2.8,28.5,212.0,166.84,125.51
2017,6,5,17,0,0.0,141.0,2.8,28.0,141.0,115.22,86.56
2017,6,5,17,15,0.0,124.0,2.6,27.5,124.0,101.13,75.91
2017,6,5,17,30,0.0,107.0,2.4,27.0,107.0,87.15,65.11
2017,6,5,17,45,0.0,90.0,2.2,27.0,90.0,73.28,54.11
2017,6,5,18,0,0.0,73.0,2.0,27.0,73.0,59.56,43.04
2017,6,5,18,15,0.0,57.0,1.85,26.5,57.0,46.84,34.36
2017,6,5,18,30,0.0,41.0,1.7,26.0,41.0,33.91,23.18
2017,6,5,18,45,0.0,27.5,1.55,25.5,27.5,22.7,13.34
2017,6,5,19,0,0.0,14.0,1.4,25.0,14.0,11.52,3.12
2017,6,5,19,15,0.0,7.0,1.45,24.5,7.0,5.97,0.0
2017,6,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,6,5,45,81.0,16.0,2.95,21.0,23.5,12.45,0.0
2017,6,6,6,0,162.0,32.0,3.1,21.0,47.0,24.64,13.73
2017,6,6,6,15,252.5,47.5,3.25,21.5,88.5,36.23,25.13
2017,6,6,6,30,343.0,63.0,3.4,22.0,130.0,47.59,35.39
2017,6,6,6,45,416.0,72.5,3.55,22.5,179.5,54.31,41.43
2017,6,6,7,0,489.0,82.0,3.7,23.0,229.0,73.88,48.35
2017,6,6,7,15,536.5,90.5,3.8,23.5,281.0,116.49,69.98
2017,6,6,7,30,584.0,99.0,3.9,24.0,333.0,164.24,103.06
2017,6,6,7,45,623.5,103.5,4.0,25.0,386.5,211.95,140.26
2017,6,6,8,0,663.0,108.0,4.1,26.0,440.0,263.22,182.04
2017,6,6,8,15,689.5,113.0,4.1,26.5,492.0,314.07,224.62
2017,6,6,8,30,716.0,118.0,4.1,27.0,544.0,366.44,267.91
2017,6,6,8,45,408.5,213.5,4.2,27.5,461.0,353.12,264.35
2017,6,6,9,0,101.0,309.0,4.3,28.0,378.0,300.89,227.21
2017,6,6,9,15,128.5,335.0,4.35,28.5,429.0,345.7,260.37
2017,6,6,9,30,156.0,361.0,4.4,29.0,480.0,390.2,292.72
2017,6,6,9,45,131.0,378.5,4.45,29.5,482.0,398.55,297.79
2017,6,6,10,0,106.0,396.0,4.5,30.0,484.0,400.11,297.8
2017,6,6,10,15,207.5,405.5,4.55,30.0,586.5,486.15,361.4
2017,6,6,10,30,309.0,415.0,4.6,30.0,689.0,578.38,428.2
2017,6,6,10,45,314.0,428.0,4.65,30.5,713.5,603.65,444.75
2017,6,6,11,0,319.0,441.0,4.7,31.0,738.0,627.88,460.67
2017,6,6,11,15,310.5,454.0,4.75,31.0,748.5,640.54,469.15
2017,6,6,11,30,302.0,467.0,4.8,31.0,759.0,651.49,476.45
2017,6,6,11,45,290.0,477.0,4.9,31.5,760.0,655.43,478.05
2017,6,6,12,0,278.0,487.0,5.0,32.0,761.0,657.68,478.51
2017,6,6,12,15,562.0,323.5,5.1,32.0,880.5,759.46,555.91
2017,6,6,12,30,846.0,160.0,5.2,32.0,1000.0,833.64,611.77
2017,6,6,12,45,851.0,155.5,5.3,32.0,997.0,832.88,611.43
2017,6,6,13,0,856.0,151.0,5.4,32.0,994.0,829.13,609.51
2017,6,6,13,15,533.0,319.5,5.45,32.0,842.5,722.89,531.11
2017,6,6,13,30,210.0,488.0,5.5,32.0,691.0,591.15,432.27
2017,6,6,13,45,530.5,314.0,5.55,32.0,811.5,697.82,515.1
2017,6,6,14,0,851.0,140.0,5.6,32.0,932.0,766.64,569.39
2017,6,6,14,15,844.5,138.0,5.6,32.0,904.5,739.77,550.04
2017,6,6,14,30,838.0,136.0,5.6,32.0,877.0,710.13,528.9
2017,6,6,14,45,834.0,131.0,5.65,32.0,844.5,677.11,505.26
2017,6,6,15,0,830.0,126.0,5.7,32.0,812.0,641.45,479.27
2017,6,6,15,15,818.5,123.5,5.7,32.0,772.5,603.27,450.65
2017,6,6,15,30,807.0,121.0,5.7,32.0,733.0,560.35,418.04
2017,6,6,15,45,797.5,116.0,5.7,32.0,689.0,514.86,382.82
2017,6,6,16,0,788.0,111.0,5.7,32.0,645.0,468.05,345.72
2017,6,6,16,15,769.5,107.5,5.6,31.5,596.5,417.74,305.66
2017,6,6,16,30,751.0,104.0,5.5,31.0,548.0,367.47,264.62
2017,6,6,16,45,729.5,98.5,5.4,31.0,497.0,314.87,220.6
2017,6,6,17,0,708.0,93.0,5.3,31.0,446.0,260.01,174.61
2017,6,6,17,15,675.5,88.0,5.05,30.5,393.0,207.45,131.63
2017,6,6,17,30,643.0,83.0,4.8,30.0,340.0,157.6,92.92
2017,6,6,17,45,598.0,76.5,4.55,29.5,287.5,108.49,60.01
2017,6,6,18,0,553.0,70.0,4.3,29.0,235.0,64.1,39.47
2017,6,6,18,15,487.0,61.5,3.85,28.5,185.0,47.91,34.95
2017,6,6,18,30,421.0,53.0,3.4,28.0,135.0,42.13,29.86
2017,6,6,18,45,319.5,41.0,3.0,27.5,92.0,33.04,21.75
2017,6,6,19,0,218.0,29.0,2.6,27.0,49.0,22.53,11.48
2017,6,6,19,15,109.0,14.5,2.45,26.5,24.5,12.38,0.0
2017,6,6,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,7,5,45,109.0,15.0,1.15,21.5,25.0,11.71,0.0
2017,6,7,6,0,218.0,30.0,1.3,22.0,50.0,23.28,12.63
2017,6,7,6,15,317.5,42.5,1.3,22.5,93.5,34.25,23.38
2017,6,7,6,30,417.0,55.0,1.3,23.0,137.0,43.71,31.95
2017,6,7,6,45,484.5,64.0,1.3,23.5,187.5,49.83,37.43
2017,6,7,7,0,552.0,73.0,1.3,24.0,238.0,67.67,42.52
2017,6,7,7,15,545.5,88.5,1.3,25.0,279.5,114.86,67.89
2017,6,7,7,30,539.0,104.0,1.3,26.0,321.0,160.95,101.07
2017,6,7,7,45,625.5,100.5,1.3,27.5,387.0,208.95,135.42
2017,6,7,8,0,712.0,97.0,1.3,29.0,453.0,265.67,178.35
2017,6,7,8,15,736.5,101.0,1.4,29.5,505.0,320.45,222.98
2017,6,7,8,30,761.0,105.0,1.5,30.0,557.0,373.16,265.51
2017,6,7,8,45,778.5,109.5,1.65,30.5,606.0,424.33,306.19
2017,6,7,9,0,796.0,114.0,1.8,31.0,655.0,475.41,345.72
2017,6,7,9,15,810.0,117.0,1.85,31.0,700.0,523.03,382.14
2017,6,7,9,30,824.0,120.0,1.9,31.0,745.0,569.67,416.94
2017,6,7,9,45,833.5,123.0,2.0,31.5,784.5,610.13,446.0
2017,6,7,10,0,843.0,126.0,2.1,32.0,824.0,650.21,474.03
2017,6,7,10,15,851.0,128.0,2.15,32.0,857.5,686.36,499.51
2017,6,7,10,30,859.0,130.0,2.2,32.0,891.0,720.13,522.93
2017,6,7,10,45,864.5,131.5,2.25,32.5,917.5,749.09,541.69
2017,6,7,11,0,870.0,133.0,2.3,33.0,944.0,775.17,558.13
2017,6,7,11,15,874.0,134.0,2.3,33.0,963.5,796.67,571.52
2017,6,7,11,30,878.0,135.0,2.3,33.0,983.0,814.98,582.86
2017,6,7,11,45,882.5,134.0,2.3,33.5,995.5,828.84,590.17
2017,6,7,12,0,887.0,133.0,2.3,34.0,1008.0,839.45,595.44
2017,6,7,12,15,887.5,133.5,2.3,34.0,1011.5,844.76,598.62
2017,6,7,12,30,888.0,134.0,2.3,34.0,1015.0,846.99,599.96
2017,6,7,12,45,511.5,318.0,2.3,34.5,825.5,712.5,505.95
2017,6,7,13,0,135.0,502.0,2.3,35.0,636.0,548.64,388.01
2017,6,7,13,15,506.5,317.5,2.3,35.0,808.5,699.21,498.29
2017,6,7,13,30,878.0,133.0,2.3,35.0,981.0,812.95,577.6
2017,6,7,13,45,871.5,133.5,2.35,35.0,960.5,793.8,565.04
2017,6,7,14,0,865.0,134.0,2.4,35.0,940.0,771.6,551.55
2017,6,7,14,15,858.5,132.0,2.4,34.5,912.5,744.41,534.66
2017,6,7,14,30,852.0,130.0,2.4,34.0,885.0,714.42,515.53
2017,6,7,14,45,824.5,139.0,2.45,34.0,846.0,681.42,492.76
2017,6,7,15,0,797.0,148.0,2.5,34.0,807.0,642.57,465.71
2017,6,7,15,15,784.5,145.0,2.55,34.0,767.5,601.52,436.84
2017,6,7,15,30,772.0,142.0,2.6,34.0,728.0,559.0,406.21
2017,6,7,15,45,755.0,139.0,2.65,34.0,682.5,512.97,372.28
2017,6,7,16,0,738.0,136.0,2.7,34.0,637.0,464.69,335.85
2017,6,7,16,15,717.0,131.5,2.7,33.5,588.5,414.36,297.53
2017,6,7,16,30,696.0,127.0,2.7,33.0,540.0,364.44,258.43
2017,6,7,16,45,669.0,121.5,2.7,33.0,488.5,312.52,216.64
2017,6,7,17,0,642.0,116.0,2.7,33.0,437.0,262.22,175.77
2017,6,7,17,15,606.5,109.0,2.5,32.0,384.0,210.92,135.44
2017,6,7,17,30,571.0,102.0,2.3,31.0,331.0,162.81,99.22
2017,6,7,17,45,525.5,93.0,2.1,30.5,279.0,115.72,67.9
2017,6,7,18,0,480.0,84.0,1.9,30.0,227.0,73.57,47.64
2017,6,7,18,15,413.5,72.5,1.8,29.0,178.0,54.3,40.24
2017,6,7,18,30,347.0,61.0,1.7,28.0,129.0,46.17,33.26
2017,6,7,18,45,256.5,46.0,1.6,27.5,87.5,35.14,23.53
2017,6,7,19,0,166.0,31.0,1.5,27.0,46.0,23.9,12.67
2017,6,7,19,15,83.0,15.5,1.5,26.5,23.0,13.23,0.0
2017,6,7,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,8,5,45,60.0,16.5,2.0,21.5,22.0,13.1,0.0
2017,6,8,6,0,120.0,33.0,2.3,22.0,44.0,25.73,14.54
2017,6,8,6,15,200.5,51.5,2.4,22.5,84.5,38.98,27.34
2017,6,8,6,30,281.0,70.0,2.5,23.0,125.0,52.31,39.28
2017,6,8,6,45,347.0,83.5,2.65,24.0,172.5,61.61,47.41
2017,6,8,7,0,413.0,97.0,2.8,25.0,220.0,79.52,54.27
2017,6,8,7,15,460.5,107.5,2.75,25.5,271.0,119.43,74.81
2017,6,8,7,30,508.0,118.0,2.7,26.0,322.0,164.4,105.44
2017,6,8,7,45,543.0,127.0,2.65,27.0,373.5,210.59,140.74
2017,6,8,8,0,578.0,136.0,2.6,28.0,425.0,262.53,181.92
2017,6,8,8,15,606.0,143.0,2.4,28.5,475.5,311.01,221.08
2017,6,8,8,30,634.0,150.0,2.2,29.0,526.0,361.35,261.08
2017,6,8,8,45,651.5,157.5,2.0,29.5,573.5,409.33,298.45
2017,6,8,9,0,669.0,165.0,1.8,30.0,621.0,457.53,334.68
2017,6,8,9,15,686.5,169.5,1.6,30.0,665.0,503.15,368.46
2017,6,8,9,30,704.0,174.0,1.4,30.0,709.0,548.42,400.75
2017,6,8,9,45,712.0,181.5,1.25,30.5,747.0,590.02,428.66
2017,6,8,10,0,720.0,189.0,1.1,31.0,785.0,630.01,454.32
2017,6,8,10,15,730.5,192.0,1.05,31.0,818.0,666.0,478.24
2017,6,8,10,30,741.0,195.0,1.0,31.0,851.0,700.12,500.37
2017,6,8,10,45,748.5,197.5,1.0,31.5,878.0,725.86,516.19
2017,6,8,11,0,756.0,200.0,1.0,32.0,905.0,752.19,532.07
2017,6,8,11,15,761.5,201.5,1.0,32.0,924.5,773.58,545.61
2017,6,8,11,30,767.0,203.0,1.0,32.0,944.0,792.19,557.28
2017,6,8,11,45,769.0,205.5,1.0,32.5,956.0,805.91,564.61
2017,6,8,12,0,771.0,208.0,1.0,33.0,968.0,816.62,570.01
2017,6,8,12,15,772.0,208.0,1.0,33.0,972.0,821.54,572.99
2017,6,8,12,30,773.0,208.0,1.0,33.0,976.0,823.68,574.28
2017,6,8,12,45,519.0,349.0,1.05,33.5,864.0,744.12,518.09
2017,6,8,13,0,265.0,490.0,1.1,34.0,752.0,648.36,451.24
2017,6,8,13,15,517.5,346.0,1.15,34.0,848.5,731.42,511.87
2017,6,8,13,30,770.0,202.0,1.2,34.0,945.0,793.64,556.55
2017,6,8,13,45,766.0,199.0,1.25,34.0,926.0,774.89,544.5
2017,6,8,14,0,762.0,196.0,1.3,34.0,907.0,753.27,531.27
2017,6,8,14,15,754.5,193.5,1.35,34.0,880.0,726.77,514.62
2017,6,8,14,30,747.0,191.0,1.4,34.0,853.0,700.67,497.88
2017,6,8,14,45,752.5,178.5,1.5,34.0,823.0,666.94,476.48
2017,6,8,15,0,758.0,166.0,1.6,34.0,793.0,632.99,454.24
2017,6,8,15,15,745.0,162.5,1.65,33.5,754.0,592.72,427.39
2017,6,8,15,30,732.0,159.0,1.7,33.0,715.0,550.78,398.56
2017,6,8,15,45,719.5,153.0,1.75,33.0,672.0,505.63,365.8
2017,6,8,16,0,707.0,147.0,1.8,33.0,629.0,459.62,331.47
2017,6,8,16,15,686.0,142.0,1.8,32.5,581.0,410.35,294.34
2017,6,8,16,30,665.0,137.0,1.8,32.0,533.0,361.54,256.48
2017,6,8,16,45,641.5,130.0,1.85,32.0,482.5,311.04,216.17
2017,6,8,17,0,618.0,123.0,1.9,32.0,432.0,261.87,176.42
2017,6,8,17,15,582.5,115.5,1.8,31.5,380.0,211.49,136.74
2017,6,8,17,30,547.0,108.0,1.7,31.0,328.0,164.34,101.23
2017,6,8,17,45,503.0,98.0,1.6,30.5,277.0,117.97,70.38
2017,6,8,18,0,459.0,88.0,1.5,30.0,226.0,74.19,48.26
2017,6,8,18,15,393.5,76.5,1.4,29.0,177.5,56.98,42.49
2017,6,8,18,30,328.0,65.0,1.3,28.0,129.0,48.95,35.6
2017,6,8,18,45,241.5,49.0,1.25,27.5,88.0,37.29,25.33
2017,6,8,19,0,155.0,33.0,1.2,27.0,47.0,25.38,13.92
2017,6,8,19,15,77.5,16.5,1.3,26.5,23.5,12.83,0.0
2017,6,8,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,9.5,2.3,22.5,9.5,7.82,0.0
2017,6,9,6,0,0.0,19.0,2.6,23.0,19.0,15.67,6.61
2017,6,9,6,15,0.0,38.0,2.85,23.5,38.0,31.1,20.6
2017,6,9,6,30,0.0,57.0,3.1,24.0,57.0,45.94,33.69
2017,6,9,6,45,1.5,78.5,3.4,24.5,79.0,62.39,47.98
2017,6,9,7,0,3.0,100.0,3.7,25.0,101.0,79.01,59.29
2017,6,9,7,15,17.0,124.5,3.75,25.0,131.5,99.94,75.64
2017,6,9,7,30,31.0,149.0,3.8,25.0,162.0,121.33,91.96
2017,6,9,7,45,111.0,180.0,3.9,25.5,234.5,163.9,122.26
2017,6,9,8,0,191.0,211.0,4.0,26.0,307.0,216.63,161.01
2017,6,9,8,15,392.0,188.0,3.95,26.5,412.0,276.94,203.14
2017,6,9,8,30,593.0,165.0,3.9,27.0,517.0,357.93,263.03
2017,6,9,8,45,373.0,239.5,3.85,27.5,467.5,354.18,264.94
2017,6,9,9,0,153.0,314.0,3.8,28.0,418.0,330.39,248.81
2017,6,9,9,15,205.5,332.0,3.7,28.0,482.0,381.32,286.85
2017,6,9,9,30,258.0,350.0,3.6,28.0,546.0,439.72,329.86
2017,6,9,9,45,270.5,360.0,3.5,28.5,575.5,468.68,350.15
2017,6,9,10,0,283.0,370.0,3.4,29.0,605.0,497.64,370.2
2017,6,9,10,15,149.0,323.0,3.35,29.0,447.5,377.51,281.97
2017,6,9,10,30,15.0,276.0,3.3,29.0,290.0,241.04,179.06
2017,6,9,10,45,51.0,363.0,3.25,29.5,411.0,345.95,256.74
2017,6,9,11,0,87.0,450.0,3.2,30.0,532.0,449.2,330.28
2017,6,9,11,15,221.0,446.0,3.15,30.0,658.5,558.04,409.07
2017,6,9,11,30,355.0,442.0,3.1,30.0,785.0,670.23,487.99
2017,6,9,11,45,383.0,436.5,3.1,30.5,810.5,693.82,502.81
2017,6,9,12,0,411.0,431.0,3.1,31.0,836.0,716.27,517.27
2017,6,9,12,15,580.5,324.0,3.0,31.0,898.5,772.52,558.48
2017,6,9,12,30,750.0,217.0,2.9,31.0,961.0,819.29,592.69
2017,6,9,12,45,400.0,331.5,2.85,31.0,729.0,631.54,459.55
2017,6,9,13,0,50.0,446.0,2.8,31.0,497.0,424.77,308.37
2017,6,9,13,15,219.5,435.0,2.65,31.0,649.0,556.68,405.25
2017,6,9,13,30,389.0,424.0,2.5,31.0,801.0,681.9,492.35
2017,6,9,13,45,565.0,313.5,2.4,31.0,847.5,722.26,522.11
2017,6,9,14,0,741.0,203.0,2.3,31.0,894.0,747.29,541.68
2017,6,9,14,15,733.5,200.5,2.15,31.0,868.0,720.66,522.54
2017,6,9,14,30,726.0,198.0,2.0,31.0,842.0,691.66,502.02
2017,6,9,14,45,530.5,285.0,1.95,31.0,746.0,609.39,442.93
2017,6,9,15,0,335.0,372.0,1.9,31.0,650.0,532.28,387.23
2017,6,9,15,15,275.0,365.0,1.85,30.5,585.5,475.65,348.16
2017,6,9,15,30,215.0,358.0,1.8,30.0,521.0,419.32,308.61
2017,6,9,15,45,265.0,325.0,1.8,30.0,514.0,409.14,301.61
2017,6,9,16,0,315.0,292.0,1.8,30.0,507.0,390.58,287.62
2017,6,9,16,15,163.5,245.5,1.75,29.5,357.0,271.1,201.04
2017,6,9,16,30,12.0,199.0,1.7,29.0,207.0,167.04,125.0
2017,6,9,16,45,87.5,206.5,1.65,29.0,251.5,194.16,144.53
2017,6,9,17,0,163.0,214.0,1.6,29.0,296.0,211.93,155.39
2017,6,9,17,15,296.5,176.5,1.55,28.5,304.5,198.3,139.42
2017,6,9,17,30,430.0,139.0,1.5,28.0,313.0,168.88,110.91
2017,6,9,17,45,384.0,125.5,1.5,28.0,263.0,126.0,81.76
2017,6,9,18,0,338.0,112.0,1.5,28.0,213.0,88.14,61.33
2017,6,9,18,15,278.5,94.5,1.6,27.5,166.5,70.18,53.88
2017,6,9,18,30,219.0,77.0,1.7,27.0,120.0,57.68,43.1
2017,6,9,18,45,151.0,55.5,1.8,26.5,81.0,42.19,29.52
2017,6,9,19,0,83.0,34.0,1.9,26.0,42.0,26.35,14.86
2017,6,9,19,15,41.5,17.0,2.15,25.5,21.0,13.46,0.0
2017,6,9,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,10,5,45,42.5,17.0,2.0,20.5,21.0,13.45,0.0
2017,6,10,6,0,85.0,34.0,2.2,21.0,42.0,26.34,15.11
2017,6,10,6,15,158.5,54.5,2.4,21.5,81.5,41.51,29.61
2017,6,10,6,30,232.0,75.0,2.6,22.0,121.0,56.41,42.96
2017,6,10,6,45,298.0,90.5,2.8,23.0,168.0,66.22,51.57
2017,6,10,7,0,364.0,106.0,3.0,24.0,215.0,83.51,59.02
2017,6,10,7,15,413.0,118.5,3.05,24.5,265.5,122.19,79.35
2017,6,10,7,30,462.0,131.0,3.1,25.0,316.0,166.2,109.34
2017,6,10,7,45,505.5,138.5,3.2,25.5,368.5,210.42,142.99
2017,6,10,8,0,549.0,146.0,3.3,26.0,421.0,258.74,181.55
2017,6,10,8,15,578.0,153.5,3.25,26.5,471.0,309.2,222.62
2017,6,10,8,30,607.0,161.0,3.2,27.0,521.0,358.81,262.66
2017,6,10,8,45,635.5,164.0,3.2,27.5,570.0,406.22,300.43
2017,6,10,9,0,664.0,167.0,3.2,28.0,619.0,454.92,338.33
2017,6,10,9,15,451.0,260.0,3.15,28.5,576.5,453.83,338.68
2017,6,10,9,30,238.0,353.0,3.1,29.0,534.0,427.31,318.43
2017,6,10,9,45,222.0,376.5,3.1,29.5,552.5,449.2,333.63
2017,6,10,10,0,206.0,400.0,3.1,30.0,571.0,469.21,346.89
2017,6,10,10,15,480.5,292.5,3.1,30.5,712.5,581.25,429.41
2017,6,10,10,30,755.0,185.0,3.1,31.0,854.0,696.55,512.08
2017,6,10,10,45,527.0,315.5,3.15,31.5,789.5,666.62,486.06
2017,6,10,11,0,299.0,446.0,3.2,32.0,725.0,614.51,445.02
2017,6,10,11,15,245.0,468.0,3.2,32.5,700.0,599.34,432.75
2017,6,10,11,30,191.0,490.0,3.2,33.0,675.0,576.25,414.83
2017,6,10,11,45,290.5,463.0,3.25,33.5,747.5,641.62,460.76
2017,6,10,12,0,390.0,436.0,3.3,34.0,820.0,702.9,502.77
2017,6,10,12,15,321.0,467.0,3.35,34.0,784.5,675.63,482.7
2017,6,10,12,30,252.0,498.0,3.4,34.0,749.0,646.15,461.49
2017,6,10,12,45,245.0,497.5,3.45,34.0,740.5,634.9,454.15
2017,6,10,13,0,238.0,497.0,3.5,34.0,732.0,626.85,448.82
2017,6,10,13,15,213.0,494.0,3.55,34.0,702.5,601.15,431.15
2017,6,10,13,30,188.0,491.0,3.6,34.0,673.0,574.92,413.12
2017,6,10,13,45,268.0,459.5,3.7,34.5,713.0,610.22,438.64
2017,6,10,14,0,348.0,428.0,3.8,35.0,753.0,636.54,457.47
2017,6,10,14,15,555.5,304.0,3.85,35.0,805.0,678.38,490.19
2017,6,10,14,30,763.0,180.0,3.9,35.0,857.0,699.01,507.81
2017,6,10,14,45,509.0,286.5,3.95,35.0,731.0,596.05,433.12
2017,6,10,15,0,255.0,393.0,4.0,35.0,605.0,498.84,362.12
2017,6,10,15,15,492.5,276.5,4.05,34.5,660.5,536.46,392.35
2017,6,10,15,30,730.0,160.0,4.1,34.0,716.0,550.16,403.54
2017,6,10,15,45,472.0,235.5,4.2,34.0,586.5,445.8,326.9
2017,6,10,16,0,214.0,311.0,4.3,34.0,457.0,356.36,261.7
2017,6,10,16,15,428.5,229.0,4.4,33.5,493.5,371.93,271.5
2017,6,10,16,30,643.0,147.0,4.5,33.0,530.0,361.89,259.12
2017,6,10,16,45,610.5,142.0,4.6,33.0,479.0,311.42,218.46
2017,6,10,17,0,578.0,137.0,4.7,33.0,428.0,263.26,179.49
2017,6,10,17,15,541.0,128.5,4.7,32.5,376.0,211.36,138.64
2017,6,10,17,30,504.0,120.0,4.7,32.0,324.0,165.41,103.97
2017,6,10,17,45,455.5,109.5,4.75,31.5,273.0,120.59,74.05
2017,6,10,18,0,407.0,99.0,4.8,31.0,222.0,80.95,53.98
2017,6,10,18,15,341.5,85.5,4.65,30.0,174.5,62.94,47.32
2017,6,10,18,30,276.0,72.0,4.5,29.0,127.0,53.69,39.42
2017,6,10,18,45,195.0,54.0,4.4,28.5,86.5,41.38,28.6
2017,6,10,19,0,114.0,36.0,4.3,28.0,46.0,27.86,15.95
2017,6,10,19,15,57.0,18.0,4.15,27.5,23.0,14.23,0.0
2017,6,10,19,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,11,5,45,61.5,17.5,2.75,21.5,23.0,13.84,0.0
2017,6,11,6,0,123.0,35.0,2.9,22.0,46.0,27.14,15.64
2017,6,11,6,15,217.5,51.5,3.05,22.5,87.5,39.05,27.4
2017,6,11,6,30,312.0,68.0,3.2,23.0,129.0,51.04,38.19
2017,6,11,6,45,387.0,78.5,3.35,24.0,178.0,58.36,44.63
2017,6,11,7,0,462.0,89.0,3.5,25.0,227.0,73.23,49.65
2017,6,11,7,15,512.0,97.5,3.55,25.5,279.5,116.38,70.93
2017,6,11,7,30,562.0,106.0,3.6,26.0,332.0,162.7,101.95
2017,6,11,7,45,608.0,109.5,3.7,26.5,386.0,209.34,137.57
2017,6,11,8,0,654.0,113.0,3.8,27.0,440.0,260.3,178.69
2017,6,11,8,15,426.0,187.0,3.75,27.5,409.5,285.33,207.55
2017,6,11,8,30,198.0,261.0,3.7,28.0,379.0,283.29,212.01
2017,6,11,8,45,202.0,285.5,3.65,28.5,415.0,317.05,237.68
2017,6,11,9,0,206.0,310.0,3.6,29.0,451.0,350.9,262.79
2017,6,11,9,15,502.5,219.0,3.55,29.5,592.5,445.88,332.85
2017,6,11,9,30,799.0,128.0,3.5,30.0,734.0,558.48,415.58
2017,6,11,9,45,815.0,128.0,3.5,30.5,775.0,601.42,446.53
2017,6,11,10,0,831.0,128.0,3.5,31.0,816.0,639.96,473.98
2017,6,11,10,15,839.5,130.0,3.5,31.5,849.5,676.06,498.94
2017,6,11,10,30,848.0,132.0,3.5,32.0,883.0,709.85,521.72
2017,6,11,10,45,857.5,131.0,3.5,32.5,911.0,739.41,541.2
2017,6,11,11,0,867.0,130.0,3.5,33.0,939.0,766.35,558.55
2017,6,11,11,15,498.5,308.5,3.5,33.0,776.0,665.21,482.96
2017,6,11,11,30,130.0,487.0,3.5,33.0,613.0,525.44,378.97
2017,6,11,11,45,273.0,458.5,3.5,33.5,726.5,623.35,449.08
2017,6,11,12,0,416.0,430.0,3.5,34.0,840.0,721.58,516.49
2017,6,11,12,15,647.5,283.0,3.5,34.0,924.5,788.14,565.88
2017,6,11,12,30,879.0,136.0,3.5,34.0,1009.0,837.8,601.69
2017,6,11,12,45,878.0,136.0,3.5,34.5,1005.5,835.66,598.76
2017,6,11,13,0,877.0,136.0,3.5,35.0,1002.0,830.51,594.31
2017,6,11,13,15,874.5,135.5,3.5,35.0,990.0,820.54,588.03
2017,6,11,13,30,872.0,135.0,3.5,35.0,978.0,807.29,579.7
2017,6,11,13,45,868.0,134.0,3.5,35.0,958.5,789.21,568.24
2017,6,11,14,0,864.0,133.0,3.5,35.0,939.0,767.97,554.7
2017,6,11,14,15,857.5,131.5,3.5,35.0,912.0,741.45,536.74
2017,6,11,14,30,851.0,130.0,3.5,35.0,885.0,712.14,516.64
2017,6,11,14,45,841.5,128.5,3.55,35.0,851.5,678.2,493.2
2017,6,11,15,0,832.0,127.0,3.6,35.0,818.0,641.99,467.72
2017,6,11,15,15,821.0,124.5,3.6,35.0,778.5,604.31,440.48
2017,6,11,15,30,810.0,122.0,3.6,35.0,739.0,561.86,409.31
2017,6,11,15,45,793.5,120.0,3.65,35.0,694.0,515.59,374.77
2017,6,11,16,0,777.0,118.0,3.7,35.0,649.0,468.6,338.8
2017,6,11,16,15,758.0,114.0,3.7,34.5,600.0,418.4,300.16
2017,6,11,16,30,739.0,110.0,3.7,34.0,551.0,368.31,260.51
2017,6,11,16,45,711.5,106.5,3.75,34.0,499.0,313.37,216.14
2017,6,11,17,0,684.0,103.0,3.8,34.0,447.0,262.59,174.55
2017,6,11,17,15,650.0,97.0,3.65,33.5,394.0,210.3,132.83
2017,6,11,17,30,616.0,91.0,3.5,33.0,341.0,160.93,95.24
2017,6,11,17,45,568.0,84.5,3.4,32.5,288.5,113.14,63.71
2017,6,11,18,0,520.0,78.0,3.3,32.0,236.0,70.46,43.77
2017,6,11,18,15,453.5,68.5,3.1,31.0,186.0,53.13,38.94
2017,6,11,18,30,387.0,59.0,2.9,30.0,136.0,44.9,31.95
2017,6,11,18,45,290.0,46.0,2.7,29.5,93.5,35.25,23.46
2017,6,11,19,0,193.0,33.0,2.5,29.0,51.0,25.46,14.12
2017,6,11,19,15,96.5,16.5,2.7,28.5,25.5,12.84,0.0
2017,6,11,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,5,45,97.5,16.5,1.8,22.5,25.0,12.85,0.0
2017,6,12,6,0,195.0,33.0,2.1,23.0,50.0,25.49,14.27
2017,6,12,6,15,297.0,45.5,2.2,23.5,93.0,34.94,23.82
2017,6,12,6,30,399.0,58.0,2.3,24.0,136.0,46.17,33.89
2017,6,12,6,45,199.5,60.5,2.45,24.5,99.5,44.24,32.46
2017,6,12,7,0,0.0,63.0,2.6,25.0,63.0,52.08,37.32
2017,6,12,7,15,50.0,112.5,2.6,25.5,132.5,92.5,68.29
2017,6,12,7,30,100.0,162.0,2.6,26.0,202.0,138.69,102.43
2017,6,12,7,45,115.0,187.0,2.6,27.0,240.0,168.93,125.04
2017,6,12,8,0,130.0,212.0,2.6,28.0,278.0,201.01,149.17
2017,6,12,8,15,451.0,156.0,2.6,28.5,418.0,267.99,192.42
2017,6,12,8,30,772.0,100.0,2.6,29.0,558.0,367.59,263.65
2017,6,12,8,45,796.5,100.5,2.6,29.5,608.5,418.53,304.46
2017,6,12,9,0,821.0,101.0,2.6,30.0,659.0,470.02,344.73
2017,6,12,9,15,835.0,103.5,2.6,30.0,704.0,518.25,382.25
