Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,9,30,849.0,106.0,2.6,30.0,749.0,564.76,417.55
2017,6,12,9,45,862.0,106.5,2.6,30.5,790.0,607.67,448.54
2017,6,12,10,0,875.0,107.0,2.6,31.0,831.0,648.93,477.5
2017,6,12,10,15,882.5,108.5,2.65,31.5,865.0,685.53,502.68
2017,6,12,10,30,890.0,110.0,2.7,32.0,899.0,719.65,525.6
2017,6,12,10,45,897.5,110.5,2.75,32.5,926.5,750.24,545.71
2017,6,12,11,0,905.0,111.0,2.8,33.0,954.0,778.0,562.96
2017,6,12,11,15,908.5,112.0,2.85,33.0,973.5,800.1,577.15
2017,6,12,11,30,912.0,113.0,2.9,33.0,993.0,818.91,589.23
2017,6,12,11,45,906.5,119.0,3.0,33.5,1003.0,831.27,596.22
2017,6,12,12,0,901.0,125.0,3.1,34.0,1013.0,839.93,600.89
2017,6,12,12,15,901.5,125.0,3.15,34.0,1017.0,845.14,604.36
2017,6,12,12,30,902.0,125.0,3.2,34.0,1021.0,847.2,605.89
2017,6,12,12,45,902.0,124.5,3.25,34.5,1017.5,845.45,603.81
2017,6,12,13,0,902.0,124.0,3.3,35.0,1014.0,840.57,599.8
2017,6,12,13,15,899.5,123.5,3.35,35.0,1002.0,830.35,593.65
2017,6,12,13,30,897.0,123.0,3.4,35.0,990.0,816.75,585.38
2017,6,12,13,45,893.0,122.0,3.5,35.5,970.5,798.22,572.95
2017,6,12,14,0,889.0,121.0,3.6,36.0,951.0,776.46,558.43
2017,6,12,14,15,883.0,119.5,3.65,36.0,924.0,749.7,540.94
2017,6,12,14,30,877.0,118.0,3.7,36.0,897.0,720.04,520.83
2017,6,12,14,45,854.5,125.0,3.75,36.0,860.0,683.77,495.64
2017,6,12,15,0,832.0,132.0,3.8,36.0,823.0,649.38,471.19
2017,6,12,15,15,820.5,129.5,3.85,35.5,783.0,608.35,442.83
2017,6,12,15,30,809.0,127.0,3.9,35.0,743.0,565.67,412.5
2017,6,12,15,45,793.5,124.0,3.95,35.0,698.5,519.11,377.7
2017,6,12,16,0,778.0,121.0,4.0,35.0,654.0,471.74,341.41
2017,6,12,16,15,758.5,117.5,4.05,34.5,605.0,421.75,302.92
2017,6,12,16,30,739.0,114.0,4.1,34.0,556.0,371.9,263.45
2017,6,12,16,45,712.5,109.5,4.2,34.0,504.0,316.38,218.61
2017,6,12,17,0,686.0,105.0,4.3,34.0,452.0,264.97,176.47
2017,6,12,17,15,652.0,99.5,4.25,33.5,398.5,212.99,134.94
2017,6,12,17,30,618.0,94.0,4.2,33.0,345.0,163.89,97.54
2017,6,12,17,45,571.0,86.5,4.2,32.5,292.0,115.26,65.25
2017,6,12,18,0,524.0,79.0,4.2,32.0,239.0,71.63,44.5
2017,6,12,18,15,458.0,69.5,4.1,31.0,189.0,53.94,39.62
2017,6,12,18,30,392.0,60.0,4.0,30.0,139.0,45.65,32.58
2017,6,12,18,45,297.0,47.0,3.9,29.5,96.0,36.01,24.1
2017,6,12,19,0,202.0,34.0,3.8,29.0,53.0,26.24,14.79
2017,6,12,19,15,101.0,17.0,3.75,28.5,26.5,13.23,0.0
2017,6,12,19,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,5,45,90.0,16.5,2.2,23.5,24.5,12.84,0.0
2017,6,13,6,0,180.0,33.0,2.5,24.0,49.0,25.45,14.14
2017,6,13,6,15,279.5,46.0,2.65,24.5,91.0,35.24,23.95
2017,6,13,6,30,379.0,59.0,2.8,25.0,133.0,44.89,32.65
2017,6,13,6,45,470.0,64.0,3.0,25.5,185.0,49.75,37.02
2017,6,13,7,0,561.0,69.0,3.2,26.0,237.0,60.36,38.8
2017,6,13,7,15,305.0,111.5,3.3,26.5,205.5,106.84,70.55
2017,6,13,7,30,49.0,154.0,3.4,27.0,174.0,126.88,94.85
2017,6,13,7,45,180.5,173.5,3.5,28.0,261.5,171.86,124.39
2017,6,13,8,0,312.0,193.0,3.6,29.0,349.0,232.4,166.98
2017,6,13,8,15,301.0,220.0,3.6,29.5,384.0,269.96,197.23
2017,6,13,8,30,290.0,247.0,3.6,30.0,419.0,306.08,225.77
2017,6,13,8,45,553.0,172.5,3.65,30.5,536.0,377.01,276.69
2017,6,13,9,0,816.0,98.0,3.7,31.0,653.0,464.91,341.68
2017,6,13,9,15,829.0,100.5,3.7,31.5,697.5,511.72,377.63
2017,6,13,9,30,842.0,103.0,3.7,32.0,742.0,557.42,411.83
2017,6,13,9,45,451.0,236.0,3.75,32.5,580.5,475.57,351.71
2017,6,13,10,0,60.0,369.0,3.8,33.0,419.0,347.2,254.64
2017,6,13,10,15,470.5,238.0,3.85,33.0,653.0,526.92,389.88
2017,6,13,10,30,881.0,107.0,3.9,33.0,887.0,709.96,522.49
2017,6,13,10,45,889.0,106.5,3.95,33.5,914.0,739.84,541.58
2017,6,13,11,0,897.0,106.0,4.0,34.0,941.0,766.95,558.62
2017,6,13,11,15,482.0,280.5,4.05,34.0,730.0,627.55,457.14
2017,6,13,11,30,67.0,455.0,4.1,34.0,519.0,442.5,319.59
2017,6,13,11,45,159.5,474.0,4.2,34.5,630.5,540.39,389.82
2017,6,13,12,0,252.0,493.0,4.3,35.0,742.0,638.04,457.23
2017,6,13,12,15,552.0,322.0,4.35,35.0,869.5,745.13,536.53
2017,6,13,12,30,852.0,151.0,4.4,35.0,997.0,826.12,595.59
2017,6,13,12,45,857.0,146.0,4.5,35.5,994.5,825.18,593.67
2017,6,13,13,0,862.0,141.0,4.6,36.0,992.0,821.25,590.34
2017,6,13,13,15,859.5,140.5,4.6,36.0,980.0,811.56,584.15
2017,6,13,13,30,857.0,140.0,4.6,36.0,968.0,798.66,575.92
2017,6,13,13,45,858.0,135.0,4.7,36.0,950.0,781.6,565.31
2017,6,13,14,0,859.0,130.0,4.8,36.0,932.0,761.17,552.54
2017,6,13,14,15,852.5,128.5,4.85,36.0,905.5,734.88,534.71
2017,6,13,14,30,846.0,127.0,4.9,36.0,879.0,705.81,514.7
2017,6,13,14,45,844.0,121.5,5.0,36.0,847.5,673.78,492.56
2017,6,13,15,0,842.0,116.0,5.1,36.0,816.0,638.97,467.96
2017,6,13,15,15,831.5,113.5,5.1,35.5,777.0,599.01,439.7
2017,6,13,15,30,821.0,111.0,5.1,35.0,738.0,557.27,409.4
2017,6,13,15,45,802.0,111.0,5.2,35.0,692.5,512.11,375.14
2017,6,13,16,0,783.0,111.0,5.3,35.0,647.0,465.47,338.94
2017,6,13,16,15,764.5,107.5,5.3,34.5,599.0,415.74,300.08
2017,6,13,16,30,746.0,104.0,5.3,34.0,551.0,366.04,260.2
2017,6,13,16,45,714.0,102.5,5.35,34.0,498.5,311.2,215.52
2017,6,13,17,0,682.0,101.0,5.4,34.0,446.0,260.89,174.05
2017,6,13,17,15,649.0,96.0,5.35,33.5,394.0,209.8,132.93
2017,6,13,17,30,616.0,91.0,5.3,33.0,342.0,161.48,95.89
2017,6,13,17,45,562.5,85.5,5.3,32.5,289.0,114.02,64.58
2017,6,13,18,0,509.0,80.0,5.3,32.0,236.0,72.3,45.09
2017,6,13,18,15,441.5,70.5,5.15,31.5,186.5,54.59,40.08
2017,6,13,18,30,374.0,61.0,5.0,31.0,137.0,46.25,32.94
2017,6,13,18,45,275.0,48.0,4.85,30.5,95.0,36.65,24.52
2017,6,13,19,0,176.0,35.0,4.7,30.0,53.0,26.91,15.3
2017,6,13,19,15,88.0,17.5,4.5,29.5,26.5,13.59,0.0
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,5,45,53.5,17.5,3.3,24.5,22.0,13.82,0.0
2017,6,14,6,0,107.0,35.0,3.4,25.0,44.0,27.09,15.29
2017,6,14,6,15,196.5,52.0,3.6,25.5,84.5,39.96,27.76
2017,6,14,6,30,286.0,69.0,3.8,26.0,125.0,51.63,38.18
2017,6,14,6,45,356.0,81.5,4.05,26.5,173.0,60.27,45.78
2017,6,14,7,0,426.0,94.0,4.3,27.0,221.0,74.25,51.44
2017,6,14,7,15,476.0,103.5,4.4,27.5,272.5,113.93,70.1
2017,6,14,7,30,526.0,113.0,4.5,28.0,324.0,158.93,99.81
2017,6,14,7,45,404.0,155.5,4.6,28.5,331.5,200.95,138.09
2017,6,14,8,0,282.0,198.0,4.7,29.0,339.0,228.22,165.0
2017,6,14,8,15,476.5,166.0,4.7,29.5,435.5,282.41,202.74
2017,6,14,8,30,671.0,134.0,4.7,30.0,532.0,355.98,257.24
2017,6,14,8,45,505.0,209.0,4.7,30.5,523.0,383.52,282.59
2017,6,14,9,0,339.0,284.0,4.7,31.0,514.0,392.24,291.28
2017,6,14,9,15,552.0,212.5,4.7,31.5,617.0,463.33,343.96
2017,6,14,9,30,765.0,141.0,4.7,32.0,720.0,548.4,406.88
2017,6,14,9,45,782.5,140.5,4.7,32.5,760.5,590.47,437.51
2017,6,14,10,0,800.0,140.0,4.7,33.0,801.0,631.47,466.77
2017,6,14,10,15,809.0,142.0,4.7,33.5,834.5,667.69,491.91
2017,6,14,10,30,818.0,144.0,4.7,34.0,868.0,701.75,514.99
2017,6,14,10,45,826.5,144.5,4.75,34.5,895.5,725.51,530.97
2017,6,14,11,0,835.0,145.0,4.8,35.0,923.0,752.2,548.54
2017,6,14,11,15,493.0,317.5,4.8,35.0,779.5,666.84,483.59
2017,6,14,11,30,151.0,490.0,4.8,35.0,636.0,543.59,391.22
2017,6,14,11,45,228.0,487.0,4.85,35.5,710.5,605.67,435.22
2017,6,14,12,0,305.0,484.0,4.9,36.0,785.0,672.91,481.27
2017,6,14,12,15,583.0,313.0,4.9,36.0,891.0,758.04,545.25
2017,6,14,12,30,861.0,142.0,4.9,36.0,997.0,826.03,595.0
2017,6,14,12,45,858.5,143.0,4.9,36.5,993.0,823.61,591.81
2017,6,14,13,0,856.0,144.0,4.9,37.0,989.0,818.32,587.2
2017,6,14,13,15,440.5,255.5,4.9,37.0,690.5,589.87,427.56
2017,6,14,13,30,25.0,367.0,4.9,37.0,392.0,334.27,239.84
2017,6,14,13,45,60.5,412.0,4.9,37.0,469.5,398.83,287.07
2017,6,14,14,0,96.0,457.0,4.9,37.0,547.0,461.32,331.5
2017,6,14,14,15,87.0,438.0,4.9,37.0,517.5,435.04,313.05
2017,6,14,14,30,78.0,419.0,4.9,37.0,488.0,408.92,294.87
2017,6,14,14,45,82.5,405.0,4.95,37.0,476.0,396.19,286.39
2017,6,14,15,0,87.0,391.0,5.0,37.0,464.0,382.84,277.36
2017,6,14,15,15,122.0,377.0,5.0,37.0,474.0,390.62,283.6
2017,6,14,15,30,157.0,363.0,5.0,37.0,484.0,391.0,284.27
2017,6,14,15,45,94.5,315.0,5.05,37.0,386.5,308.45,224.76
2017,6,14,16,0,32.0,267.0,5.1,37.0,289.0,234.91,171.34
2017,6,14,16,15,337.5,208.0,5.05,36.5,412.0,317.73,230.53
2017,6,14,16,30,643.0,149.0,5.0,36.0,535.0,364.12,258.18
2017,6,14,16,45,382.5,182.5,5.0,35.5,406.5,270.59,191.63
2017,6,14,17,0,122.0,216.0,5.0,35.0,278.0,203.1,147.28
2017,6,14,17,15,328.0,165.5,4.9,34.5,305.5,197.11,134.95
2017,6,14,17,30,534.0,115.0,4.8,34.0,333.0,166.93,103.03
2017,6,14,17,45,496.5,103.0,4.7,33.5,282.5,120.36,71.55
2017,6,14,18,0,459.0,91.0,4.6,33.0,232.0,77.73,49.71
2017,6,14,18,15,394.0,79.5,4.35,32.0,183.0,59.01,43.66
2017,6,14,18,30,329.0,68.0,4.1,31.0,134.0,51.04,36.92
2017,6,14,18,45,248.0,51.5,3.9,30.5,93.0,39.11,26.55
2017,6,14,19,0,167.0,35.0,3.7,30.0,52.0,26.88,15.35
2017,6,14,19,15,83.5,17.5,3.65,29.5,26.0,13.58,0.0
2017,6,14,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,5,45,0.5,14.5,3.05,24.5,14.5,12.38,0.0
2017,6,15,6,0,1.0,29.0,3.2,25.0,29.0,23.48,12.48
2017,6,15,6,15,27.5,51.0,3.35,25.5,56.0,39.93,27.73
2017,6,15,6,30,54.0,73.0,3.5,26.0,83.0,56.16,42.0
2017,6,15,6,45,86.0,93.5,3.65,26.5,116.0,69.81,53.85
2017,6,15,7,0,118.0,114.0,3.8,27.0,149.0,85.93,63.52
2017,6,15,7,15,97.5,136.5,3.9,27.5,169.5,110.52,80.58
2017,6,15,7,30,77.0,159.0,4.0,28.0,190.0,133.85,98.87
2017,6,15,7,45,109.5,185.5,4.15,28.5,236.5,166.16,122.58
2017,6,15,8,0,142.0,212.0,4.3,29.0,283.0,203.26,150.29
2017,6,15,8,15,139.0,237.0,4.35,29.5,313.0,232.17,172.8
2017,6,15,8,30,136.0,262.0,4.4,30.0,343.0,260.72,194.67
2017,6,15,8,45,125.0,285.5,4.45,30.5,365.0,284.47,212.58
2017,6,15,9,0,114.0,309.0,4.5,31.0,387.0,306.95,229.11
2017,6,15,9,15,239.5,314.5,4.45,31.5,491.5,384.99,286.22
2017,6,15,9,30,365.0,320.0,4.4,32.0,596.0,471.09,348.62
2017,6,15,9,45,282.5,359.5,4.35,32.5,580.5,472.52,348.33
2017,6,15,10,0,200.0,399.0,4.3,33.0,565.0,462.87,339.76
2017,6,15,10,15,226.5,413.0,4.2,33.5,608.5,501.17,366.28
2017,6,15,10,30,253.0,427.0,4.1,34.0,652.0,544.68,395.83
2017,6,15,10,45,290.0,431.5,4.1,34.5,696.0,584.36,422.74
2017,6,15,11,0,327.0,436.0,4.1,35.0,740.0,624.72,449.8
2017,6,15,11,15,569.0,304.0,4.05,35.0,847.0,710.99,513.23
2017,6,15,11,30,811.0,172.0,4.0,35.0,954.0,795.41,574.29
2017,6,15,11,45,560.0,324.0,3.95,35.5,867.5,742.56,531.6
2017,6,15,12,0,309.0,476.0,3.9,36.0,781.0,669.1,475.53
2017,6,15,12,15,564.0,324.5,3.9,36.0,884.5,756.13,540.09
2017,6,15,12,30,819.0,173.0,3.9,36.0,988.0,827.84,592.23
2017,6,15,12,45,821.0,171.0,3.9,36.5,985.0,826.62,589.8
2017,6,15,13,0,823.0,169.0,3.9,37.0,982.0,822.41,585.96
2017,6,15,13,15,820.5,168.5,3.85,37.0,970.5,812.69,579.62
2017,6,15,13,30,818.0,168.0,3.8,37.0,959.0,799.8,571.22
2017,6,15,13,45,815.0,165.5,3.8,37.5,940.5,781.68,558.1
2017,6,15,14,0,812.0,163.0,3.8,38.0,922.0,760.51,542.91
2017,6,15,14,15,805.5,161.0,3.8,38.0,896.0,734.28,525.33
2017,6,15,14,30,799.0,159.0,3.8,38.0,870.0,705.4,505.75
2017,6,15,14,45,809.5,145.0,3.8,38.0,841.5,674.97,485.12
2017,6,15,15,0,820.0,131.0,3.8,38.0,813.0,640.95,461.58
2017,6,15,15,15,524.0,244.5,3.8,37.5,672.5,528.53,381.49
2017,6,15,15,30,228.0,358.0,3.8,37.0,532.0,426.22,308.0
2017,6,15,15,45,252.5,330.5,3.8,37.0,512.5,406.94,294.55
2017,6,15,16,0,277.0,303.0,3.8,37.0,493.0,381.68,276.07
2017,6,15,16,15,504.0,207.5,3.8,36.5,522.5,386.53,277.45
2017,6,15,16,30,731.0,112.0,3.8,36.0,552.0,368.03,258.55
2017,6,15,16,45,706.0,108.0,3.8,36.0,501.0,313.94,215.04
2017,6,15,17,0,681.0,104.0,3.8,36.0,450.0,263.77,174.17
2017,6,15,17,15,648.0,98.5,3.7,35.5,397.0,212.31,133.39
2017,6,15,17,30,615.0,93.0,3.6,35.0,344.0,163.64,96.53
2017,6,15,17,45,568.5,86.0,3.5,34.5,292.0,115.62,64.8
2017,6,15,18,0,522.0,79.0,3.4,34.0,240.0,72.53,44.28
2017,6,15,18,15,456.5,69.5,3.3,33.0,190.0,53.8,39.15
2017,6,15,18,30,391.0,60.0,3.2,32.0,140.0,45.61,32.28
2017,6,15,18,45,293.5,47.5,3.1,31.5,97.5,36.35,24.19
2017,6,15,19,0,196.0,35.0,3.0,31.0,55.0,26.96,15.39
2017,6,15,19,15,98.0,17.5,3.2,30.5,27.5,13.6,0.0
2017,6,15,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.0,16.5,3.3,23.5,23.0,14.08,0.0
2017,6,16,6,0,138.0,33.0,3.4,24.0,46.0,25.34,13.95
2017,6,16,6,15,233.5,48.5,3.6,24.5,87.0,36.91,25.32
2017,6,16,6,30,329.0,64.0,3.8,25.0,128.0,48.25,35.48
2017,6,16,6,45,403.5,74.0,4.0,25.5,177.0,55.31,41.74
2017,6,16,7,0,478.0,84.0,4.2,26.0,226.0,68.89,53.33
2017,6,16,7,15,527.0,92.0,4.3,26.5,278.0,109.88,65.63
2017,6,16,7,30,576.0,100.0,4.4,27.0,330.0,156.22,95.98
2017,6,16,7,45,622.0,103.0,4.5,28.0,384.5,202.95,131.09
2017,6,16,8,0,668.0,106.0,4.6,29.0,439.0,253.97,171.77
2017,6,16,8,15,694.0,110.5,4.6,29.5,490.5,304.16,213.44
2017,6,16,8,30,720.0,115.0,4.6,30.0,542.0,355.82,255.94
2017,6,16,8,45,742.0,118.0,4.6,30.5,591.0,408.06,298.13
2017,6,16,9,0,764.0,121.0,4.6,31.0,640.0,458.02,337.6
2017,6,16,9,15,779.0,124.5,4.55,31.5,684.5,505.07,373.81
2017,6,16,9,30,794.0,128.0,4.5,32.0,729.0,551.35,408.44
2017,6,16,9,45,806.0,130.0,4.45,32.5,768.5,593.52,439.2
2017,6,16,10,0,818.0,132.0,4.4,33.0,808.0,634.15,468.02
2017,6,16,10,15,826.5,134.0,4.3,33.5,841.5,666.66,490.41
2017,6,16,10,30,835.0,136.0,4.2,34.0,875.0,700.14,512.83
2017,6,16,10,45,841.5,137.5,4.15,34.5,902.0,729.33,531.93
2017,6,16,11,0,848.0,139.0,4.1,35.0,929.0,755.8,548.8
2017,6,16,11,15,852.5,140.5,4.05,35.0,949.0,777.86,563.24
2017,6,16,11,30,857.0,142.0,4.0,35.0,969.0,796.84,575.18
2017,6,16,11,45,871.0,134.5,3.95,35.5,984.5,813.1,584.13
2017,6,16,12,0,885.0,127.0,3.9,36.0,1000.0,826.36,591.12
2017,6,16,12,15,886.0,127.5,3.85,36.0,1004.5,832.43,594.65
2017,6,16,12,30,887.0,128.0,3.8,36.0,1009.0,835.41,596.29
2017,6,16,12,45,887.0,127.5,3.8,36.5,1005.5,833.88,594.07
2017,6,16,13,0,887.0,127.0,3.8,37.0,1002.0,829.3,589.99
2017,6,16,13,15,884.5,126.0,3.75,37.0,991.0,819.06,583.32
2017,6,16,13,30,882.0,125.0,3.7,37.0,980.0,805.49,574.59
2017,6,16,13,45,879.0,124.0,3.65,37.5,961.0,788.22,562.34
2017,6,16,14,0,876.0,123.0,3.6,38.0,942.0,767.73,548.08
2017,6,16,14,15,870.0,121.0,3.55,38.0,915.5,741.1,530.28
2017,6,16,14,30,864.0,119.0,3.5,38.0,889.0,711.61,510.12
2017,6,16,14,45,842.0,125.5,3.5,38.0,852.0,675.86,485.36
2017,6,16,15,0,820.0,132.0,3.5,38.0,815.0,641.97,461.39
2017,6,16,15,15,809.0,129.5,3.5,37.5,776.0,601.88,433.87
2017,6,16,15,30,798.0,127.0,3.5,37.0,737.0,560.12,404.43
2017,6,16,15,45,782.5,124.0,3.5,37.0,692.5,514.2,370.43
2017,6,16,16,0,767.0,121.0,3.5,37.0,648.0,467.5,335.0
2017,6,16,16,15,748.0,117.0,3.5,36.5,600.0,417.95,297.29
2017,6,16,16,30,729.0,113.0,3.5,36.0,552.0,368.51,258.6
2017,6,16,16,45,703.0,109.0,3.5,36.0,500.5,314.21,215.15
2017,6,16,17,0,677.0,105.0,3.5,36.0,449.0,263.95,174.34
2017,6,16,17,15,644.0,99.0,3.4,35.5,396.5,212.3,133.49
2017,6,16,17,30,611.0,93.0,3.3,35.0,344.0,163.45,96.5
2017,6,16,17,45,564.0,86.5,3.2,34.5,291.5,116.01,65.17
2017,6,16,18,0,517.0,80.0,3.1,34.0,239.0,73.55,44.94
2017,6,16,18,15,452.5,70.5,3.1,33.0,189.5,54.55,39.78
2017,6,16,18,30,388.0,61.0,3.1,32.0,140.0,46.31,32.86
2017,6,16,18,45,291.0,48.0,3.15,31.5,97.5,36.7,24.49
2017,6,16,19,0,194.0,35.0,3.2,31.0,55.0,26.95,15.43
2017,6,16,19,15,97.0,17.5,3.5,30.5,27.5,13.6,0.0
2017,6,16,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.15,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.75,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,17,5,45,46.5,17.0,3.95,24.5,21.5,14.51,0.0
2017,6,17,6,0,93.0,34.0,4.1,25.0,43.0,26.33,14.58
2017,6,17,6,15,178.0,53.0,4.3,25.5,83.0,40.54,28.22
2017,6,17,6,30,263.0,72.0,4.5,26.0,123.0,53.69,39.91
2017,6,17,6,45,346.5,83.0,4.7,26.5,172.5,61.29,46.64
2017,6,17,7,0,430.0,94.0,4.9,27.0,222.0,72.76,56.38
2017,6,17,7,15,480.5,103.5,4.95,27.5,273.5,112.56,69.26
2017,6,17,7,30,531.0,113.0,5.0,28.0,325.0,157.73,98.78
2017,6,17,7,45,582.0,116.0,5.1,28.5,379.5,205.25,134.33
2017,6,17,8,0,633.0,119.0,5.2,29.0,434.0,255.34,174.15
2017,6,17,8,15,660.5,124.5,5.2,29.5,485.5,305.01,215.21
2017,6,17,8,30,688.0,130.0,5.2,30.0,537.0,356.39,257.36
2017,6,17,8,45,716.5,131.0,5.2,30.5,587.0,405.78,297.33
2017,6,17,9,0,745.0,132.0,5.2,31.0,637.0,458.13,338.59
2017,6,17,9,15,760.5,135.5,5.15,31.5,681.5,504.59,374.52
2017,6,17,9,30,776.0,139.0,5.1,32.0,726.0,550.38,408.92
2017,6,17,9,45,790.5,140.0,5.1,32.5,766.0,592.47,439.89
2017,6,17,10,0,805.0,141.0,5.1,33.0,806.0,633.25,469.13
2017,6,17,10,15,814.0,143.5,5.05,33.0,839.5,670.15,495.76
2017,6,17,10,30,823.0,146.0,5.0,33.0,873.0,704.88,520.37
2017,6,17,10,45,830.5,146.5,5.0,33.5,900.5,728.07,535.88
2017,6,17,11,0,838.0,147.0,5.0,34.0,928.0,754.22,553.0
2017,6,17,11,15,842.5,148.0,4.95,34.5,947.0,775.67,566.3
2017,6,17,11,30,847.0,149.0,4.9,35.0,966.0,794.08,576.77
2017,6,17,11,45,827.0,165.5,4.9,35.5,972.0,812.67,587.59
2017,6,17,12,0,807.0,182.0,4.9,36.0,978.0,818.48,589.89
2017,6,17,12,15,807.5,182.5,4.85,36.0,982.0,823.99,593.11
2017,6,17,12,30,808.0,183.0,4.8,36.0,986.0,826.55,594.45
2017,6,17,12,45,808.0,181.5,4.8,36.0,982.0,824.26,592.95
2017,6,17,13,0,808.0,180.0,4.8,36.0,978.0,819.06,589.63
2017,6,17,13,15,805.0,179.5,4.75,36.0,966.5,809.21,582.97
2017,6,17,13,30,802.0,179.0,4.7,36.0,955.0,796.26,574.16
2017,6,17,13,45,798.0,176.5,4.7,36.5,936.0,777.78,560.61
2017,6,17,14,0,794.0,174.0,4.7,37.0,917.0,756.34,545.02
2017,6,17,14,15,687.0,244.5,4.65,36.5,874.0,722.77,520.87
2017,6,17,14,30,580.0,315.0,4.6,36.0,831.0,686.32,494.8
2017,6,17,14,45,525.0,317.0,4.6,36.0,770.5,631.24,456.54
2017,6,17,15,0,470.0,319.0,4.6,36.0,710.0,577.7,418.93
2017,6,17,15,15,524.0,281.5,4.6,36.0,698.5,559.19,406.41
2017,6,17,15,30,578.0,244.0,4.6,36.0,687.0,534.72,388.88
2017,6,17,15,45,567.5,228.0,4.6,36.0,641.0,488.8,355.2
2017,6,17,16,0,557.0,212.0,4.6,36.0,595.0,442.3,320.44
2017,6,17,16,15,565.0,190.0,4.55,35.5,554.0,398.29,287.08
2017,6,17,16,30,573.0,168.0,4.5,35.0,513.0,355.09,253.17
2017,6,17,16,45,548.5,158.0,4.5,35.0,464.0,303.93,212.67
2017,6,17,17,0,524.0,148.0,4.5,35.0,415.0,257.11,175.15
2017,6,17,17,15,546.5,126.5,4.4,34.5,377.0,215.28,140.29
2017,6,17,17,30,569.0,105.0,4.3,34.0,339.0,167.4,101.83
2017,6,17,17,45,522.5,96.5,4.25,33.5,287.5,120.76,70.67
2017,6,17,18,0,476.0,88.0,4.2,33.0,236.0,77.19,48.47
2017,6,17,18,15,411.0,77.5,4.2,32.5,187.0,57.68,42.47
2017,6,17,18,30,346.0,67.0,4.2,32.0,138.0,50.38,36.24
2017,6,17,18,45,253.5,52.0,4.2,31.5,96.0,39.47,26.77
2017,6,17,19,0,161.0,37.0,4.2,31.0,54.0,28.35,16.57
2017,6,17,19,15,80.5,18.5,4.25,30.5,27.0,14.71,0.0
2017,6,17,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,18,5,45,54.0,17.0,4.0,24.5,22.0,14.51,0.0
2017,6,18,6,0,108.0,34.0,4.2,25.0,44.0,26.36,14.55
2017,6,18,6,15,198.5,51.5,4.35,25.0,84.5,39.0,26.98
2017,6,18,6,30,289.0,69.0,4.5,25.0,125.0,51.67,38.36
2017,6,18,6,45,372.5,79.0,4.65,25.5,174.5,58.65,44.58
2017,6,18,7,0,456.0,89.0,4.8,26.0,224.0,69.17,53.57
2017,6,18,7,15,506.0,98.0,4.85,26.5,276.0,109.92,66.68
2017,6,18,7,30,556.0,107.0,4.9,27.0,328.0,157.99,98.35
2017,6,18,7,45,603.0,110.0,4.95,27.5,382.5,203.72,132.75
2017,6,18,8,0,650.0,113.0,5.0,28.0,437.0,253.92,173.04
2017,6,18,8,15,677.0,118.5,5.0,28.5,488.0,304.3,214.92
2017,6,18,8,30,704.0,124.0,5.0,29.0,539.0,356.31,257.8
2017,6,18,8,45,730.0,125.5,5.0,30.0,589.0,405.86,297.54
2017,6,18,9,0,756.0,127.0,5.0,31.0,639.0,458.13,338.19
2017,6,18,9,15,771.0,130.5,4.95,31.5,683.5,504.85,374.29
2017,6,18,9,30,786.0,134.0,4.9,32.0,728.0,550.82,408.8
2017,6,18,9,45,800.0,135.0,4.85,32.5,768.0,593.03,439.67
2017,6,18,10,0,814.0,136.0,4.8,33.0,808.0,633.86,468.72
2017,6,18,10,15,822.5,138.5,4.7,33.5,841.5,670.77,494.04
2017,6,18,10,30,831.0,141.0,4.6,34.0,875.0,700.25,513.8
2017,6,18,10,45,837.5,142.5,4.6,34.5,902.0,729.39,533.13
2017,6,18,11,0,844.0,144.0,4.6,35.0,929.0,755.81,550.23
2017,6,18,11,15,848.0,145.0,4.55,35.0,949.0,777.06,564.42
2017,6,18,11,30,852.0,146.0,4.5,35.0,969.0,795.24,575.93
2017,6,18,11,45,859.0,143.5,4.5,35.5,982.0,809.9,584.1
2017,6,18,12,0,866.0,141.0,4.5,36.0,995.0,821.47,590.25
2017,6,18,12,15,866.5,141.5,4.5,36.0,999.5,827.02,593.7
2017,6,18,12,30,867.0,142.0,4.5,36.0,1004.0,829.58,595.31
2017,6,18,12,45,633.0,288.0,4.55,36.5,916.5,777.95,556.29
2017,6,18,13,0,399.0,434.0,4.6,37.0,829.0,706.44,502.29
2017,6,18,13,15,422.5,427.0,4.6,37.0,840.5,718.22,510.93
2017,6,18,13,30,446.0,420.0,4.6,37.0,852.0,724.59,515.6
2017,6,18,13,45,449.5,406.0,4.7,37.0,834.0,707.27,504.54
2017,6,18,14,0,453.0,392.0,4.8,37.0,816.0,687.82,492.12
2017,6,18,14,15,438.5,379.0,4.85,37.0,780.0,654.05,469.51
2017,6,18,14,30,424.0,366.0,4.9,37.0,744.0,619.22,445.97
2017,6,18,14,45,447.5,342.0,4.95,37.0,727.5,600.04,433.43
2017,6,18,15,0,471.0,318.0,5.0,37.0,711.0,577.67,418.29
2017,6,18,15,15,505.0,288.0,5.0,36.5,691.5,553.39,402.26
2017,6,18,15,30,539.0,258.0,5.0,36.0,672.0,524.84,382.57
2017,6,18,15,45,520.5,244.5,5.0,36.0,624.5,478.5,348.56
2017,6,18,16,0,502.0,231.0,5.0,36.0,577.0,432.39,314.13
2017,6,18,16,15,511.5,208.5,4.95,35.5,538.5,391.23,282.93
2017,6,18,16,30,521.0,186.0,4.9,35.0,500.0,348.07,249.24
2017,6,18,16,45,478.0,179.5,4.9,34.5,447.5,299.11,211.48
2017,6,18,17,0,435.0,173.0,4.9,34.0,395.0,253.7,176.31
2017,6,18,17,15,413.0,157.0,4.8,33.5,348.5,209.23,141.48
2017,6,18,17,30,391.0,141.0,4.7,33.0,302.0,166.74,109.19
2017,6,18,17,45,361.5,124.0,4.6,33.0,256.0,125.0,80.01
2017,6,18,18,0,332.0,107.0,4.5,33.0,210.0,86.48,57.91
2017,6,18,18,15,287.5,90.0,4.25,32.0,166.5,65.55,49.1
2017,6,18,18,30,243.0,73.0,4.0,31.0,123.0,55.29,40.48
2017,6,18,18,45,175.5,55.0,3.8,30.5,85.5,42.1,29.06
2017,6,18,19,0,108.0,37.0,3.6,30.0,48.0,28.67,16.96
2017,6,18,19,15,54.0,18.5,3.5,29.5,24.0,14.68,0.0
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,19,5,45,50.5,17.0,2.0,24.5,21.5,14.51,0.0
2017,6,19,6,0,101.0,34.0,2.2,25.0,43.0,26.33,14.48
2017,6,19,6,15,188.0,52.5,2.4,25.5,83.5,40.22,27.94
2017,6,19,6,30,275.0,71.0,2.6,26.0,124.0,53.05,39.36
2017,6,19,6,45,285.0,85.5,2.85,26.5,155.5,62.65,47.77
2017,6,19,7,0,295.0,100.0,3.1,27.0,187.0,76.37,59.4
2017,6,19,7,15,332.0,117.0,3.05,27.5,234.0,110.43,72.71
2017,6,19,7,30,369.0,134.0,3.0,28.0,281.0,150.98,100.07
2017,6,19,7,45,343.0,162.5,3.0,28.5,314.5,192.23,133.28
2017,6,19,8,0,317.0,191.0,3.0,29.0,348.0,229.73,164.3
2017,6,19,8,15,158.5,168.5,2.75,29.5,247.0,185.49,135.94
2017,6,19,8,30,0.0,146.0,2.5,30.0,146.0,120.29,89.11
2017,6,19,8,45,8.0,189.0,2.3,30.5,194.5,158.56,118.04
2017,6,19,9,0,16.0,232.0,2.1,31.0,243.0,197.83,147.05
2017,6,19,9,15,19.0,253.5,1.95,31.5,267.5,218.26,161.53
2017,6,19,9,30,22.0,275.0,1.8,32.0,292.0,239.01,176.09
2017,6,19,9,45,19.5,277.5,1.65,32.5,293.5,241.28,176.88
2017,6,19,10,0,17.0,280.0,1.5,33.0,295.0,243.2,177.44
2017,6,19,10,15,15.5,276.0,1.4,33.0,290.0,240.07,174.78
2017,6,19,10,30,14.0,272.0,1.3,33.0,285.0,236.68,171.98
2017,6,19,10,45,14.0,272.5,1.2,33.5,286.0,237.92,172.21
2017,6,19,11,0,14.0,273.0,1.1,34.0,287.0,239.06,172.38
2017,6,19,11,15,49.5,370.5,0.9,34.0,419.0,354.29,253.95
2017,6,19,11,30,85.0,468.0,0.7,34.0,551.0,467.02,329.37
2017,6,19,11,45,103.5,483.0,0.5,34.0,585.0,496.68,346.94
2017,6,19,12,0,122.0,498.0,0.3,34.0,619.0,531.9,368.12
2017,6,19,12,15,99.5,489.0,0.55,34.0,588.0,501.56,349.65
2017,6,19,12,30,77.0,480.0,0.8,34.0,557.0,475.97,334.17
2017,6,19,12,45,53.0,436.0,1.05,34.5,488.5,418.33,295.79
2017,6,19,13,0,29.0,392.0,1.3,35.0,420.0,360.46,256.26
2017,6,19,13,15,75.0,439.5,1.4,35.0,512.0,437.2,310.67
2017,6,19,13,30,121.0,487.0,1.5,35.0,604.0,517.76,365.86
2017,6,19,13,45,182.0,474.5,1.6,35.0,647.0,550.78,389.34
2017,6,19,14,0,243.0,462.0,1.7,35.0,690.0,585.16,413.78
2017,6,19,14,15,340.0,412.0,1.8,35.0,720.5,606.17,430.13
2017,6,19,14,30,437.0,362.0,1.9,35.0,751.0,625.2,444.85
2017,6,19,14,45,438.0,345.0,2.0,35.0,723.0,596.29,425.91
2017,6,19,15,0,439.0,328.0,2.1,35.0,695.0,565.7,405.75
2017,6,19,15,15,492.0,292.0,2.15,35.0,684.5,549.14,395.03
2017,6,19,15,30,545.0,256.0,2.2,35.0,674.0,526.81,379.6
2017,6,19,15,45,538.0,238.0,2.25,35.0,630.5,482.48,347.93
2017,6,19,16,0,531.0,220.0,2.3,35.0,587.0,437.33,314.97
2017,6,19,16,15,608.0,173.5,2.3,34.5,564.0,406.17,290.87
2017,6,19,16,30,685.0,127.0,2.3,34.0,541.0,362.92,256.14
2017,6,19,16,45,664.5,120.0,2.35,34.0,491.5,312.67,215.91
2017,6,19,17,0,644.0,113.0,2.4,34.0,442.0,263.36,175.92
2017,6,19,17,15,610.0,107.0,2.35,33.5,390.5,213.26,136.36
2017,6,19,17,30,576.0,101.0,2.3,33.0,339.0,166.1,100.61
2017,6,19,17,45,535.5,92.0,2.3,32.5,288.0,119.17,68.93
2017,6,19,18,0,495.0,83.0,2.3,32.0,237.0,76.5,47.36
2017,6,19,18,15,431.0,73.0,2.05,31.5,188.5,54.64,40.12
2017,6,19,18,30,367.0,63.0,1.8,31.0,140.0,47.6,34.11
2017,6,19,18,45,279.5,49.5,1.6,30.5,98.0,37.73,25.5
2017,6,19,19,0,192.0,36.0,1.4,30.0,56.0,27.68,16.24
2017,6,19,19,15,96.0,18.0,1.45,29.5,28.0,13.97,0.0
2017,6,19,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,20,5,45,88.5,15.0,2.5,23.5,23.0,12.8,0.0
2017,6,20,6,0,177.0,30.0,2.6,24.0,46.0,23.18,12.08
2017,6,20,6,15,275.0,43.5,2.7,24.5,87.0,33.38,22.34
2017,6,20,6,30,373.0,57.0,2.8,25.0,128.0,43.43,31.38
2017,6,20,6,45,444.0,65.5,2.95,26.0,177.5,50.92,37.92
2017,6,20,7,0,515.0,74.0,3.1,27.0,227.0,59.34,45.0
2017,6,20,7,15,562.5,81.5,3.15,27.5,279.0,101.82,58.22
2017,6,20,7,30,610.0,89.0,3.2,28.0,331.0,149.39,88.74
2017,6,20,7,45,645.5,94.0,3.3,29.0,384.0,197.49,124.97
2017,6,20,8,0,681.0,99.0,3.4,30.0,437.0,248.69,165.9
2017,6,20,8,15,706.5,103.5,3.45,30.5,488.5,299.31,207.68
2017,6,20,8,30,732.0,108.0,3.5,31.0,540.0,354.06,252.25
2017,6,20,8,45,754.0,111.0,3.6,31.5,589.0,404.14,292.64
2017,6,20,9,0,776.0,114.0,3.7,32.0,638.0,454.66,332.39
2017,6,20,9,15,790.5,117.0,3.75,32.5,683.0,501.6,368.47
2017,6,20,9,30,805.0,120.0,3.8,33.0,728.0,547.71,402.92
2017,6,20,9,45,565.0,245.5,3.9,33.5,683.5,546.55,400.91
2017,6,20,10,0,325.0,371.0,4.0,34.0,639.0,520.2,379.55
2017,6,20,10,15,587.0,248.5,4.0,34.0,757.5,610.25,446.61
2017,6,20,10,30,849.0,126.0,4.0,34.0,876.0,699.49,512.3
2017,6,20,10,45,856.0,127.0,4.05,34.5,903.0,729.21,531.78
2017,6,20,11,0,863.0,128.0,4.1,35.0,930.0,756.2,549.35
2017,6,20,11,15,867.5,129.0,4.1,35.5,950.5,778.41,562.65
2017,6,20,11,30,872.0,130.0,4.1,36.0,971.0,797.5,573.65
2017,6,20,11,45,870.5,133.5,4.2,36.5,982.5,810.63,581.08
2017,6,20,12,0,869.0,137.0,4.3,37.0,994.0,820.34,586.33
2017,6,20,12,15,869.5,137.5,4.3,37.0,998.5,826.02,589.86
2017,6,20,12,30,870.0,138.0,4.3,37.0,1003.0,828.69,591.52
2017,6,20,12,45,870.0,137.5,4.35,37.0,999.5,827.38,590.86
2017,6,20,13,0,870.0,137.0,4.4,37.0,996.0,823.14,588.39
2017,6,20,13,15,602.5,295.5,4.45,37.0,887.5,750.63,536.21
2017,6,20,13,30,335.0,454.0,4.5,37.0,779.0,662.69,471.61
2017,6,20,13,45,259.0,462.5,4.55,37.5,711.0,604.53,430.57
2017,6,20,14,0,183.0,471.0,4.6,38.0,643.0,543.33,387.05
2017,6,20,14,15,512.5,301.0,4.6,37.5,762.5,644.05,463.78
2017,6,20,14,30,842.0,131.0,4.6,37.0,882.0,707.05,512.69
2017,6,20,14,45,832.5,129.5,4.7,37.0,849.0,673.83,489.26
2017,6,20,15,0,823.0,128.0,4.8,37.0,816.0,638.36,464.33
2017,6,20,15,15,571.0,233.5,4.75,37.0,700.0,550.07,399.3
2017,6,20,15,30,319.0,339.0,4.7,37.0,584.0,465.13,336.97
2017,6,20,15,45,547.0,227.5,4.7,37.0,618.0,478.88,347.19
2017,6,20,16,0,775.0,116.0,4.7,37.0,652.0,468.58,337.63
2017,6,20,16,15,464.0,193.0,4.6,36.5,507.0,359.64,259.06
2017,6,20,16,30,153.0,270.0,4.5,36.0,362.0,275.53,200.47
2017,6,20,16,45,423.5,185.0,4.45,35.5,408.5,286.98,202.84
2017,6,20,17,0,694.0,100.0,4.4,35.0,455.0,266.2,176.85
2017,6,20,17,15,662.5,94.5,4.3,34.5,402.5,214.38,135.29
2017,6,20,17,30,631.0,89.0,4.2,34.0,350.0,165.13,97.48
2017,6,20,17,45,586.5,82.5,4.1,34.0,298.0,116.72,64.75
2017,6,20,18,0,542.0,76.0,4.0,34.0,246.0,72.93,43.16
2017,6,20,18,15,480.0,67.5,3.65,33.0,196.0,52.19,37.83
2017,6,20,18,30,418.0,59.0,3.3,32.0,146.0,46.62,33.14
2017,6,20,18,45,323.5,47.0,2.95,31.5,102.5,36.09,24.03
2017,6,20,19,0,229.0,35.0,2.6,31.0,59.0,27.04,15.67
2017,6,20,19,15,114.5,17.5,2.55,30.5,29.5,13.62,0.0
2017,6,20,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.45,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,21,5,45,107.0,14.5,2.8,23.5,24.0,12.38,0.0
2017,6,21,6,0,214.0,29.0,3.1,24.0,48.0,22.52,11.5
2017,6,21,6,15,316.5,41.0,3.15,24.5,90.5,33.1,22.09
2017,6,21,6,30,419.0,53.0,3.2,25.0,133.0,42.2,30.32
2017,6,21,6,45,490.5,61.0,3.3,26.0,184.0,47.61,35.1
2017,6,21,7,0,562.0,69.0,3.4,27.0,235.0,55.52,41.76
2017,6,21,7,15,608.5,75.5,3.6,27.5,288.5,99.83,55.25
2017,6,21,7,30,655.0,82.0,3.8,28.0,342.0,149.04,86.66
2017,6,21,7,45,691.5,86.0,4.0,29.0,396.5,198.98,124.37
2017,6,21,8,0,728.0,90.0,4.2,30.0,451.0,255.33,169.58
2017,6,21,8,15,752.0,94.5,4.25,30.5,503.5,307.62,213.07
2017,6,21,8,30,776.0,99.0,4.3,31.0,556.0,361.11,257.16
2017,6,21,8,45,796.5,101.5,4.4,31.5,606.0,412.33,298.85
2017,6,21,9,0,817.0,104.0,4.5,32.0,656.0,463.77,339.66
2017,6,21,9,15,831.0,106.5,4.55,32.5,701.5,511.93,376.95
2017,6,21,9,30,845.0,109.0,4.6,33.0,747.0,558.4,411.96
2017,6,21,9,45,856.5,111.0,4.7,33.5,787.5,601.73,443.95
2017,6,21,10,0,868.0,113.0,4.8,34.0,828.0,643.34,473.92
2017,6,21,10,15,876.0,114.5,4.85,34.0,862.5,680.28,500.82
2017,6,21,10,30,884.0,116.0,4.9,34.0,897.0,714.8,525.59
2017,6,21,10,45,890.5,117.0,5.0,34.5,925.0,745.24,546.25
2017,6,21,11,0,897.0,118.0,5.1,35.0,953.0,772.81,564.46
2017,6,21,11,15,901.5,119.0,5.15,35.0,973.5,795.85,579.64
2017,6,21,11,30,906.0,120.0,5.2,35.0,994.0,815.67,592.7
2017,6,21,11,45,906.5,122.0,5.3,35.5,1006.0,829.8,600.98
2017,6,21,12,0,907.0,124.0,5.4,36.0,1018.0,840.46,607.0
2017,6,21,12,15,727.0,261.0,5.45,36.0,979.5,831.12,598.32
2017,6,21,12,30,547.0,398.0,5.5,36.0,941.0,803.69,575.42
2017,6,21,12,45,728.0,260.5,5.55,36.5,981.0,832.5,598.65
2017,6,21,13,0,909.0,123.0,5.6,37.0,1021.0,843.56,607.38
2017,6,21,13,15,906.5,122.5,5.6,37.0,1009.5,833.75,601.0
2017,6,21,13,30,904.0,122.0,5.6,37.0,998.0,820.54,592.52
2017,6,21,13,45,690.5,256.0,5.65,37.0,917.5,767.73,553.9
2017,6,21,14,0,477.0,390.0,5.7,37.0,837.0,704.56,506.66
2017,6,21,14,15,488.5,370.5,5.7,37.0,817.0,683.91,493.2
2017,6,21,14,30,500.0,351.0,5.7,37.0,797.0,660.69,477.63
2017,6,21,14,45,502.0,331.0,5.7,37.0,764.5,628.13,455.31
2017,6,21,15,0,504.0,311.0,5.7,37.0,732.0,593.63,431.31
2017,6,21,15,15,457.0,309.0,5.7,36.5,677.0,542.58,395.63
2017,6,21,15,30,410.0,307.0,5.7,36.0,622.0,493.52,360.87
2017,6,21,15,45,357.5,303.0,5.7,36.0,566.0,439.56,321.48
2017,6,21,16,0,305.0,299.0,5.7,36.0,510.0,392.61,286.87
2017,6,21,16,15,371.5,258.5,5.7,35.5,496.5,370.73,270.08
2017,6,21,16,30,438.0,218.0,5.7,35.0,483.0,343.94,248.25
2017,6,21,16,45,456.0,191.5,5.7,34.5,445.5,302.7,215.26
2017,6,21,17,0,474.0,165.0,5.7,34.0,408.0,258.9,179.47
2017,6,21,17,15,537.0,129.0,5.55,33.5,375.0,214.62,141.18
2017,6,21,17,30,600.0,93.0,5.4,33.0,342.0,164.27,98.69
2017,6,21,17,45,555.5,87.0,5.3,32.5,291.5,117.99,67.31
2017,6,21,18,0,511.0,81.0,5.2,32.0,241.0,76.37,46.58
2017,6,21,18,15,456.0,70.0,4.95,31.0,192.5,54.0,39.7
2017,6,21,18,30,401.0,59.0,4.7,30.0,144.0,46.49,33.34
2017,6,21,18,45,320.0,46.5,4.5,29.5,101.5,35.7,23.95
2017,6,21,19,0,239.0,34.0,4.3,29.0,59.0,26.31,15.29
2017,6,21,19,15,119.5,17.0,4.1,28.5,29.5,13.24,0.0
2017,6,21,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,22,5,45,74.5,14.0,2.9,23.5,20.5,11.95,0.0
2017,6,22,6,0,149.0,28.0,3.0,24.0,41.0,21.6,10.72
