Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,6,15,217.0,43.5,3.05,24.5,77.5,33.16,22.13
2017,6,22,6,30,285.0,59.0,3.1,25.0,114.0,44.41,32.19
2017,6,22,6,45,325.5,75.0,3.15,26.0,156.0,55.51,41.81
2017,6,22,7,0,366.0,91.0,3.2,27.0,198.0,67.65,52.04
2017,6,22,7,15,256.5,125.0,3.15,27.5,208.0,111.14,76.03
2017,6,22,7,30,147.0,159.0,3.1,28.0,218.0,140.94,101.51
2017,6,22,7,45,123.5,183.5,3.1,28.5,237.5,166.17,121.83
2017,6,22,8,0,100.0,208.0,3.1,29.0,257.0,188.77,140.19
2017,6,22,8,15,55.0,199.5,3.0,29.5,227.0,177.29,132.47
2017,6,22,8,30,10.0,191.0,2.9,30.0,197.0,159.56,119.38
2017,6,22,8,45,40.0,242.5,2.85,30.5,269.5,214.26,160.17
2017,6,22,9,0,70.0,294.0,2.8,31.0,342.0,272.21,202.69
2017,6,22,9,15,179.0,317.0,2.85,31.5,449.5,352.63,261.16
2017,6,22,9,30,288.0,340.0,2.9,32.0,557.0,443.3,326.23
2017,6,22,9,45,568.0,224.5,2.95,32.5,682.0,532.14,391.12
2017,6,22,10,0,848.0,109.0,3.0,33.0,807.0,627.17,460.17
2017,6,22,10,15,856.5,110.5,3.0,33.5,841.0,663.77,484.98
2017,6,22,10,30,865.0,112.0,3.0,34.0,875.0,698.07,507.92
2017,6,22,10,45,873.0,112.0,3.05,34.5,902.5,728.24,527.82
2017,6,22,11,0,881.0,112.0,3.1,35.0,930.0,755.71,545.31
2017,6,22,11,15,885.5,112.5,3.0,35.5,950.5,778.07,557.8
2017,6,22,11,30,890.0,113.0,2.9,36.0,971.0,797.27,568.12
2017,6,22,11,45,871.5,129.0,2.85,36.5,978.0,807.61,572.92
2017,6,22,12,0,853.0,145.0,2.8,37.0,985.0,813.63,575.02
2017,6,22,12,15,854.0,145.0,2.65,37.0,990.0,819.27,577.56
2017,6,22,12,30,855.0,145.0,2.5,37.0,995.0,821.98,578.23
2017,6,22,12,45,857.5,143.0,2.4,37.5,993.0,821.65,576.16
2017,6,22,13,0,860.0,141.0,2.3,38.0,991.0,818.44,572.34
2017,6,22,13,15,858.0,140.0,2.15,38.0,980.0,809.24,565.65
2017,6,22,13,30,856.0,139.0,2.0,38.0,969.0,796.8,557.01
2017,6,22,13,45,854.5,136.5,1.85,38.5,951.5,780.31,544.71
2017,6,22,14,0,853.0,134.0,1.7,39.0,934.0,760.59,530.4
2017,6,22,14,15,847.5,132.5,1.55,39.0,908.0,735.63,513.16
2017,6,22,14,30,842.0,131.0,1.4,39.0,882.0,707.84,493.93
2017,6,22,14,45,837.5,127.0,1.25,39.0,850.5,675.97,471.89
2017,6,22,15,0,833.0,123.0,1.1,39.0,819.0,641.5,447.83
2017,6,22,15,15,823.0,120.5,1.0,38.5,781.0,602.54,421.67
2017,6,22,15,30,813.0,118.0,0.9,38.0,743.0,563.09,394.5
2017,6,22,15,45,799.5,115.0,0.8,38.0,699.5,517.75,361.9
2017,6,22,16,0,786.0,112.0,0.7,38.0,656.0,471.39,327.85
2017,6,22,16,15,768.5,108.5,0.75,38.0,608.0,422.15,291.79
2017,6,22,16,30,751.0,105.0,0.8,38.0,560.0,372.8,254.49
2017,6,22,16,45,727.0,101.0,0.85,38.0,509.0,321.12,214.63
2017,6,22,17,0,703.0,97.0,0.9,38.0,458.0,267.31,172.6
2017,6,22,17,15,543.0,118.5,1.0,37.5,378.5,210.35,133.61
2017,6,22,17,30,383.0,140.0,1.1,37.0,299.0,166.3,106.43
2017,6,22,17,45,358.0,122.5,1.2,36.5,254.5,125.03,78.31
2017,6,22,18,0,333.0,105.0,1.3,36.0,210.0,86.48,56.35
2017,6,22,18,15,296.0,88.0,1.2,35.0,167.5,64.14,47.23
2017,6,22,18,30,259.0,71.0,1.1,34.0,125.0,52.68,37.79
2017,6,22,18,45,199.5,53.5,1.05,33.0,88.0,40.29,27.3
2017,6,22,19,0,140.0,36.0,1.0,32.0,51.0,28.1,16.5
2017,6,22,19,15,70.0,18.0,1.2,31.5,25.5,14.36,0.0
2017,6,22,19,30,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.6,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.95,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,5,45,0.0,9.5,3.3,25.5,9.5,8.11,0.0
2017,6,23,6,0,0.0,19.0,3.6,26.0,19.0,15.67,6.07
2017,6,23,6,15,0.0,39.5,3.75,26.5,39.5,32.06,20.99
2017,6,23,6,30,0.0,60.0,3.9,27.0,60.0,47.88,34.8
2017,6,23,6,45,12.0,82.0,4.1,27.5,85.5,64.65,49.25
2017,6,23,7,0,24.0,104.0,4.3,28.0,111.0,79.34,61.67
2017,6,23,7,15,212.5,115.5,4.3,28.5,198.5,101.29,69.37
2017,6,23,7,30,401.0,127.0,4.3,29.0,286.0,148.46,96.55
2017,6,23,7,45,496.0,127.5,4.35,30.0,353.0,192.83,126.97
2017,6,23,8,0,591.0,128.0,4.4,31.0,420.0,249.18,168.82
2017,6,23,8,15,619.5,134.5,4.35,31.5,471.0,297.7,208.14
2017,6,23,8,30,648.0,141.0,4.3,32.0,522.0,348.16,248.75
2017,6,23,8,45,675.5,143.5,4.3,33.0,571.0,396.49,286.63
2017,6,23,9,0,703.0,146.0,4.3,34.0,620.0,445.97,324.36
2017,6,23,9,15,719.5,150.0,4.2,34.5,664.5,492.12,359.23
2017,6,23,9,30,736.0,154.0,4.1,35.0,709.0,537.8,392.75
2017,6,23,9,45,750.5,156.5,4.05,35.5,748.5,580.39,423.25
2017,6,23,10,0,765.0,159.0,4.0,36.0,788.0,621.14,451.67
2017,6,23,10,15,774.5,161.5,3.85,36.5,821.5,657.19,475.86
2017,6,23,10,30,784.0,164.0,3.7,37.0,855.0,691.23,498.02
2017,6,23,10,45,604.0,276.5,3.6,37.5,819.0,683.05,487.98
2017,6,23,11,0,424.0,389.0,3.5,38.0,783.0,659.71,467.53
2017,6,23,11,15,616.5,278.5,3.4,38.0,865.5,724.6,514.47
2017,6,23,11,30,809.0,168.0,3.3,38.0,948.0,788.15,559.5
2017,6,23,11,45,791.5,183.0,3.2,38.5,954.5,798.19,563.6
2017,6,23,12,0,774.0,198.0,3.1,39.0,961.0,804.39,565.44
2017,6,23,12,15,589.0,317.5,3.05,39.0,899.5,764.99,535.39
2017,6,23,12,30,404.0,437.0,3.0,39.0,838.0,716.15,499.28
2017,6,23,12,45,404.0,435.0,2.95,39.5,835.5,713.93,496.92
2017,6,23,13,0,404.0,433.0,2.9,40.0,833.0,709.89,493.12
2017,6,23,13,15,404.0,426.5,2.95,40.0,823.0,700.21,487.21
2017,6,23,13,30,404.0,420.0,3.0,40.0,813.0,688.72,480.14
2017,6,23,13,45,400.5,412.0,3.05,40.5,794.5,671.48,468.26
2017,6,23,14,0,397.0,404.0,3.1,41.0,776.0,652.67,455.33
2017,6,23,14,15,425.5,382.0,3.15,40.5,770.5,648.03,454.1
2017,6,23,14,30,454.0,360.0,3.2,40.0,765.0,636.47,448.13
2017,6,23,14,45,455.5,341.5,3.3,40.0,735.5,606.27,428.42
2017,6,23,15,0,457.0,323.0,3.4,40.0,706.0,574.29,407.23
2017,6,23,15,15,523.0,282.0,3.45,40.0,700.0,560.92,398.73
2017,6,23,15,30,589.0,241.0,3.5,40.0,694.0,542.39,385.91
2017,6,23,15,45,600.0,217.0,3.6,40.0,655.0,501.12,356.55
2017,6,23,16,0,611.0,193.0,3.7,40.0,616.0,457.07,324.41
2017,6,23,16,15,588.5,186.5,3.75,39.5,569.5,410.64,290.28
2017,6,23,16,30,566.0,180.0,3.8,39.0,523.0,362.13,253.84
2017,6,23,16,45,533.0,173.0,3.85,38.5,473.0,313.62,216.89
2017,6,23,17,0,500.0,166.0,3.9,38.0,423.0,267.49,181.38
2017,6,23,17,15,463.5,155.5,3.9,37.5,372.5,220.63,145.67
2017,6,23,17,30,427.0,145.0,3.9,37.0,322.0,177.13,113.63
2017,6,23,17,45,379.0,132.0,3.95,37.0,272.5,134.32,84.82
2017,6,23,18,0,331.0,119.0,4.0,37.0,223.0,98.18,65.2
2017,6,23,18,15,273.0,101.5,3.95,36.0,176.0,74.79,55.78
2017,6,23,18,30,215.0,84.0,3.9,35.0,129.0,62.43,45.61
2017,6,23,18,45,148.5,62.0,3.85,34.5,89.0,46.76,32.34
2017,6,23,19,0,82.0,40.0,3.8,34.0,49.0,31.24,18.77
2017,6,23,19,15,41.0,20.0,3.8,33.5,24.5,16.14,0.0
2017,6,23,19,30,0.0,0.0,3.8,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,4.0,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,4.0,1.6,25.5,4.0,3.41,0.0
2017,6,24,6,0,0.0,8.0,1.7,26.0,8.0,6.57,0.0
2017,6,24,6,15,0.0,17.0,1.6,26.0,17.0,13.99,6.02
2017,6,24,6,30,0.0,26.0,1.5,26.0,26.0,21.43,12.59
2017,6,24,6,45,0.0,37.0,1.45,26.5,37.0,30.55,20.51
2017,6,24,7,0,0.0,48.0,1.4,27.0,48.0,39.69,28.33
2017,6,24,7,15,0.0,77.0,1.65,27.5,77.0,63.3,45.98
2017,6,24,7,30,0.0,106.0,1.9,28.0,106.0,86.21,64.13
2017,6,24,7,45,0.0,97.5,2.2,28.5,97.5,80.31,59.06
2017,6,24,8,0,0.0,89.0,2.5,29.0,89.0,73.83,53.58
2017,6,24,8,15,0.5,125.0,2.7,29.5,125.0,103.15,76.36
2017,6,24,8,30,1.0,161.0,2.9,30.0,161.0,132.6,98.83
2017,6,24,8,45,12.5,205.0,3.1,30.5,213.5,173.06,129.25
2017,6,24,9,0,24.0,249.0,3.3,31.0,266.0,214.91,160.32
2017,6,24,9,15,66.0,299.5,3.1,31.0,349.0,279.87,208.42
2017,6,24,9,30,108.0,350.0,2.9,31.0,432.0,347.98,258.06
2017,6,24,9,45,83.5,357.5,2.75,31.5,423.0,346.37,255.59
2017,6,24,10,0,59.0,365.0,2.6,32.0,414.0,342.38,251.46
2017,6,24,10,15,45.0,357.5,2.3,32.0,395.5,330.63,242.19
2017,6,24,10,30,31.0,350.0,2.0,32.0,377.0,317.48,231.88
2017,6,24,10,45,96.0,407.5,1.75,32.5,496.0,414.38,300.59
2017,6,24,11,0,161.0,465.0,1.5,33.0,615.0,519.91,371.87
2017,6,24,11,15,139.0,473.0,1.35,33.0,604.5,515.04,366.5
2017,6,24,11,30,117.0,481.0,1.2,33.0,594.0,508.56,360.75
2017,6,24,11,45,81.5,459.5,1.05,33.0,539.0,459.01,325.85
2017,6,24,12,0,46.0,438.0,0.9,33.0,484.0,413.51,293.69
2017,6,24,12,15,126.0,471.5,1.05,32.5,597.5,514.2,365.26
2017,6,24,12,30,206.0,505.0,1.2,32.0,711.0,608.27,430.11
2017,6,24,12,45,159.5,500.5,1.4,32.0,660.0,566.34,401.85
2017,6,24,13,0,113.0,496.0,1.6,32.0,609.0,517.98,369.67
2017,6,24,13,15,147.5,494.0,1.8,31.5,639.0,547.82,392.67
2017,6,24,13,30,182.0,492.0,2.0,31.0,669.0,570.31,410.24
2017,6,24,13,45,208.0,478.0,2.2,31.0,676.5,574.25,414.35
2017,6,24,14,0,234.0,464.0,2.4,31.0,684.0,576.29,417.19
2017,6,24,14,15,158.0,443.5,2.45,30.5,590.5,496.71,362.06
2017,6,24,14,30,82.0,423.0,2.5,30.0,497.0,415.39,304.81
2017,6,24,14,45,64.5,391.5,2.6,29.5,448.5,373.32,275.8
2017,6,24,15,0,47.0,360.0,2.7,29.0,400.0,332.33,246.91
2017,6,24,15,15,55.5,350.5,2.75,28.5,395.0,326.22,243.54
2017,6,24,15,30,64.0,341.0,2.8,28.0,390.0,319.18,239.27
2017,6,24,15,45,130.5,329.5,2.9,28.0,422.0,342.26,257.02
2017,6,24,16,0,197.0,318.0,3.0,28.0,454.0,355.47,266.64
2017,6,24,16,15,278.0,278.0,3.05,27.5,455.5,347.83,260.4
2017,6,24,16,30,359.0,238.0,3.1,27.0,457.0,329.47,244.85
2017,6,24,16,45,327.5,220.5,3.2,27.0,406.0,283.97,209.27
2017,6,24,17,0,296.0,203.0,3.3,27.0,355.0,241.23,175.76
2017,6,24,17,15,323.0,174.5,3.35,27.0,323.5,205.65,145.77
2017,6,24,17,30,350.0,146.0,3.4,27.0,292.0,167.02,113.67
2017,6,24,17,45,309.5,131.5,3.45,27.0,247.0,128.84,86.67
2017,6,24,18,0,269.0,117.0,3.5,27.0,202.0,94.99,66.48
2017,6,24,18,15,227.5,98.0,3.5,26.5,160.0,72.19,55.91
2017,6,24,18,30,186.0,79.0,3.5,26.0,118.0,58.98,44.53
2017,6,24,18,45,128.5,58.5,3.55,26.0,82.0,44.32,31.59
2017,6,24,19,0,71.0,38.0,3.6,26.0,46.0,29.89,18.49
2017,6,24,19,15,35.5,19.0,3.6,25.5,23.0,15.43,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,45,66.0,15.0,3.65,22.5,20.5,12.8,0.0
2017,6,25,6,0,132.0,30.0,3.7,23.0,41.0,23.09,11.58
2017,6,25,6,15,226.0,44.5,3.65,23.0,80.0,33.96,22.9
2017,6,25,6,30,320.0,59.0,3.6,23.0,119.0,44.63,32.63
2017,6,25,6,45,174.0,81.5,3.55,23.0,115.5,60.8,46.88
2017,6,25,7,0,28.0,104.0,3.5,23.0,112.0,79.22,62.86
2017,6,25,7,15,17.5,118.0,3.45,23.5,123.5,94.59,71.81
2017,6,25,7,30,7.0,132.0,3.4,24.0,135.0,106.45,81.38
2017,6,25,7,45,6.0,144.5,3.4,24.5,147.0,117.62,89.97
2017,6,25,8,0,5.0,157.0,3.4,25.0,159.0,128.56,98.26
2017,6,25,8,15,36.5,201.5,3.3,25.0,223.0,173.2,132.36
2017,6,25,8,30,68.0,246.0,3.2,25.0,287.0,222.26,169.75
2017,6,25,8,45,71.5,267.5,3.15,25.5,313.0,246.16,187.61
2017,6,25,9,0,75.0,289.0,3.1,26.0,339.0,270.36,205.48
2017,6,25,9,15,52.0,285.5,3.0,26.5,321.5,261.72,198.28
2017,6,25,9,30,29.0,282.0,2.9,27.0,304.0,250.41,188.95
2017,6,25,9,45,28.0,298.5,2.85,27.5,321.0,265.92,199.89
2017,6,25,10,0,27.0,315.0,2.8,28.0,338.0,281.3,210.55
2017,6,25,10,15,428.5,221.0,2.75,28.0,598.0,481.14,362.8
2017,6,25,10,30,830.0,127.0,2.7,28.0,858.0,686.09,511.55
2017,6,25,10,45,839.5,126.5,2.65,28.5,886.0,716.04,530.13
2017,6,25,11,0,849.0,126.0,2.6,29.0,914.0,743.47,547.75
2017,6,25,11,15,637.0,267.5,2.6,29.5,866.5,731.3,533.48
2017,6,25,11,30,425.0,409.0,2.6,30.0,819.0,696.75,504.22
2017,6,25,11,45,323.5,452.5,2.6,30.5,767.5,656.1,473.83
2017,6,25,12,0,222.0,496.0,2.6,31.0,716.0,610.79,440.02
2017,6,25,12,15,245.5,493.5,2.6,31.0,737.5,629.88,453.69
2017,6,25,12,30,269.0,491.0,2.6,31.0,759.0,652.15,469.02
2017,6,25,12,45,343.0,460.0,2.6,31.0,800.0,685.9,493.34
2017,6,25,13,0,417.0,429.0,2.6,31.0,841.0,720.67,517.99
2017,6,25,13,15,332.0,455.0,2.55,31.0,781.5,667.23,480.08
2017,6,25,13,30,247.0,481.0,2.5,31.0,722.0,616.97,444.5
2017,6,25,13,45,284.5,460.5,2.5,31.5,732.0,623.39,449.28
2017,6,25,14,0,322.0,440.0,2.5,32.0,742.0,627.16,451.82
2017,6,25,14,15,347.0,404.0,2.45,32.0,721.5,605.92,438.06
2017,6,25,14,30,372.0,368.0,2.4,32.0,701.0,582.05,422.48
2017,6,25,14,45,530.0,287.5,2.4,32.0,742.0,612.85,446.15
2017,6,25,15,0,688.0,207.0,2.4,32.0,783.0,627.56,457.68
2017,6,25,15,15,674.5,202.5,2.4,31.5,745.0,588.59,430.66
2017,6,25,15,30,661.0,198.0,2.4,31.0,707.0,548.49,402.48
2017,6,25,15,45,649.5,190.0,2.4,31.0,665.0,505.61,370.84
2017,6,25,16,0,638.0,182.0,2.4,31.0,623.0,461.92,337.83
2017,6,25,16,15,616.0,175.5,2.4,30.5,576.5,414.45,301.94
2017,6,25,16,30,594.0,169.0,2.4,30.0,530.0,367.65,265.63
2017,6,25,16,45,533.5,166.5,2.4,30.0,469.0,309.81,220.74
2017,6,25,17,0,473.0,164.0,2.4,30.0,408.0,259.88,181.86
2017,6,25,17,15,311.0,166.5,2.2,29.5,320.0,197.59,138.13
2017,6,25,17,30,149.0,169.0,2.0,29.0,232.0,153.77,110.53
2017,6,25,17,45,126.5,148.5,1.85,29.0,196.0,124.64,89.43
2017,6,25,18,0,104.0,128.0,1.7,29.0,160.0,98.11,71.39
2017,6,25,18,15,179.5,104.0,1.55,28.5,147.0,75.68,58.3
2017,6,25,18,30,255.0,80.0,1.4,28.0,134.0,60.08,45.05
2017,6,25,18,45,181.5,60.0,1.25,27.5,93.0,45.59,32.45
2017,6,25,19,0,108.0,40.0,1.1,27.0,52.0,30.83,19.19
2017,6,25,19,15,54.0,20.0,1.15,26.5,26.0,15.82,0.0
2017,6,25,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,11.0,1.65,23.5,11.0,9.39,0.0
2017,6,26,6,0,0.0,22.0,1.9,24.0,22.0,18.18,7.78
2017,6,26,6,15,6.5,42.5,1.9,24.0,43.5,34.16,22.97
2017,6,26,6,30,13.0,63.0,1.9,24.0,65.0,49.93,37.0
2017,6,26,6,45,26.0,84.5,1.95,24.5,91.0,64.97,50.13
2017,6,26,7,0,39.0,106.0,2.0,25.0,117.0,80.47,63.36
2017,6,26,7,15,103.5,131.0,1.95,25.5,169.5,105.69,77.34
2017,6,26,7,30,168.0,156.0,1.9,26.0,222.0,140.94,101.34
2017,6,26,7,45,156.0,181.5,1.85,26.5,250.0,170.21,124.38
2017,6,26,8,0,144.0,207.0,1.8,27.0,278.0,198.24,146.7
2017,6,26,8,15,202.5,227.0,1.75,27.5,339.0,241.65,178.52
2017,6,26,8,30,261.0,247.0,1.7,28.0,400.0,292.2,215.87
2017,6,26,8,45,368.0,239.5,1.7,29.0,476.0,345.48,254.12
2017,6,26,9,0,475.0,232.0,1.7,30.0,552.0,411.11,301.37
2017,6,26,9,15,302.5,292.5,1.75,30.0,501.5,396.27,292.2
2017,6,26,9,30,130.0,353.0,1.8,30.0,451.0,365.23,269.73
2017,6,26,9,45,76.5,328.0,1.9,30.5,387.0,318.19,235.06
2017,6,26,10,0,23.0,303.0,2.0,31.0,323.0,265.78,195.78
2017,6,26,10,15,170.0,354.5,2.05,31.0,504.5,414.68,305.44
2017,6,26,10,30,317.0,406.0,2.1,31.0,686.0,569.65,414.55
2017,6,26,10,45,382.0,394.0,2.2,31.5,742.0,617.33,446.66
2017,6,26,11,0,447.0,382.0,2.3,32.0,798.0,671.21,483.16
2017,6,26,11,15,419.5,400.5,2.4,32.0,797.5,676.68,486.31
2017,6,26,11,30,392.0,419.0,2.5,32.0,797.0,675.7,485.45
2017,6,26,11,45,410.0,423.5,2.6,32.5,823.5,703.89,503.83
2017,6,26,12,0,428.0,428.0,2.7,33.0,850.0,727.14,518.65
2017,6,26,12,15,264.5,461.0,2.75,33.0,722.5,622.47,445.64
2017,6,26,12,30,101.0,494.0,2.8,33.0,595.0,507.88,364.47
2017,6,26,12,45,257.5,462.0,2.9,33.0,717.0,618.28,444.43
2017,6,26,13,0,414.0,430.0,3.0,33.0,839.0,719.38,515.16
2017,6,26,13,15,407.0,425.0,3.0,33.0,823.5,702.18,503.11
2017,6,26,13,30,400.0,420.0,3.0,33.0,808.0,686.47,492.72
2017,6,26,13,45,330.5,439.0,3.05,33.0,756.0,641.19,461.2
2017,6,26,14,0,261.0,458.0,3.1,33.0,704.0,596.67,430.04
2017,6,26,14,15,521.0,310.0,3.15,33.0,782.0,659.87,479.11
2017,6,26,14,30,781.0,162.0,3.2,33.0,860.0,699.25,510.34
2017,6,26,14,45,541.5,273.5,3.25,33.0,749.0,609.42,444.55
2017,6,26,15,0,302.0,385.0,3.3,33.0,638.0,523.64,381.68
2017,6,26,15,15,373.5,338.5,3.3,32.5,636.0,514.71,377.36
2017,6,26,15,30,445.0,292.0,3.3,32.0,634.0,503.27,370.2
2017,6,26,15,45,320.5,305.0,3.35,32.0,544.0,423.96,312.47
2017,6,26,16,0,196.0,318.0,3.4,32.0,454.0,355.55,262.61
2017,6,26,16,15,241.5,286.5,3.4,31.5,442.0,339.77,251.0
2017,6,26,16,30,287.0,255.0,3.4,31.0,430.0,316.72,232.91
2017,6,26,16,45,194.0,236.5,3.4,30.5,350.0,253.3,186.5
2017,6,26,17,0,101.0,218.0,3.4,30.0,270.0,200.39,148.57
2017,6,26,17,15,186.0,188.0,3.2,29.5,271.0,187.67,135.68
2017,6,26,17,30,271.0,158.0,3.0,29.0,272.0,164.3,113.89
2017,6,26,17,45,236.5,141.0,2.85,29.0,230.0,129.11,88.82
2017,6,26,18,0,202.0,124.0,2.7,29.0,188.0,97.7,69.11
2017,6,26,18,15,170.0,102.5,2.6,28.5,149.5,74.65,57.48
2017,6,26,18,30,138.0,81.0,2.5,28.0,111.0,61.3,46.09
2017,6,26,18,45,96.5,59.5,2.4,27.5,77.5,45.72,32.56
2017,6,26,19,0,55.0,38.0,2.3,27.0,44.0,29.86,18.42
2017,6,26,19,15,27.5,19.0,2.35,26.5,22.0,15.43,0.0
2017,6,26,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,6.0,1.75,23.0,6.0,5.12,0.0
2017,6,27,6,0,0.0,12.0,2.0,23.0,12.0,9.87,1.6
2017,6,27,6,15,0.0,24.5,2.1,23.0,24.5,20.21,11.35
2017,6,27,6,30,0.0,37.0,2.2,23.0,37.0,30.58,20.62
2017,6,27,6,45,0.0,51.5,2.3,23.5,51.5,42.61,31.18
2017,6,27,7,0,0.0,66.0,2.4,24.0,66.0,54.2,41.18
2017,6,27,7,15,0.0,82.5,2.4,24.5,82.5,67.45,49.96
2017,6,27,7,30,0.0,99.0,2.4,25.0,99.0,80.84,60.61
2017,6,27,7,45,20.0,144.0,2.45,25.5,154.0,119.75,90.7
2017,6,27,8,0,40.0,189.0,2.5,26.0,209.0,160.16,121.51
2017,6,27,8,15,28.0,195.5,2.5,26.5,210.5,166.1,126.03
2017,6,27,8,30,16.0,202.0,2.5,27.0,212.0,170.22,128.99
2017,6,27,8,45,96.5,254.5,2.5,27.5,319.0,245.93,185.51
2017,6,27,9,0,177.0,307.0,2.5,28.0,426.0,332.11,249.07
2017,6,27,9,15,217.0,325.0,2.55,28.5,481.5,377.28,281.84
2017,6,27,9,30,257.0,343.0,2.6,29.0,537.0,428.59,318.82
2017,6,27,9,45,223.5,369.5,2.65,29.5,544.5,440.73,326.71
2017,6,27,10,0,190.0,396.0,2.7,30.0,552.0,452.7,334.21
2017,6,27,10,15,164.5,414.5,2.75,30.0,554.0,460.36,339.18
2017,6,27,10,30,139.0,433.0,2.8,30.0,556.0,465.7,342.34
2017,6,27,10,45,94.0,421.5,2.9,30.5,506.0,424.85,311.9
2017,6,27,11,0,49.0,410.0,3.0,31.0,456.0,385.5,282.37
2017,6,27,11,15,441.0,278.0,3.05,31.0,702.0,591.72,436.66
2017,6,27,11,30,833.0,146.0,3.1,31.0,948.0,780.04,570.7
2017,6,27,11,45,532.0,320.5,3.2,31.5,835.5,716.46,519.72
2017,6,27,12,0,231.0,495.0,3.3,32.0,723.0,617.52,444.99
2017,6,27,12,15,534.5,323.0,3.35,32.0,853.0,730.85,529.95
2017,6,27,12,30,838.0,151.0,3.4,32.0,983.0,814.19,590.84
2017,6,27,12,45,838.5,150.0,3.45,32.0,980.5,813.23,589.89
2017,6,27,13,0,839.0,149.0,3.5,32.0,978.0,809.51,587.77
2017,6,27,13,15,509.0,320.5,3.55,32.0,822.0,701.71,509.59
2017,6,27,13,30,179.0,492.0,3.6,32.0,666.0,568.61,411.41
2017,6,27,13,45,206.0,478.5,3.7,32.5,675.0,573.86,415.85
2017,6,27,14,0,233.0,465.0,3.8,33.0,684.0,577.18,418.25
2017,6,27,14,15,524.5,303.0,3.85,32.5,777.0,657.1,480.61
2017,6,27,14,30,816.0,141.0,3.9,32.0,870.0,700.77,516.71
2017,6,27,14,45,807.0,139.0,3.95,32.0,837.5,673.2,496.77
2017,6,27,15,0,798.0,137.0,4.0,32.0,805.0,637.89,471.55
2017,6,27,15,15,408.0,202.0,4.0,31.5,543.5,427.37,318.88
2017,6,27,15,30,18.0,267.0,4.0,31.0,282.0,231.05,171.39
2017,6,27,15,45,223.0,264.5,4.05,31.0,420.5,341.13,254.91
2017,6,27,16,0,428.0,262.0,4.1,31.0,559.0,426.41,316.0
2017,6,27,16,15,303.0,266.0,4.05,30.5,469.0,350.12,259.57
2017,6,27,16,30,178.0,270.0,4.0,30.0,379.0,286.39,213.14
2017,6,27,16,45,89.0,165.0,4.0,30.0,219.5,165.01,122.04
2017,6,27,17,0,0.0,60.0,4.0,30.0,60.0,49.74,34.11
2017,6,27,17,15,216.5,95.5,3.85,29.5,186.0,123.78,84.89
2017,6,27,17,30,433.0,131.0,3.7,29.0,312.0,169.69,111.51
2017,6,27,17,45,408.0,115.0,3.6,28.5,266.0,126.65,80.41
2017,6,27,18,0,383.0,99.0,3.5,28.0,220.0,86.28,56.41
2017,6,27,18,15,394.5,79.5,3.15,27.5,183.0,58.87,44.44
2017,6,27,18,30,406.0,60.0,2.8,27.0,146.0,47.24,34.46
2017,6,27,18,45,322.0,47.5,2.45,26.5,103.5,36.42,24.95
2017,6,27,19,0,238.0,35.0,2.1,26.0,61.0,27.05,16.26
2017,6,27,19,15,119.0,17.5,2.0,25.5,30.5,13.62,0.0
2017,6,27,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,28,5,45,76.0,14.5,2.1,22.5,20.5,12.38,0.0
2017,6,28,6,0,152.0,29.0,2.3,23.0,41.0,22.39,10.64
2017,6,28,6,15,253.0,42.5,2.35,23.0,81.0,32.6,21.72
2017,6,28,6,30,354.0,56.0,2.4,23.0,121.0,42.66,30.93
2017,6,28,6,45,420.5,67.0,2.5,23.5,169.5,52.28,39.47
2017,6,28,7,0,487.0,78.0,2.6,24.0,218.0,59.66,45.85
2017,6,28,7,15,536.0,85.5,2.6,24.5,269.5,99.88,59.22
2017,6,28,7,30,585.0,93.0,2.6,25.0,321.0,145.98,88.33
2017,6,28,7,45,334.0,147.5,2.65,26.0,282.0,177.11,122.95
2017,6,28,8,0,83.0,202.0,2.7,27.0,243.0,179.85,134.85
2017,6,28,8,15,138.0,228.5,2.7,27.5,305.5,223.69,167.11
2017,6,28,8,30,193.0,255.0,2.7,28.0,368.0,273.37,203.93
2017,6,28,8,45,230.5,274.5,2.7,28.5,421.0,316.33,235.92
2017,6,28,9,0,268.0,294.0,2.7,29.0,474.0,364.77,271.68
2017,6,28,9,15,531.0,208.5,2.75,29.5,596.5,444.45,330.05
2017,6,28,9,30,794.0,123.0,2.8,30.0,719.0,541.96,401.61
2017,6,28,9,45,808.5,124.0,2.85,30.5,759.5,585.06,432.86
2017,6,28,10,0,823.0,125.0,2.9,31.0,800.0,624.12,460.78
2017,6,28,10,15,441.5,261.5,2.9,31.0,625.5,524.04,387.05
2017,6,28,10,30,60.0,398.0,2.9,31.0,451.0,377.72,277.07
2017,6,28,10,45,72.0,421.5,2.95,31.5,487.0,409.21,299.5
2017,6,28,11,0,84.0,445.0,3.0,32.0,523.0,441.15,321.37
2017,6,28,11,15,94.5,461.0,3.05,32.5,551.0,465.84,337.95
2017,6,28,11,30,105.0,477.0,3.1,33.0,579.0,490.55,354.43
2017,6,28,11,45,120.0,488.0,3.15,33.5,605.5,520.18,374.28
2017,6,28,12,0,135.0,499.0,3.2,34.0,632.0,543.78,389.84
2017,6,28,12,15,181.5,500.5,3.2,34.0,680.0,584.41,418.42
2017,6,28,12,30,228.0,502.0,3.2,34.0,728.0,624.46,446.26
2017,6,28,12,45,123.0,413.0,3.25,34.0,535.0,462.94,334.04
2017,6,28,13,0,18.0,324.0,3.3,34.0,342.0,287.64,208.18
2017,6,28,13,15,451.5,222.0,3.3,34.0,660.0,571.08,419.54
2017,6,28,13,30,885.0,120.0,3.3,34.0,978.0,807.25,582.7
2017,6,28,13,45,589.5,285.0,3.3,34.5,852.0,716.74,515.16
2017,6,28,14,0,294.0,450.0,3.3,35.0,726.0,615.59,440.18
2017,6,28,14,15,580.0,282.5,3.3,35.0,807.5,680.33,490.53
2017,6,28,14,30,866.0,115.0,3.3,35.0,889.0,715.21,518.83
2017,6,28,14,45,463.5,245.0,3.35,35.0,658.0,534.19,389.16
2017,6,28,15,0,61.0,375.0,3.4,35.0,427.0,354.14,256.89
2017,6,28,15,15,386.0,274.0,3.4,34.5,574.5,474.92,348.08
2017,6,28,15,30,711.0,173.0,3.4,34.0,722.0,557.61,407.79
2017,6,28,15,45,695.0,168.5,3.4,34.0,678.5,513.32,374.41
2017,6,28,16,0,679.0,164.0,3.4,34.0,635.0,468.48,340.45
2017,6,28,16,15,658.0,158.5,3.4,33.5,588.0,420.37,304.0
2017,6,28,16,30,637.0,153.0,3.4,33.0,541.0,372.72,266.95
2017,6,28,16,45,611.0,146.0,3.4,33.0,491.0,322.97,227.16
2017,6,28,17,0,585.0,139.0,3.4,33.0,441.0,274.79,188.2
2017,6,28,17,15,550.0,131.0,3.35,32.5,389.5,225.74,149.47
2017,6,28,17,30,515.0,123.0,3.3,32.0,338.0,177.11,112.29
2017,6,28,17,45,468.5,112.5,3.25,31.5,287.0,131.36,80.66
2017,6,28,18,0,422.0,102.0,3.2,31.0,236.0,90.5,58.01
2017,6,28,18,15,361.0,89.0,3.0,30.5,187.5,65.3,49.21
2017,6,28,18,30,300.0,76.0,2.8,30.0,139.0,56.5,41.71
2017,6,28,18,45,224.0,58.0,2.65,29.5,97.5,43.69,30.6
2017,6,28,19,0,148.0,40.0,2.5,29.0,56.0,30.98,19.14
2017,6,28,19,15,74.0,20.0,2.6,28.5,28.0,15.87,0.0
2017,6,28,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,5,45,56.0,14.5,1.55,24.5,19.0,12.38,0.0
2017,6,29,6,0,112.0,29.0,1.8,25.0,38.0,22.7,10.54
2017,6,29,6,15,205.0,46.0,1.9,25.5,77.5,35.03,23.45
2017,6,29,6,30,298.0,63.0,2.0,26.0,117.0,47.47,34.56
2017,6,29,6,45,380.5,73.0,2.1,26.5,166.0,54.57,40.88
2017,6,29,7,0,463.0,83.0,2.2,27.0,215.0,61.57,46.88
2017,6,29,7,15,513.0,91.5,2.3,27.5,267.0,102.93,61.72
2017,6,29,7,30,563.0,100.0,2.4,28.0,319.0,148.64,90.26
2017,6,29,7,45,336.0,152.5,2.5,28.5,288.5,181.03,124.64
2017,6,29,8,0,109.0,205.0,2.6,29.0,258.0,188.25,139.32
2017,6,29,8,15,184.5,225.5,2.65,29.5,328.0,235.02,173.11
2017,6,29,8,30,260.0,246.0,2.7,30.0,398.0,290.86,214.12
2017,6,29,8,45,204.0,276.5,2.8,30.5,402.0,307.32,227.69
2017,6,29,9,0,148.0,307.0,2.9,31.0,406.0,319.16,236.9
2017,6,29,9,15,143.5,330.0,2.95,31.5,432.0,345.0,255.49
2017,6,29,9,30,139.0,353.0,3.0,32.0,458.0,370.13,273.14
2017,6,29,9,45,239.0,358.5,3.05,32.5,550.0,444.41,326.53
2017,6,29,10,0,339.0,364.0,3.1,33.0,642.0,522.58,381.75
2017,6,29,10,15,341.5,381.5,3.15,33.5,672.0,553.15,402.04
2017,6,29,10,30,344.0,399.0,3.2,34.0,702.0,582.7,421.5
2017,6,29,10,45,602.0,264.5,3.3,34.5,814.5,672.34,486.72
2017,6,29,11,0,860.0,130.0,3.4,35.0,927.0,755.54,546.65
2017,6,29,11,15,864.5,131.0,3.45,35.0,947.5,778.14,561.15
2017,6,29,11,30,869.0,132.0,3.5,35.0,968.0,797.64,573.72
2017,6,29,11,45,875.0,130.5,3.55,35.5,982.0,813.14,582.5
2017,6,29,12,0,881.0,129.0,3.6,36.0,996.0,825.45,589.24
2017,6,29,12,15,882.0,129.0,3.6,36.0,1001.0,831.71,593.09
2017,6,29,12,30,883.0,129.0,3.6,36.0,1006.0,834.86,595.03
2017,6,29,12,45,882.5,128.5,3.65,36.5,1003.0,833.47,593.12
2017,6,29,13,0,882.0,128.0,3.7,37.0,1000.0,829.09,589.38
2017,6,29,13,15,880.0,127.5,3.7,37.0,989.5,820.29,583.87
2017,6,29,13,30,878.0,127.0,3.7,37.0,979.0,808.18,576.3
2017,6,29,13,45,874.5,126.0,3.7,37.0,960.5,791.2,565.6
2017,6,29,14,0,871.0,125.0,3.7,37.0,942.0,771.0,552.83
2017,6,29,14,15,865.5,123.5,3.7,37.0,916.5,745.82,536.28
2017,6,29,14,30,860.0,122.0,3.7,37.0,891.0,717.73,517.17
2017,6,29,14,45,530.0,264.5,3.75,37.0,732.5,596.01,429.57
2017,6,29,15,0,200.0,407.0,3.8,37.0,574.0,473.77,340.69
2017,6,29,15,15,512.0,260.5,3.85,37.0,661.5,540.19,391.15
2017,6,29,15,30,824.0,114.0,3.9,37.0,749.0,569.95,413.13
2017,6,29,15,45,809.0,112.0,3.95,37.0,705.0,525.58,379.9
2017,6,29,16,0,794.0,110.0,4.0,37.0,661.0,479.02,344.57
2017,6,29,16,15,496.5,189.5,4.05,36.5,526.0,375.23,270.03
2017,6,29,16,30,199.0,269.0,4.1,36.0,391.0,294.14,213.4
2017,6,29,16,45,452.5,183.0,4.15,36.0,426.5,299.24,211.14
2017,6,29,17,0,706.0,97.0,4.2,36.0,462.0,273.54,181.91
2017,6,29,17,15,674.5,92.0,4.15,35.5,409.0,221.29,140.01
2017,6,29,17,30,643.0,87.0,4.1,35.0,356.0,171.55,101.54
2017,6,29,17,45,594.0,82.0,4.1,34.5,303.0,122.84,68.2
2017,6,29,18,0,545.0,77.0,4.1,34.0,250.0,79.21,45.58
2017,6,29,18,15,481.5,68.5,4.1,33.0,199.5,52.84,38.39
2017,6,29,18,30,418.0,60.0,4.1,32.0,149.0,47.3,33.73
2017,6,29,18,45,314.5,49.0,4.1,31.5,105.0,37.49,25.23
2017,6,29,19,0,211.0,38.0,4.1,31.0,61.0,29.22,17.55
2017,6,29,19,15,105.5,19.0,4.15,30.5,30.5,14.74,0.0
2017,6,29,19,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,5,45,61.5,14.5,3.75,25.5,19.5,12.38,0.0
2017,6,30,6,0,123.0,29.0,3.9,26.0,39.0,22.34,10.0
2017,6,30,6,15,225.5,44.0,4.15,26.5,79.0,33.62,22.14
2017,6,30,6,30,328.0,59.0,4.4,27.0,119.0,44.73,32.08
2017,6,30,6,45,164.0,60.0,4.7,27.5,90.0,46.04,33.49
2017,6,30,7,0,0.0,61.0,5.0,28.0,61.0,50.4,37.24
2017,6,30,7,15,0.0,75.5,5.1,28.5,75.5,62.09,44.81
2017,6,30,7,30,0.0,90.0,5.2,29.0,90.0,73.88,54.08
2017,6,30,7,45,80.5,147.5,5.3,29.5,187.0,132.27,96.85
2017,6,30,8,0,161.0,205.0,5.4,30.0,284.0,200.55,147.19
2017,6,30,8,15,158.0,230.5,5.4,30.5,315.5,230.93,170.95
2017,6,30,8,30,155.0,256.0,5.4,31.0,347.0,260.93,194.11
2017,6,30,8,45,461.0,186.5,5.4,31.5,488.5,342.47,252.01
2017,6,30,9,0,767.0,117.0,5.4,32.0,630.0,450.09,331.34
2017,6,30,9,15,782.0,120.0,5.4,32.5,675.0,497.2,367.9
2017,6,30,9,30,797.0,123.0,5.4,33.0,720.0,543.57,403.04
2017,6,30,9,45,467.5,259.0,5.4,33.5,614.5,499.93,370.08
2017,6,30,10,0,138.0,395.0,5.4,34.0,509.0,420.03,308.57
2017,6,30,10,15,228.5,400.0,5.4,34.0,597.5,490.59,360.37
2017,6,30,10,30,319.0,405.0,5.4,34.0,686.0,570.73,417.96
2017,6,30,10,45,300.0,425.5,5.4,34.5,696.0,585.62,426.74
2017,6,30,11,0,281.0,446.0,5.4,35.0,706.0,598.28,434.02
2017,6,30,11,15,199.5,463.5,5.4,35.0,650.5,553.95,401.45
2017,6,30,11,30,118.0,481.0,5.4,35.0,595.0,510.13,368.96
2017,6,30,11,45,134.5,491.0,5.4,35.5,622.5,534.65,385.59
2017,6,30,12,0,151.0,501.0,5.4,36.0,650.0,558.83,401.66
2017,6,30,12,15,115.5,491.5,5.4,36.0,605.5,523.63,376.36
2017,6,30,12,30,80.0,482.0,5.4,36.0,561.0,481.01,345.95
2017,6,30,12,45,449.0,326.0,5.4,36.5,769.5,666.35,482.67
2017,6,30,13,0,818.0,170.0,5.4,37.0,978.0,822.66,593.31
2017,6,30,13,15,450.5,320.0,5.4,37.0,764.0,655.94,473.34
2017,6,30,13,30,83.0,470.0,5.4,37.0,550.0,469.06,336.22
2017,6,30,13,45,437.5,321.5,5.45,37.0,733.0,632.63,458.64
2017,6,30,14,0,792.0,173.0,5.5,37.0,916.0,759.98,551.62
2017,6,30,14,15,785.0,171.0,5.45,36.5,890.5,734.43,534.36
2017,6,30,14,30,778.0,169.0,5.4,36.0,865.0,706.29,515.7
2017,6,30,14,45,729.0,190.5,5.4,36.0,824.0,669.48,489.09
2017,6,30,15,0,680.0,212.0,5.4,36.0,783.0,630.5,460.78
2017,6,30,15,15,666.0,208.0,5.4,35.5,745.0,591.96,433.92
2017,6,30,15,30,652.0,204.0,5.4,35.0,707.0,552.32,405.64
2017,6,30,15,45,431.0,261.0,5.4,35.0,585.5,451.59,331.56
2017,6,30,16,0,210.0,318.0,5.4,35.0,464.0,363.53,266.97
2017,6,30,16,15,387.0,250.5,5.35,34.5,495.0,375.11,274.44
2017,6,30,16,30,564.0,183.0,5.3,34.0,526.0,368.55,265.84
2017,6,30,16,45,417.5,196.0,5.25,33.5,437.5,298.68,214.23
2017,6,30,17,0,271.0,209.0,5.2,33.0,349.0,241.48,173.4
2017,6,30,17,15,353.0,176.5,5.1,32.5,338.0,216.24,150.2
2017,6,30,17,30,435.0,144.0,5.0,32.0,327.0,181.49,119.34
2017,6,30,17,45,394.5,130.0,4.9,32.0,277.5,137.9,88.48
2017,6,30,18,0,354.0,116.0,4.8,32.0,228.0,98.65,65.32
2017,6,30,18,15,289.5,100.5,4.6,31.5,180.5,74.31,56.5
2017,6,30,18,30,225.0,85.0,4.4,31.0,133.0,63.18,47.08
2017,6,30,18,45,156.5,64.0,4.2,30.5,93.0,48.18,34.15
2017,6,30,19,0,88.0,43.0,4.0,30.0,53.0,33.3,20.89
2017,6,30,19,15,44.0,21.5,3.95,29.5,26.5,17.25,0.35
2017,6,30,19,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,5,45,6.5,13.0,2.75,25.5,13.5,11.1,0.0
2017,7,1,6,0,13.0,26.0,2.9,26.0,27.0,21.01,8.86
2017,7,1,6,15,65.5,53.0,2.95,26.0,64.0,40.3,27.67
2017,7,1,6,30,118.0,80.0,3.0,26.0,101.0,59.24,44.42
2017,7,1,6,45,188.0,99.5,3.15,26.5,147.0,72.53,56.05
2017,7,1,7,0,258.0,119.0,3.3,27.0,193.0,85.97,67.48
2017,7,1,7,15,311.5,134.5,3.3,27.5,242.0,119.4,81.37
2017,7,1,7,30,365.0,150.0,3.3,28.0,291.0,159.47,107.2
2017,7,1,7,45,267.5,177.0,3.3,28.5,289.0,186.31,131.73
2017,7,1,8,0,170.0,204.0,3.3,29.0,287.0,201.93,147.97
2017,7,1,8,15,353.5,194.0,3.3,29.0,391.5,261.01,188.98
2017,7,1,8,30,537.0,184.0,3.3,29.0,496.0,340.08,247.01
2017,7,1,8,45,431.5,232.0,3.35,29.5,497.0,366.94,270.59
2017,7,1,9,0,326.0,280.0,3.4,30.0,498.0,379.65,281.86
2017,7,1,9,15,485.0,241.0,3.45,30.5,591.0,448.35,332.44
2017,7,1,9,30,644.0,202.0,3.5,31.0,684.0,528.18,390.83
2017,7,1,9,45,585.5,246.0,3.6,31.5,702.5,559.27,412.71
2017,7,1,10,0,527.0,290.0,3.7,32.0,721.0,582.88,428.61
2017,7,1,10,15,521.0,311.0,3.8,32.5,753.0,617.43,452.17
2017,7,1,10,30,515.0,332.0,3.9,33.0,785.0,649.75,473.64
2017,7,1,10,45,624.5,272.0,4.0,33.5,838.5,695.17,506.17
2017,7,1,11,0,734.0,212.0,4.1,34.0,892.0,743.27,540.17
2017,7,1,11,15,740.5,214.0,4.1,34.0,913.0,766.93,556.06
2017,7,1,11,30,747.0,216.0,4.1,34.0,934.0,787.94,570.14
2017,7,1,11,45,736.0,228.0,4.2,34.5,944.0,800.83,577.51
2017,7,1,12,0,725.0,240.0,4.3,35.0,954.0,810.35,582.61
2017,7,1,12,15,726.5,240.5,4.35,35.0,959.5,817.11,587.24
2017,7,1,12,30,728.0,241.0,4.4,35.0,965.0,821.03,589.99
2017,7,1,12,45,727.0,241.5,4.45,35.5,962.0,820.15,588.34
2017,7,1,13,0,726.0,242.0,4.5,36.0,959.0,816.5,584.86
2017,7,1,13,15,562.5,331.0,4.5,36.0,883.5,755.86,541.0
2017,7,1,13,30,399.0,420.0,4.5,36.0,808.0,688.13,492.28
2017,7,1,13,45,432.0,405.0,4.5,36.0,817.5,697.63,499.67
2017,7,1,14,0,465.0,390.0,4.5,36.0,827.0,700.31,502.11
2017,7,1,14,15,517.0,355.0,4.55,36.0,828.0,697.27,501.28
2017,7,1,14,30,569.0,320.0,4.6,36.0,829.0,689.31,496.96
2017,7,1,14,45,628.0,267.5,4.65,36.0,810.0,666.65,482.7
2017,7,1,15,0,687.0,215.0,4.7,36.0,791.0,638.42,464.14
2017,7,1,15,15,509.5,276.0,4.7,36.0,692.0,552.9,402.31
2017,7,1,15,30,332.0,337.0,4.7,36.0,593.0,475.25,345.83
2017,7,1,15,45,483.0,263.5,4.75,36.0,611.5,481.39,350.63
2017,7,1,16,0,634.0,190.0,4.8,36.0,630.0,471.41,342.04
2017,7,1,16,15,611.0,183.5,4.75,35.5,582.5,423.56,305.87
2017,7,1,16,30,588.0,177.0,4.7,35.0,535.0,376.47,269.55
2017,7,1,16,45,567.0,166.0,4.7,35.0,486.5,324.49,228.46
2017,7,1,17,0,546.0,155.0,4.7,35.0,438.0,276.52,189.93
2017,7,1,17,15,507.5,146.5,4.55,34.0,386.0,228.06,152.39
2017,7,1,17,30,469.0,138.0,4.4,33.0,334.0,183.08,118.54
2017,7,1,17,45,429.0,124.0,4.3,32.5,284.0,137.62,86.61
2017,7,1,18,0,389.0,110.0,4.2,32.0,234.0,96.43,62.57
2017,7,1,18,15,322.0,96.5,3.95,31.0,185.5,70.26,53.25
2017,7,1,18,30,255.0,83.0,3.7,30.0,137.0,62.07,46.36
2017,7,1,18,45,179.5,63.5,3.5,29.5,96.0,47.96,34.12
2017,7,1,19,0,104.0,44.0,3.3,29.0,55.0,33.6,21.24
2017,7,1,19,15,52.0,22.0,3.25,28.5,27.5,17.29,0.4
2017,7,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
