Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,3,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,8.5,2.55,25.5,8.5,7.26,0.0
2017,7,12,6,0,0.0,17.0,2.7,26.0,17.0,14.04,0.27
2017,7,12,6,15,19.0,37.0,2.85,26.0,40.5,29.59,18.43
2017,7,12,6,30,38.0,57.0,3.0,26.0,64.0,44.7,32.01
2017,7,12,6,45,59.5,79.5,3.15,26.5,94.0,61.23,46.4
2017,7,12,7,0,81.0,102.0,3.3,27.0,124.0,75.7,58.8
2017,7,12,7,15,94.5,125.0,3.3,27.5,156.5,100.46,73.01
2017,7,12,7,30,108.0,148.0,3.3,28.0,189.0,127.61,92.76
2017,7,12,7,45,288.0,147.5,3.35,28.5,279.0,169.14,117.65
2017,7,12,8,0,468.0,147.0,3.4,29.0,369.0,231.79,160.9
2017,7,12,8,15,398.5,186.0,3.4,29.5,391.0,271.23,195.43
2017,7,12,8,30,329.0,225.0,3.4,30.0,413.0,300.43,220.72
2017,7,12,8,45,383.5,233.0,3.45,30.5,471.0,348.67,257.23
2017,7,12,9,0,438.0,241.0,3.5,31.0,529.0,404.93,299.31
2017,7,12,9,15,377.5,281.5,3.5,31.5,542.5,427.8,316.57
2017,7,12,9,30,317.0,322.0,3.5,32.0,556.0,447.82,330.75
2017,7,12,9,45,568.0,222.0,3.55,32.5,670.5,535.0,395.0
2017,7,12,10,0,819.0,122.0,3.6,33.0,785.0,625.88,461.41
2017,7,12,10,15,828.0,124.0,3.6,33.0,820.0,663.29,487.98
2017,7,12,10,30,837.0,126.0,3.6,33.0,855.0,698.52,512.79
2017,7,12,10,45,493.0,292.5,3.6,33.5,725.5,625.2,455.66
2017,7,12,11,0,149.0,459.0,3.6,34.0,596.0,510.99,369.0
2017,7,12,11,15,504.0,295.0,3.6,34.0,774.5,663.14,481.94
2017,7,12,11,30,859.0,131.0,3.6,34.0,953.0,800.24,579.14
2017,7,12,11,45,626.0,280.0,3.6,34.5,883.5,766.89,550.74
2017,7,12,12,0,393.0,429.0,3.6,35.0,814.0,706.37,503.78
2017,7,12,12,15,425.5,431.5,3.55,35.0,850.5,742.94,528.59
2017,7,12,12,30,458.0,434.0,3.5,35.0,887.0,773.8,548.94
2017,7,12,12,45,659.0,285.0,3.45,35.5,936.0,812.91,578.49
2017,7,12,13,0,860.0,136.0,3.4,36.0,985.0,832.08,592.57
2017,7,12,13,15,858.0,135.5,3.35,36.0,974.5,823.77,586.97
2017,7,12,13,30,856.0,135.0,3.3,36.0,964.0,812.24,579.53
2017,7,12,13,45,652.0,262.5,3.25,36.0,887.5,761.43,542.78
2017,7,12,14,0,448.0,390.0,3.2,36.0,811.0,697.98,496.21
2017,7,12,14,15,355.0,410.0,3.2,36.0,738.0,628.36,448.58
2017,7,12,14,30,262.0,430.0,3.2,36.0,665.0,566.7,405.61
2017,7,12,14,45,358.0,377.0,3.2,36.0,684.5,578.34,415.81
2017,7,12,15,0,454.0,324.0,3.2,36.0,704.0,587.94,423.72
2017,7,12,15,15,401.5,328.0,3.25,36.0,652.5,539.07,389.35
2017,7,12,15,30,349.0,332.0,3.3,36.0,601.0,488.93,354.03
2017,7,12,15,45,371.0,305.0,3.35,36.0,576.0,460.96,334.39
2017,7,12,16,0,393.0,278.0,3.4,36.0,551.0,430.16,312.0
2017,7,12,16,15,224.0,264.5,3.45,35.5,418.0,322.66,235.19
2017,7,12,16,30,55.0,251.0,3.5,35.0,285.0,227.0,166.68
2017,7,12,16,45,88.5,235.5,3.6,34.5,284.0,221.13,162.36
2017,7,12,17,0,122.0,220.0,3.7,34.0,283.0,212.35,155.05
2017,7,12,17,15,61.0,146.5,3.7,33.5,178.0,132.87,96.31
2017,7,12,17,30,0.0,73.0,3.7,33.0,73.0,60.55,42.47
2017,7,12,17,45,0.0,61.5,3.75,33.0,61.5,50.94,35.02
2017,7,12,18,0,0.0,50.0,3.8,33.0,50.0,41.35,27.46
2017,7,12,18,15,0.0,39.5,3.75,32.5,39.5,32.62,21.65
2017,7,12,18,30,0.0,29.0,3.7,32.0,29.0,23.91,14.3
2017,7,12,18,45,0.0,20.0,3.7,31.5,20.0,16.47,7.92
2017,7,12,19,0,0.0,11.0,3.7,31.0,11.0,9.04,1.47
2017,7,12,19,15,0.0,5.5,3.7,30.5,5.5,4.51,0.0
2017,7,12,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,49.0,11.0,1.15,24.5,14.0,9.39,0.0
2017,7,13,6,0,98.0,22.0,1.4,25.0,28.0,17.03,0.71
2017,7,13,6,15,208.5,37.0,1.5,25.5,66.0,28.45,17.51
2017,7,13,6,30,319.0,52.0,1.6,26.0,104.0,39.71,27.81
2017,7,13,6,45,401.5,61.5,1.75,26.5,152.5,48.36,35.52
2017,7,13,7,0,484.0,71.0,1.9,27.0,201.0,54.78,41.09
2017,7,13,7,15,536.5,78.5,1.95,27.5,253.0,94.12,54.11
2017,7,13,7,30,589.0,86.0,2.0,28.0,305.0,141.1,83.28
2017,7,13,7,45,396.5,140.0,2.1,28.5,297.5,183.61,124.25
2017,7,13,8,0,204.0,194.0,2.2,29.0,290.0,203.66,147.96
2017,7,13,8,15,245.0,213.5,2.2,29.5,342.5,246.03,179.86
2017,7,13,8,30,286.0,233.0,2.2,30.0,395.0,292.1,214.49
2017,7,13,8,45,318.0,250.0,2.25,30.5,446.0,336.44,247.78
2017,7,13,9,0,350.0,267.0,2.3,31.0,497.0,383.37,282.51
2017,7,13,9,15,577.5,190.5,2.3,31.5,602.5,460.16,338.31
2017,7,13,9,30,805.0,114.0,2.3,32.0,708.0,546.16,400.73
2017,7,13,9,45,815.5,117.0,2.3,32.5,748.5,588.08,430.54
2017,7,13,10,0,826.0,120.0,2.3,33.0,789.0,629.53,459.34
2017,7,13,10,15,834.5,122.0,2.25,33.0,823.5,666.93,485.36
2017,7,13,10,30,843.0,124.0,2.2,33.0,858.0,702.1,509.28
2017,7,13,10,45,848.0,126.5,2.2,33.5,885.5,732.73,528.87
2017,7,13,11,0,853.0,129.0,2.2,34.0,913.0,760.54,546.09
2017,7,13,11,15,857.5,130.0,2.2,34.5,934.5,783.78,559.39
2017,7,13,11,30,862.0,131.0,2.2,35.0,956.0,803.95,570.65
2017,7,13,11,45,859.5,135.5,2.25,35.5,968.0,818.15,578.43
2017,7,13,12,0,857.0,140.0,2.3,36.0,980.0,828.9,584.08
2017,7,13,12,15,858.0,140.5,2.3,36.0,985.5,836.02,588.35
2017,7,13,12,30,859.0,141.0,2.3,36.0,991.0,840.05,590.77
2017,7,13,12,45,858.5,140.5,2.35,36.5,988.5,839.09,589.28
2017,7,13,13,0,858.0,140.0,2.4,37.0,986.0,835.17,586.02
2017,7,13,13,15,855.5,139.5,2.45,37.0,975.5,826.49,581.06
2017,7,13,13,30,853.0,139.0,2.5,37.0,965.0,814.61,574.14
2017,7,13,13,45,496.0,304.0,2.55,37.0,782.0,675.39,478.35
2017,7,13,14,0,139.0,469.0,2.6,37.0,599.0,516.97,365.63
2017,7,13,14,15,486.0,301.5,2.65,37.0,738.5,641.85,458.25
2017,7,13,14,30,833.0,134.0,2.7,37.0,878.0,725.69,519.49
2017,7,13,14,45,824.0,132.5,2.8,37.0,846.0,693.31,497.34
2017,7,13,15,0,815.0,131.0,2.9,37.0,814.0,662.63,476.53
2017,7,13,15,15,804.0,128.5,2.95,37.0,775.5,622.9,448.97
2017,7,13,15,30,793.0,126.0,3.0,37.0,737.0,581.43,419.58
2017,7,13,15,45,536.0,215.5,3.1,37.0,618.0,481.48,347.75
2017,7,13,16,0,279.0,305.0,3.2,37.0,499.0,396.72,286.73
2017,7,13,16,15,272.5,282.0,3.2,36.5,460.0,358.82,259.86
2017,7,13,16,30,266.0,259.0,3.2,36.0,421.0,321.02,232.27
2017,7,13,16,45,285.0,230.5,3.25,36.0,390.0,287.89,206.64
2017,7,13,17,0,304.0,202.0,3.3,36.0,359.0,252.46,178.54
2017,7,13,17,15,383.5,163.0,3.25,35.5,338.0,221.78,151.62
2017,7,13,17,30,463.0,124.0,3.2,35.0,317.0,180.26,115.77
2017,7,13,17,45,426.5,111.5,3.2,34.5,269.0,136.03,83.96
2017,7,13,18,0,390.0,99.0,3.2,34.0,221.0,95.65,59.08
2017,7,13,18,15,340.5,84.0,2.85,33.5,175.5,61.68,45.56
2017,7,13,18,30,291.0,69.0,2.5,33.0,130.0,51.45,36.97
2017,7,13,18,45,219.0,52.5,2.2,32.5,90.5,39.66,26.83
2017,7,13,19,0,147.0,36.0,1.9,32.0,51.0,27.54,15.93
2017,7,13,19,15,73.5,18.0,1.95,31.5,25.5,14.34,0.0
2017,7,13,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,14,5,45,52.0,10.5,1.0,24.5,13.5,8.96,0.0
2017,7,14,6,0,104.0,21.0,1.2,25.0,27.0,16.28,0.0
2017,7,14,6,15,214.5,35.5,1.3,25.5,65.0,27.35,16.56
2017,7,14,6,30,325.0,50.0,1.4,26.0,103.0,38.28,26.59
2017,7,14,6,45,411.0,59.0,1.55,26.5,151.5,46.39,33.84
2017,7,14,7,0,497.0,68.0,1.7,27.0,200.0,52.52,39.18
2017,7,14,7,15,549.0,75.0,1.7,27.5,252.5,92.4,52.27
2017,7,14,7,30,601.0,82.0,1.7,28.0,305.0,139.69,81.61
2017,7,14,7,45,392.0,138.5,1.7,28.5,293.0,181.97,123.06
2017,7,14,8,0,183.0,195.0,1.7,29.0,281.0,199.58,145.34
2017,7,14,8,15,466.0,145.0,1.6,29.5,400.0,259.54,183.84
2017,7,14,8,30,749.0,95.0,1.5,30.0,519.0,348.82,247.17
2017,7,14,8,45,771.5,97.0,1.45,31.0,569.0,400.04,287.07
2017,7,14,9,0,794.0,99.0,1.4,32.0,619.0,451.79,326.08
2017,7,14,9,15,808.5,101.5,1.25,32.5,665.0,500.23,361.55
2017,7,14,9,30,823.0,104.0,1.1,33.0,711.0,547.12,394.4
2017,7,14,9,45,834.0,106.5,1.0,33.5,751.5,590.92,424.04
2017,7,14,10,0,845.0,109.0,0.9,34.0,792.0,633.06,451.38
2017,7,14,10,15,853.5,110.5,0.85,34.5,827.0,670.8,475.28
2017,7,14,10,30,862.0,112.0,0.8,35.0,862.0,706.26,496.95
2017,7,14,10,45,868.0,114.0,0.75,35.5,890.5,737.87,515.49
2017,7,14,11,0,874.0,116.0,0.7,36.0,919.0,766.67,531.18
2017,7,14,11,15,878.0,117.0,0.75,36.5,940.0,790.12,544.43
2017,7,14,11,30,882.0,118.0,0.8,37.0,961.0,810.41,555.75
2017,7,14,11,45,881.0,121.0,0.85,37.5,973.5,825.06,563.66
2017,7,14,12,0,880.0,124.0,0.9,38.0,986.0,836.27,569.57
2017,7,14,12,15,881.0,124.5,0.9,38.0,991.5,843.69,573.76
2017,7,14,12,30,882.0,125.0,0.9,38.0,997.0,847.89,576.12
2017,7,14,12,45,879.5,126.5,0.95,38.0,994.0,846.9,576.2
2017,7,14,13,0,877.0,128.0,1.0,38.0,991.0,842.83,574.54
2017,7,14,13,15,874.5,127.5,1.05,38.0,980.5,833.94,570.03
2017,7,14,13,30,872.0,127.0,1.1,38.0,970.0,821.77,563.6
2017,7,14,13,45,865.5,127.5,1.2,38.5,951.5,803.96,553.15
2017,7,14,14,0,859.0,128.0,1.3,39.0,933.0,783.07,540.75
2017,7,14,14,15,853.0,126.5,1.35,39.0,907.5,757.91,526.22
2017,7,14,14,30,847.0,125.0,1.4,39.0,882.0,729.86,508.97
2017,7,14,14,45,819.0,135.5,1.5,39.0,845.0,693.86,486.12
2017,7,14,15,0,791.0,146.0,1.6,39.0,808.0,661.66,465.1
2017,7,14,15,15,779.5,143.0,1.75,38.5,770.0,621.99,440.2
2017,7,14,15,30,768.0,140.0,1.9,38.0,732.0,580.67,413.23
2017,7,14,15,45,747.5,139.5,2.05,38.0,687.5,535.27,381.56
2017,7,14,16,0,727.0,139.0,2.2,38.0,643.0,488.28,347.78
2017,7,14,16,15,707.0,134.5,2.35,37.5,595.0,438.71,311.81
2017,7,14,16,30,687.0,130.0,2.5,37.0,547.0,389.36,274.72
2017,7,14,16,45,657.5,126.0,2.65,37.0,496.0,337.67,234.47
2017,7,14,17,0,628.0,122.0,2.8,37.0,445.0,287.76,194.88
2017,7,14,17,15,552.0,122.0,2.85,36.5,382.0,232.38,153.0
2017,7,14,17,30,476.0,122.0,2.9,36.0,319.0,181.8,115.89
2017,7,14,17,45,469.0,107.0,2.95,35.5,277.5,138.38,83.64
2017,7,14,18,0,462.0,92.0,3.0,35.0,236.0,95.44,56.42
2017,7,14,18,15,398.5,80.0,2.85,34.5,187.0,59.31,43.42
2017,7,14,18,30,335.0,68.0,2.7,34.0,138.0,51.01,36.43
2017,7,14,18,45,248.0,52.5,2.6,33.5,96.0,39.81,26.8
2017,7,14,19,0,161.0,37.0,2.5,33.0,54.0,28.35,16.42
2017,7,14,19,15,80.5,18.5,2.6,32.5,27.0,14.71,0.0
2017,7,14,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.95,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.85,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,15,5,45,47.5,10.0,2.05,25.5,12.5,8.54,0.0
2017,7,15,6,0,95.0,20.0,2.3,26.0,25.0,15.5,0.0
2017,7,15,6,15,198.5,35.5,2.35,26.5,62.0,27.31,16.36
2017,7,15,6,30,302.0,51.0,2.4,27.0,99.0,38.91,26.97
2017,7,15,6,45,379.5,62.0,2.45,28.0,146.5,46.92,34.04
2017,7,15,7,0,457.0,73.0,2.5,29.0,194.0,56.31,42.02
2017,7,15,7,15,509.5,81.0,2.25,29.5,245.5,95.0,55.07
2017,7,15,7,30,562.0,89.0,2.0,30.0,297.0,140.95,83.56
2017,7,15,7,45,600.0,95.5,1.75,31.0,349.5,188.63,118.6
2017,7,15,8,0,638.0,102.0,1.5,32.0,402.0,239.91,158.48
2017,7,15,8,15,666.0,107.5,1.2,32.5,453.5,290.7,198.88
2017,7,15,8,30,694.0,113.0,0.9,33.0,505.0,343.36,239.76
2017,7,15,8,45,713.5,117.5,0.6,34.0,554.0,393.32,276.56
2017,7,15,9,0,733.0,122.0,0.3,35.0,603.0,445.42,312.44
2017,7,15,9,15,749.5,126.0,0.4,35.0,648.0,493.47,348.0
2017,7,15,9,30,766.0,130.0,0.5,35.0,693.0,541.05,382.42
2017,7,15,9,45,535.5,248.0,0.6,35.5,653.0,537.95,379.52
2017,7,15,10,0,305.0,366.0,0.7,36.0,613.0,509.97,358.79
2017,7,15,10,15,367.0,358.0,0.8,36.5,668.0,558.09,391.62
2017,7,15,10,30,429.0,350.0,0.9,37.0,723.0,614.37,428.61
2017,7,15,10,45,619.5,251.0,1.05,37.5,809.5,685.68,477.89
2017,7,15,11,0,810.0,152.0,1.2,38.0,896.0,757.45,526.84
2017,7,15,11,15,814.5,153.5,1.3,38.0,917.0,781.0,542.12
2017,7,15,11,30,819.0,155.0,1.4,38.0,938.0,801.59,555.37
2017,7,15,11,45,824.5,154.0,1.5,38.0,951.5,807.53,559.52
2017,7,15,12,0,830.0,153.0,1.6,38.0,965.0,820.05,567.99
2017,7,15,12,15,831.0,153.5,1.7,38.0,970.5,826.99,572.97
2017,7,15,12,30,832.0,154.0,1.8,38.0,976.0,830.94,576.2
2017,7,15,12,45,825.0,158.0,1.9,38.5,972.0,828.1,574.05
2017,7,15,13,0,818.0,162.0,2.0,39.0,968.0,834.52,577.82
2017,7,15,13,15,815.5,161.5,2.05,38.5,958.0,825.7,574.03
2017,7,15,13,30,813.0,161.0,2.1,38.0,948.0,813.73,568.41
2017,7,15,13,45,803.0,163.5,2.15,38.0,928.5,795.26,557.51
2017,7,15,14,0,793.0,166.0,2.2,38.0,909.0,773.97,544.32
2017,7,15,14,15,786.0,164.5,2.25,37.5,883.5,748.82,529.5
2017,7,15,14,30,779.0,163.0,2.3,37.0,858.0,721.04,512.65
2017,7,15,14,45,760.5,166.0,2.4,37.0,824.0,686.68,490.12
2017,7,15,15,0,742.0,169.0,2.5,37.0,790.0,650.75,466.07
2017,7,15,15,15,629.0,217.5,2.55,36.5,726.5,594.71,427.38
2017,7,15,15,30,516.0,266.0,2.6,36.0,663.0,539.67,389.01
2017,7,15,15,45,286.0,280.0,2.7,36.0,498.0,397.05,288.19
2017,7,15,16,0,56.0,294.0,2.8,36.0,333.0,272.03,198.1
2017,7,15,16,15,28.0,212.5,2.85,35.5,232.0,189.22,138.2
2017,7,15,16,30,0.0,131.0,2.9,35.0,131.0,108.5,78.19
2017,7,15,16,45,0.0,71.5,2.95,34.5,71.5,59.36,40.78
2017,7,15,17,0,0.0,12.0,3.0,34.0,12.0,9.91,2.18
2017,7,15,17,15,0.0,11.0,2.95,33.5,11.0,9.07,1.56
2017,7,15,17,30,0.0,10.0,2.9,33.0,10.0,8.24,0.93
2017,7,15,17,45,0.0,8.5,2.9,32.5,8.5,6.99,0.0
2017,7,15,18,0,0.0,7.0,2.9,32.0,7.0,5.75,0.0
2017,7,15,18,15,0.0,5.5,2.85,31.5,5.5,4.52,0.0
2017,7,15,18,30,0.0,4.0,2.8,31.0,4.0,3.28,0.0
2017,7,15,18,45,0.0,2.5,2.75,30.5,2.5,2.05,0.0
2017,7,15,19,0,0.0,1.0,2.7,30.0,1.0,0.82,0.0
2017,7,15,19,15,0.0,0.5,2.65,29.5,0.5,0.41,0.0
2017,7,15,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,5,45,42.0,9.5,0.85,25.0,11.5,8.11,0.0
2017,7,16,6,0,84.0,19.0,1.0,25.0,23.0,14.72,0.0
2017,7,16,6,15,181.5,35.5,1.1,25.0,59.5,27.26,16.4
2017,7,16,6,30,279.0,52.0,1.2,25.0,96.0,39.56,27.76
2017,7,16,6,45,353.5,64.0,1.35,25.5,142.5,48.21,35.52
2017,7,16,7,0,428.0,76.0,1.5,26.0,189.0,56.69,42.89
2017,7,16,7,15,480.5,85.0,1.6,26.0,239.5,96.73,58.11
2017,7,16,7,30,533.0,94.0,1.7,26.0,290.0,141.86,86.85
2017,7,16,7,45,569.5,102.0,1.8,26.5,342.0,188.92,122.35
2017,7,16,8,0,606.0,110.0,1.9,27.0,394.0,239.49,162.89
2017,7,16,8,15,635.0,116.0,1.95,27.0,445.0,289.37,204.23
2017,7,16,8,30,664.0,122.0,2.0,27.0,496.0,341.3,247.0
2017,7,16,8,45,682.5,128.5,2.05,27.5,544.5,391.17,287.19
2017,7,16,9,0,701.0,135.0,2.1,28.0,593.0,441.42,326.57
2017,7,16,9,15,718.0,139.0,2.1,28.5,638.0,488.84,362.65
2017,7,16,9,30,735.0,143.0,2.1,29.0,683.0,536.5,397.81
2017,7,16,9,45,746.0,147.5,2.15,29.5,723.0,579.3,428.71
2017,7,16,10,0,757.0,152.0,2.2,30.0,763.0,620.71,457.83
2017,7,16,10,15,767.5,155.0,2.2,30.0,798.0,658.85,484.73
2017,7,16,10,30,778.0,158.0,2.2,30.0,833.0,695.1,509.82
2017,7,16,10,45,785.0,160.5,2.2,30.5,861.0,726.26,529.97
2017,7,16,11,0,792.0,163.0,2.2,31.0,889.0,754.93,548.07
2017,7,16,11,15,797.5,164.5,2.2,31.0,910.5,778.89,563.9
2017,7,16,11,30,803.0,166.0,2.2,31.0,932.0,799.99,577.51
2017,7,16,11,45,805.0,167.5,2.2,31.5,945.0,815.27,585.78
2017,7,16,12,0,807.0,169.0,2.2,32.0,958.0,827.4,592.07
2017,7,16,12,15,808.0,169.5,2.2,32.0,964.0,834.7,596.5
2017,7,16,12,30,809.0,170.0,2.2,32.0,970.0,838.89,599.06
2017,7,16,12,45,806.0,172.0,2.2,32.0,967.0,838.02,598.46
2017,7,16,13,0,803.0,174.0,2.2,32.0,964.0,834.13,596.06
2017,7,16,13,15,800.5,173.0,2.2,32.0,954.0,825.03,590.38
2017,7,16,13,30,798.0,172.0,2.2,32.0,944.0,812.81,582.81
2017,7,16,13,45,791.0,172.5,2.2,32.5,925.5,795.2,570.55
2017,7,16,14,0,784.0,173.0,2.2,33.0,907.0,774.71,555.99
2017,7,16,14,15,777.0,171.0,2.2,33.0,882.0,749.32,539.27
2017,7,16,14,30,770.0,169.0,2.2,33.0,857.0,721.31,520.64
2017,7,16,14,45,749.0,174.0,2.25,33.0,822.5,687.11,497.6
2017,7,16,15,0,728.0,179.0,2.3,33.0,788.0,653.38,474.45
2017,7,16,15,15,715.0,175.5,2.3,32.5,750.0,613.86,447.81
2017,7,16,15,30,702.0,172.0,2.3,32.0,712.0,573.01,419.55
2017,7,16,15,45,682.5,169.5,2.35,32.0,668.5,528.38,387.19
2017,7,16,16,0,663.0,167.0,2.4,32.0,625.0,483.46,353.82
2017,7,16,16,15,641.5,161.0,2.4,32.0,578.0,434.66,316.73
2017,7,16,16,30,620.0,155.0,2.4,32.0,531.0,386.39,279.16
2017,7,16,16,45,511.5,168.0,2.4,32.0,459.5,321.27,230.0
2017,7,16,17,0,403.0,181.0,2.4,32.0,388.0,268.84,190.8
2017,7,16,17,15,436.0,152.0,2.2,31.5,352.5,227.92,156.75
2017,7,16,17,30,469.0,123.0,2.0,31.0,317.0,182.94,119.34
2017,7,16,17,45,430.5,113.5,1.8,30.5,271.5,140.13,88.12
2017,7,16,18,0,392.0,104.0,1.6,30.0,226.0,101.28,63.9
2017,7,16,18,15,331.5,89.5,1.5,29.5,178.0,65.54,49.56
2017,7,16,18,30,271.0,75.0,1.4,29.0,130.0,55.71,41.17
2017,7,16,18,45,194.0,56.0,1.35,28.5,89.0,42.84,29.93
2017,7,16,19,0,117.0,37.0,1.3,28.0,48.0,28.66,17.01
2017,7,16,19,15,58.5,18.5,1.35,28.0,24.0,14.65,0.0
2017,7,16,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,45,23.0,8.5,0.7,24.5,9.5,7.26,0.0
2017,7,17,6,0,46.0,17.0,0.8,25.0,19.0,13.55,0.0
2017,7,17,6,15,124.5,37.5,0.8,25.5,54.0,29.07,17.74
2017,7,17,6,30,203.0,58.0,0.8,26.0,89.0,44.28,31.56
2017,7,17,6,45,280.5,72.5,0.8,26.5,135.0,53.92,40.16
2017,7,17,7,0,358.0,87.0,0.8,27.0,181.0,63.92,48.79
2017,7,17,7,15,215.5,115.0,0.75,27.5,175.0,100.67,69.11
2017,7,17,7,30,73.0,143.0,0.7,28.0,169.0,120.86,88.47
2017,7,17,7,45,316.5,133.5,0.7,28.5,277.5,165.17,112.7
2017,7,17,8,0,560.0,124.0,0.7,29.0,386.0,240.66,163.03
2017,7,17,8,15,590.5,131.0,0.75,29.5,437.0,289.44,201.7
2017,7,17,8,30,621.0,138.0,0.8,30.0,488.0,340.54,241.88
2017,7,17,8,45,649.0,141.5,0.9,30.5,537.5,389.65,280.11
2017,7,17,9,0,677.0,145.0,1.0,31.0,587.0,440.12,318.43
2017,7,17,9,15,466.5,239.5,1.1,31.0,554.5,445.5,324.61
2017,7,17,9,30,256.0,334.0,1.2,31.0,522.0,427.4,312.13
2017,7,17,9,45,234.0,359.5,1.35,31.5,539.0,444.81,324.32
2017,7,17,10,0,212.0,385.0,1.5,32.0,556.0,463.82,336.99
2017,7,17,10,15,229.0,389.0,1.6,32.0,581.5,488.65,354.61
2017,7,17,10,30,246.0,393.0,1.7,32.0,607.0,519.21,376.0
2017,7,17,10,45,522.0,275.0,1.85,32.5,748.0,636.49,460.55
2017,7,17,11,0,798.0,157.0,2.0,33.0,889.0,755.69,543.81
2017,7,17,11,15,803.5,158.0,2.1,33.0,910.0,779.41,559.25
2017,7,17,11,30,809.0,159.0,2.2,33.0,931.0,800.25,573.02
2017,7,17,11,45,789.0,177.0,2.3,33.5,939.0,812.07,579.7
2017,7,17,12,0,769.0,195.0,2.4,34.0,947.0,819.83,583.86
2017,7,17,12,15,770.5,195.5,2.45,34.0,953.0,827.24,588.75
2017,7,17,12,30,772.0,196.0,2.5,34.0,959.0,831.71,591.83
2017,7,17,12,45,775.0,193.0,2.65,34.5,957.5,831.64,591.54
2017,7,17,13,0,778.0,190.0,2.8,35.0,956.0,828.67,589.43
2017,7,17,13,15,775.5,189.5,2.9,35.0,946.0,820.21,584.74
2017,7,17,13,30,773.0,189.0,3.0,35.0,936.0,808.74,578.02
2017,7,17,13,45,768.5,187.5,3.1,35.0,918.0,791.8,567.47
2017,7,17,14,0,764.0,186.0,3.2,35.0,900.0,771.97,554.89
2017,7,17,14,15,757.0,184.0,3.25,35.0,875.0,747.02,538.5
2017,7,17,14,30,750.0,182.0,3.3,35.0,850.0,719.52,520.19
2017,7,17,14,45,746.5,175.0,3.4,35.0,819.5,687.82,499.04
2017,7,17,15,0,743.0,168.0,3.5,35.0,789.0,653.66,475.77
2017,7,17,15,15,401.0,252.5,3.55,34.5,586.0,481.81,353.25
2017,7,17,15,30,59.0,337.0,3.6,34.0,383.0,318.22,233.21
2017,7,17,15,45,181.0,318.0,3.65,34.0,446.0,368.85,271.61
2017,7,17,16,0,303.0,299.0,3.7,34.0,509.0,406.94,298.93
2017,7,17,16,15,180.5,275.5,3.7,33.5,398.5,312.15,230.11
2017,7,17,16,30,58.0,252.0,3.7,33.0,288.0,230.14,170.58
2017,7,17,16,45,265.5,208.0,3.7,33.0,347.0,266.06,194.1
2017,7,17,17,0,473.0,164.0,3.7,33.0,406.0,276.85,195.19
2017,7,17,17,15,305.5,166.0,3.5,32.5,315.5,207.4,145.59
2017,7,17,17,30,138.0,168.0,3.3,32.0,225.0,157.49,112.96
2017,7,17,17,45,122.0,145.0,3.15,31.5,190.0,127.18,90.48
2017,7,17,18,0,106.0,122.0,3.0,31.0,155.0,98.91,70.34
2017,7,17,18,15,86.5,99.0,2.8,30.5,122.0,73.55,56.05
2017,7,17,18,30,67.0,76.0,2.6,30.0,89.0,57.5,42.46
2017,7,17,18,45,40.5,54.0,2.45,29.5,61.5,42.31,29.33
2017,7,17,19,0,14.0,32.0,2.3,29.0,34.0,25.79,14.59
2017,7,17,19,15,7.0,16.0,2.35,29.0,17.0,13.23,0.0
2017,7,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,5,45,53.0,9.0,0.95,24.5,11.5,7.68,0.0
2017,7,18,6,0,106.0,18.0,1.1,25.0,23.0,14.0,0.0
2017,7,18,6,15,221.5,32.0,1.25,25.5,60.5,24.76,14.19
2017,7,18,6,30,337.0,46.0,1.4,26.0,98.0,37.01,25.45
2017,7,18,6,45,420.5,55.0,1.55,26.5,146.5,43.34,31.22
2017,7,18,7,0,504.0,64.0,1.7,27.0,195.0,49.58,36.67
2017,7,18,7,15,556.0,70.5,1.75,27.5,247.0,90.81,50.4
2017,7,18,7,30,608.0,77.0,1.8,28.0,299.0,138.38,80.23
2017,7,18,7,45,649.0,81.5,1.9,28.5,353.0,187.73,117.34
2017,7,18,8,0,690.0,86.0,2.0,29.0,407.0,240.94,160.06
2017,7,18,8,15,716.0,90.0,2.05,29.5,459.0,295.51,205.02
2017,7,18,8,30,742.0,94.0,2.1,30.0,511.0,348.61,248.45
2017,7,18,8,45,760.5,98.0,2.15,31.0,560.0,399.93,289.18
2017,7,18,9,0,779.0,102.0,2.2,32.0,609.0,451.44,328.71
2017,7,18,9,15,794.0,105.0,2.25,32.5,655.0,500.19,365.65
2017,7,18,9,30,809.0,108.0,2.3,33.0,701.0,547.14,400.22
2017,7,18,9,45,819.0,111.0,2.35,33.5,741.5,590.47,431.25
2017,7,18,10,0,829.0,114.0,2.4,34.0,782.0,632.1,460.24
2017,7,18,10,15,837.5,116.0,2.45,34.0,816.5,669.94,486.94
2017,7,18,10,30,846.0,118.0,2.5,34.0,851.0,705.55,511.64
2017,7,18,10,45,850.5,121.0,2.6,34.5,879.0,736.65,532.06
2017,7,18,11,0,855.0,124.0,2.7,35.0,907.0,764.91,549.73
2017,7,18,11,15,859.5,125.0,2.75,35.0,928.0,788.49,564.76
2017,7,18,11,30,864.0,126.0,2.8,35.0,949.0,808.99,577.81
2017,7,18,11,45,865.0,128.0,2.9,35.5,962.5,824.29,586.61
2017,7,18,12,0,866.0,130.0,3.0,36.0,976.0,836.26,593.32
2017,7,18,12,15,867.0,130.0,3.1,36.0,981.5,843.29,598.16
2017,7,18,12,30,868.0,130.0,3.2,36.0,987.0,847.15,601.06
2017,7,18,12,45,491.0,311.5,3.3,36.0,796.5,706.4,503.78
2017,7,18,13,0,114.0,493.0,3.4,36.0,606.0,524.79,373.11
2017,7,18,13,15,486.0,312.5,3.45,36.0,783.5,696.5,499.55
2017,7,18,13,30,858.0,132.0,3.5,36.0,961.0,821.44,587.42
2017,7,18,13,45,851.5,133.0,3.55,36.0,942.5,804.23,575.91
2017,7,18,14,0,845.0,134.0,3.6,36.0,924.0,783.97,563.34
2017,7,18,14,15,839.0,132.5,3.6,36.0,898.5,759.08,547.48
2017,7,18,14,30,833.0,131.0,3.6,36.0,873.0,731.34,528.94
2017,7,18,14,45,809.5,138.5,3.6,36.0,837.5,701.63,508.17
2017,7,18,15,0,786.0,146.0,3.6,36.0,802.0,664.77,482.36
2017,7,18,15,15,774.0,143.0,3.6,36.0,764.0,624.78,454.25
2017,7,18,15,30,762.0,140.0,3.6,36.0,726.0,583.21,424.44
2017,7,18,15,45,747.0,136.5,3.6,36.0,682.5,538.2,391.52
2017,7,18,16,0,732.0,133.0,3.6,36.0,639.0,492.36,357.21
2017,7,18,16,15,485.0,197.5,3.6,35.5,522.5,393.84,285.94
2017,7,18,16,30,238.0,262.0,3.6,35.0,406.0,315.6,230.13
2017,7,18,16,45,358.5,212.0,3.6,35.0,406.5,302.38,217.49
2017,7,18,17,0,479.0,162.0,3.6,35.0,407.0,277.96,194.24
2017,7,18,17,15,524.5,132.0,3.55,34.5,372.0,235.03,157.93
2017,7,18,17,30,570.0,102.0,3.5,34.0,337.0,188.62,118.68
2017,7,18,17,45,519.5,94.5,3.45,33.5,284.5,140.12,83.55
2017,7,18,18,0,469.0,87.0,3.4,33.0,232.0,95.02,55.62
2017,7,18,18,15,402.0,76.5,3.2,32.5,183.0,56.93,41.82
2017,7,18,18,30,335.0,66.0,3.0,32.0,134.0,49.62,35.58
2017,7,18,18,45,240.0,51.0,2.85,31.5,92.0,38.7,26.1
2017,7,18,19,0,145.0,36.0,2.7,31.0,50.0,28.01,16.07
2017,7,18,19,15,72.5,18.0,2.85,30.5,25.0,14.28,0.0
2017,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,5,45,31.0,9.0,0.95,24.5,10.5,7.68,0.0
2017,7,19,6,0,62.0,18.0,1.1,25.0,21.0,14.28,0.0
2017,7,19,6,15,165.5,35.0,1.25,25.5,57.0,26.87,15.78
2017,7,19,6,30,269.0,52.0,1.4,26.0,93.0,39.56,27.55
2017,7,19,6,45,357.5,62.5,1.6,26.5,140.5,47.21,34.47
2017,7,19,7,0,446.0,73.0,1.8,27.0,188.0,56.5,42.52
2017,7,19,7,15,500.5,81.5,1.85,27.5,239.5,96.49,56.64
2017,7,19,7,30,555.0,90.0,1.9,28.0,291.0,142.89,86.03
2017,7,19,7,45,599.5,95.0,1.95,28.5,345.0,190.44,121.51
2017,7,19,8,0,644.0,100.0,2.0,29.0,399.0,242.34,162.79
2017,7,19,8,15,672.5,105.0,2.0,29.5,451.0,293.49,204.69
2017,7,19,8,30,701.0,110.0,2.0,30.0,503.0,346.56,247.65
2017,7,19,8,45,725.0,113.0,2.05,30.5,553.0,399.79,289.96
2017,7,19,9,0,749.0,116.0,2.1,31.0,603.0,451.3,329.92
2017,7,19,9,15,476.5,228.0,2.1,31.5,546.5,442.83,325.51
2017,7,19,9,30,204.0,340.0,2.1,32.0,490.0,400.91,294.48
2017,7,19,9,45,507.0,233.0,2.15,32.5,633.5,512.42,376.14
2017,7,19,10,0,810.0,126.0,2.2,33.0,777.0,634.99,463.5
2017,7,19,10,15,819.0,128.0,2.25,33.0,812.0,669.18,487.2
2017,7,19,10,30,828.0,130.0,2.3,33.0,847.0,704.56,511.76
2017,7,19,10,45,836.5,130.5,2.35,33.5,876.0,735.96,532.21
2017,7,19,11,0,845.0,131.0,2.4,34.0,905.0,764.79,550.23
2017,7,19,11,15,850.0,132.5,2.45,34.5,926.5,788.98,564.48
2017,7,19,11,30,855.0,134.0,2.5,35.0,948.0,810.13,576.73
2017,7,19,11,45,846.5,143.0,2.6,35.5,959.0,823.21,584.1
2017,7,19,12,0,838.0,152.0,2.7,36.0,970.0,832.59,589.19
2017,7,19,12,15,596.5,301.5,2.75,36.0,886.0,782.95,553.15
2017,7,19,12,30,355.0,451.0,2.8,36.0,802.0,707.01,498.07
2017,7,19,12,45,359.5,447.5,2.9,36.5,802.0,707.73,498.57
2017,7,19,13,0,364.0,444.0,3.0,37.0,802.0,706.68,497.41
2017,7,19,13,15,599.0,297.5,3.05,37.0,879.0,776.69,549.34
2017,7,19,13,30,834.0,151.0,3.1,37.0,956.0,819.08,580.96
2017,7,19,13,45,829.5,150.0,3.2,37.0,938.0,802.27,570.63
2017,7,19,14,0,825.0,149.0,3.3,37.0,920.0,782.4,558.68
2017,7,19,14,15,818.5,147.5,3.35,37.0,894.5,765.31,547.92
2017,7,19,14,30,812.0,146.0,3.4,37.0,869.0,736.92,529.13
2017,7,19,14,45,795.5,148.5,3.45,37.0,835.5,702.45,505.85
2017,7,19,15,0,779.0,151.0,3.5,37.0,802.0,666.17,480.97
2017,7,19,15,15,767.5,148.0,3.5,36.5,763.5,626.7,454.33
2017,7,19,15,30,756.0,145.0,3.5,36.0,725.0,585.61,425.87
2017,7,19,15,45,461.5,231.5,3.55,36.0,579.0,461.24,335.99
2017,7,19,16,0,167.0,318.0,3.6,36.0,433.0,352.02,256.66
2017,7,19,16,15,427.0,223.0,3.55,35.5,488.0,389.5,283.49
2017,7,19,16,30,687.0,128.0,3.5,35.0,543.0,394.09,282.72
2017,7,19,16,45,488.5,165.0,3.5,35.0,447.0,313.81,223.5
2017,7,19,17,0,290.0,202.0,3.5,35.0,351.0,252.27,180.0
2017,7,19,17,15,429.5,152.5,3.4,34.5,344.0,229.25,156.87
2017,7,19,17,30,569.0,103.0,3.3,34.0,337.0,190.22,119.97
2017,7,19,17,45,525.5,94.0,3.2,34.0,285.5,141.29,83.98
2017,7,19,18,0,482.0,85.0,3.1,34.0,234.0,97.03,56.37
2017,7,19,18,15,416.5,74.5,2.8,33.0,184.5,55.64,40.65
2017,7,19,18,30,351.0,64.0,2.5,32.0,135.0,48.28,34.47
2017,7,19,18,45,262.0,49.0,2.2,31.5,93.0,37.33,24.96
2017,7,19,19,0,173.0,34.0,1.9,31.0,51.0,26.16,14.56
2017,7,19,19,15,86.5,17.0,1.95,30.5,25.5,13.21,0.0
2017,7,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,5,45,29.0,8.5,1.65,25.5,10.0,7.26,0.0
2017,7,20,6,0,58.0,17.0,1.9,26.0,20.0,13.52,0.0
2017,7,20,6,15,161.0,34.0,2.05,26.0,55.5,26.11,15.01
2017,7,20,6,30,264.0,51.0,2.2,26.0,91.0,38.81,26.89
2017,7,20,6,45,350.0,62.0,2.4,26.5,138.0,46.82,34.12
2017,7,20,7,0,436.0,73.0,2.6,27.0,185.0,54.86,41.14
2017,7,20,7,15,491.0,81.5,2.6,27.5,236.5,96.36,56.76
2017,7,20,7,30,546.0,90.0,2.6,28.0,288.0,142.35,86.06
2017,7,20,7,45,590.5,95.5,2.6,29.0,341.5,189.88,121.44
2017,7,20,8,0,635.0,101.0,2.6,30.0,395.0,241.79,162.44
2017,7,20,8,15,664.0,106.0,2.55,30.5,447.0,292.68,204.08
2017,7,20,8,30,693.0,111.0,2.5,31.0,499.0,345.57,246.85
2017,7,20,8,45,718.0,114.0,2.5,31.5,549.0,396.77,287.61
2017,7,20,9,0,743.0,117.0,2.5,32.0,599.0,450.57,329.13
2017,7,20,9,15,759.5,120.5,2.4,32.5,645.0,499.03,365.42
2017,7,20,9,30,776.0,124.0,2.3,33.0,691.0,547.0,400.12
2017,7,20,9,45,791.0,125.5,2.25,33.5,732.5,591.5,431.46
2017,7,20,10,0,806.0,127.0,2.2,34.0,774.0,634.8,461.01
2017,7,20,10,15,815.5,129.0,2.15,34.0,809.5,669.13,484.74
2017,7,20,10,30,825.0,131.0,2.1,34.0,845.0,704.81,508.78
2017,7,20,10,45,833.5,132.0,2.05,34.5,874.0,736.6,528.65
2017,7,20,11,0,842.0,133.0,2.0,35.0,903.0,765.83,546.04
2017,7,20,11,15,847.0,134.0,2.0,35.5,924.5,789.57,559.48
2017,7,20,11,30,852.0,135.0,2.0,36.0,946.0,810.29,570.93
2017,7,20,11,45,868.5,126.5,2.05,36.5,963.5,829.45,581.77
2017,7,20,12,0,885.0,118.0,2.1,37.0,981.0,845.66,590.76
2017,7,20,12,15,886.0,118.0,2.15,37.0,987.0,852.96,595.43
2017,7,20,12,30,887.0,118.0,2.2,37.0,993.0,856.98,598.21
2017,7,20,12,45,887.5,117.5,2.25,37.5,991.0,856.94,597.3
2017,7,20,13,0,888.0,117.0,2.3,38.0,989.0,853.69,594.49
2017,7,20,13,15,886.5,116.5,2.35,38.0,979.0,845.45,589.89
2017,7,20,13,30,885.0,116.0,2.4,38.0,969.0,833.85,583.26
2017,7,20,13,45,881.5,114.5,2.5,38.5,951.5,816.4,572.1
2017,7,20,14,0,878.0,113.0,2.6,39.0,934.0,795.68,558.88
2017,7,20,14,15,872.5,112.0,2.65,39.0,908.5,770.67,543.77
2017,7,20,14,30,867.0,111.0,2.7,39.0,883.0,742.69,526.66
2017,7,20,14,45,859.0,109.5,2.75,39.0,850.5,709.69,504.98
2017,7,20,15,0,851.0,108.0,2.8,39.0,818.0,674.2,481.18
2017,7,20,15,15,540.0,233.0,2.85,38.5,676.0,558.71,400.05
2017,7,20,15,30,229.0,358.0,2.9,38.0,534.0,442.27,317.33
2017,7,20,15,45,200.5,338.0,2.95,38.0,485.5,397.7,286.49
2017,7,20,16,0,172.0,318.0,3.0,38.0,437.0,355.13,256.4
2017,7,20,16,15,469.5,206.5,3.05,37.5,497.0,396.39,285.46
2017,7,20,16,30,767.0,95.0,3.1,37.0,557.0,400.91,284.22
2017,7,20,16,45,742.5,91.5,3.2,37.0,505.5,347.4,241.58
2017,7,20,17,0,718.0,88.0,3.3,37.0,454.0,295.0,199.16
2017,7,20,17,15,687.0,83.5,3.25,36.5,401.0,238.59,153.98
2017,7,20,17,30,656.0,79.0,3.2,36.0,348.0,187.28,113.33
2017,7,20,17,45,610.5,73.5,3.2,36.0,294.5,136.01,75.71
2017,7,20,18,0,565.0,68.0,3.2,36.0,241.0,89.45,47.23
2017,7,20,18,15,500.0,60.0,3.05,35.0,190.5,46.54,32.81
2017,7,20,18,30,435.0,52.0,2.9,34.0,140.0,41.12,28.27
2017,7,20,18,45,332.5,41.5,2.75,33.5,96.5,33.3,21.43
2017,7,20,19,0,230.0,31.0,2.6,33.0,53.0,24.06,12.7
2017,7,20,19,15,115.0,15.5,2.85,32.5,26.5,12.1,0.0
2017,7,20,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.35,31.5,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,21,5,45,22.5,8.5,1.95,25.5,9.5,7.26,0.0
2017,7,21,6,0,45.0,17.0,2.2,26.0,19.0,13.48,0.0
2017,7,21,6,15,148.0,34.5,2.35,26.5,54.0,26.47,15.13
2017,7,21,6,30,251.0,52.0,2.5,27.0,89.0,39.51,27.31
2017,7,21,6,45,346.5,62.0,2.65,27.5,137.0,46.81,33.95
2017,7,21,7,0,442.0,72.0,2.8,28.0,185.0,56.33,42.19
2017,7,21,7,15,498.0,80.5,2.8,28.5,236.5,96.56,56.34
2017,7,21,7,30,554.0,89.0,2.8,29.0,288.0,143.2,86.04
2017,7,21,7,45,599.5,93.5,2.8,30.0,342.0,190.63,121.27
2017,7,21,8,0,645.0,98.0,2.8,31.0,396.0,242.54,162.21
2017,7,21,8,15,674.0,103.0,2.65,31.5,448.0,294.05,204.23
2017,7,21,8,30,703.0,108.0,2.5,32.0,500.0,347.54,247.27
2017,7,21,8,45,727.0,111.0,2.45,32.5,550.5,400.97,289.46
2017,7,21,9,0,751.0,114.0,2.4,33.0,601.0,452.75,329.26
2017,7,21,9,15,767.0,117.5,2.3,33.5,647.0,501.42,365.5
2017,7,21,9,30,783.0,121.0,2.2,34.0,693.0,549.52,400.06
2017,7,21,9,45,796.5,123.0,2.1,35.0,734.0,593.94,430.03
2017,7,21,10,0,810.0,125.0,2.0,36.0,775.0,637.02,457.92
2017,7,21,10,15,819.5,127.5,2.05,36.0,810.5,672.07,482.32
2017,7,21,10,30,829.0,130.0,2.1,36.0,846.0,708.37,507.07
2017,7,21,10,45,836.5,131.0,2.15,36.5,874.5,739.61,527.0
2017,7,21,11,0,844.0,132.0,2.2,37.0,903.0,768.22,544.44
2017,7,21,11,15,848.5,133.5,2.3,37.0,924.5,792.09,559.73
2017,7,21,11,30,853.0,135.0,2.4,37.0,946.0,812.9,573.12
2017,7,21,11,45,851.5,139.0,2.5,37.5,959.0,827.68,581.5
2017,7,21,12,0,850.0,143.0,2.6,38.0,972.0,839.07,587.79
2017,7,21,12,15,851.0,143.0,2.7,38.0,978.0,846.04,592.59
2017,7,21,12,30,852.0,143.0,2.8,38.0,984.0,849.89,595.53
2017,7,21,12,45,852.0,143.0,2.9,38.5,981.5,849.86,594.85
2017,7,21,13,0,852.0,143.0,3.0,39.0,979.0,846.81,592.35
2017,7,21,13,15,849.5,142.5,3.1,39.0,969.0,838.13,587.59
2017,7,21,13,30,847.0,142.0,3.2,39.0,959.0,826.26,580.86
2017,7,21,13,45,842.5,141.5,3.3,39.0,941.0,809.56,571.06
2017,7,21,14,0,838.0,141.0,3.4,39.0,923.0,789.75,559.25
2017,7,21,14,15,832.0,139.5,3.45,39.0,897.5,764.95,543.94
2017,7,21,14,30,826.0,138.0,3.5,39.0,872.0,737.32,525.99
2017,7,21,14,45,812.5,139.0,3.55,39.0,839.0,709.48,507.17
2017,7,21,15,0,799.0,140.0,3.6,39.0,806.0,673.26,482.54
2017,7,21,15,15,787.5,137.0,3.65,39.0,767.5,632.96,454.76
2017,7,21,15,30,776.0,134.0,3.7,39.0,729.0,590.98,425.2
2017,7,21,15,45,759.0,132.0,3.75,39.0,685.0,545.42,392.4
2017,7,21,16,0,742.0,130.0,3.8,39.0,641.0,499.15,358.27
2017,7,21,16,15,722.5,126.0,3.85,38.5,593.0,447.97,320.51
2017,7,21,16,30,703.0,122.0,3.9,38.0,545.0,398.05,282.48
2017,7,21,16,45,672.5,118.5,4.0,37.5,493.0,345.06,241.38
2017,7,21,17,0,642.0,115.0,4.1,37.0,441.0,293.93,200.87
2017,7,21,17,15,607.5,108.5,4.15,36.5,388.5,241.49,159.22
2017,7,21,17,30,573.0,102.0,4.2,36.0,336.0,192.05,120.49
2017,7,21,17,45,523.0,94.0,4.3,36.0,283.5,142.68,84.48
2017,7,21,18,0,473.0,86.0,4.4,36.0,231.0,96.65,55.54
2017,7,21,18,15,407.0,75.0,4.35,35.0,181.5,55.95,40.55
2017,7,21,18,30,341.0,64.0,4.3,34.0,132.0,48.25,34.11
2017,7,21,18,45,250.5,48.5,4.25,33.5,90.0,36.94,24.35
2017,7,21,19,0,160.0,33.0,4.2,33.0,48.0,25.38,13.59
2017,7,21,19,15,80.0,16.5,4.25,32.5,24.0,12.83,0.0
2017,7,21,19,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.35,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.4,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
