Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,22,5,45,22.5,8.0,2.65,25.5,8.5,6.83,0.0
2017,7,22,6,0,45.0,16.0,2.9,26.0,17.0,12.73,0.0
2017,7,22,6,15,144.0,34.0,3.1,26.5,52.5,26.09,14.69
2017,7,22,6,30,243.0,52.0,3.3,27.0,88.0,39.49,27.27
2017,7,22,6,45,335.5,63.5,3.55,27.5,136.0,47.85,34.81
2017,7,22,7,0,428.0,75.0,3.8,28.0,184.0,57.05,42.79
2017,7,22,7,15,484.5,84.0,3.8,28.5,235.5,99.09,58.71
2017,7,22,7,30,541.0,93.0,3.8,29.0,287.0,145.51,88.49
2017,7,22,7,45,590.0,97.5,3.85,29.5,341.5,192.97,123.99
2017,7,22,8,0,639.0,102.0,3.9,30.0,396.0,245.34,165.73
2017,7,22,8,15,668.0,107.5,3.8,30.5,448.5,297.07,208.33
2017,7,22,8,30,697.0,113.0,3.7,31.0,501.0,350.82,252.06
2017,7,22,8,45,723.5,115.5,3.65,32.0,552.0,402.61,292.97
2017,7,22,9,0,750.0,118.0,3.6,33.0,603.0,457.07,334.54
2017,7,22,9,15,766.5,121.5,3.5,33.5,649.5,506.05,371.51
2017,7,22,9,30,783.0,125.0,3.4,34.0,696.0,554.5,406.91
2017,7,22,9,45,797.5,126.5,3.3,34.5,737.5,599.17,438.59
2017,7,22,10,0,812.0,128.0,3.2,35.0,779.0,642.57,468.42
2017,7,22,10,15,821.5,130.5,3.1,35.5,814.5,677.52,491.69
2017,7,22,10,30,831.0,133.0,3.0,36.0,850.0,713.95,515.25
2017,7,22,10,45,839.0,134.0,2.95,36.5,879.0,745.68,535.29
2017,7,22,11,0,847.0,135.0,2.9,37.0,908.0,774.78,552.73
2017,7,22,11,15,852.0,136.0,2.9,37.5,929.5,798.74,566.41
2017,7,22,11,30,857.0,137.0,2.9,38.0,951.0,819.65,578.09
2017,7,22,11,45,867.0,132.5,2.95,38.5,967.0,836.98,587.74
2017,7,22,12,0,877.0,128.0,3.0,39.0,983.0,851.24,595.47
2017,7,22,12,15,878.0,128.0,3.05,39.0,988.5,858.51,600.08
2017,7,22,12,30,879.0,128.0,3.1,39.0,994.0,862.52,602.77
2017,7,22,12,45,879.5,127.0,3.2,39.0,992.0,862.1,603.04
2017,7,22,13,0,880.0,126.0,3.3,39.0,990.0,858.48,601.39
2017,7,22,13,15,878.0,125.5,3.4,39.0,980.0,849.9,596.66
2017,7,22,13,30,876.0,125.0,3.5,39.0,970.0,838.0,589.86
2017,7,22,13,45,872.0,124.0,3.6,39.5,951.5,820.72,578.42
2017,7,22,14,0,868.0,123.0,3.7,40.0,933.0,800.21,564.94
2017,7,22,14,15,862.5,121.5,3.75,39.5,907.5,774.98,550.54
2017,7,22,14,30,857.0,120.0,3.8,39.0,882.0,746.8,533.99
2017,7,22,14,45,576.0,252.5,3.9,39.0,756.5,645.37,461.39
2017,7,22,15,0,295.0,385.0,4.0,39.0,631.0,538.97,384.85
2017,7,22,15,15,557.0,249.0,4.05,39.0,685.0,583.65,419.79
2017,7,22,15,30,819.0,113.0,4.1,39.0,739.0,597.2,431.22
2017,7,22,15,45,803.0,111.0,4.2,39.0,695.0,552.5,398.6
2017,7,22,16,0,787.0,109.0,4.3,39.0,651.0,504.78,363.26
2017,7,22,16,15,769.0,106.0,4.35,38.5,602.5,454.62,325.85
2017,7,22,16,30,751.0,103.0,4.4,38.0,554.0,404.32,287.17
2017,7,22,16,45,721.0,100.5,4.45,37.5,501.5,350.34,244.89
2017,7,22,17,0,691.0,98.0,4.5,37.0,449.0,295.32,201.03
2017,7,22,17,15,658.0,92.5,4.5,36.5,395.5,241.42,157.74
2017,7,22,17,30,625.0,87.0,4.5,36.0,342.0,190.24,117.2
2017,7,22,17,45,574.0,81.5,4.55,35.5,288.5,139.77,80.31
2017,7,22,18,0,523.0,76.0,4.6,35.0,235.0,94.71,52.53
2017,7,22,18,15,456.0,67.0,4.55,34.5,185.0,52.4,37.72
2017,7,22,18,30,389.0,58.0,4.5,34.0,135.0,45.99,32.24
2017,7,22,18,45,286.5,45.0,4.5,33.5,92.0,34.51,22.36
2017,7,22,19,0,184.0,32.0,4.5,33.0,49.0,24.7,12.95
2017,7,22,19,15,92.0,16.0,4.45,32.5,24.5,13.66,0.0
2017,7,22,19,30,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.4,31.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.4,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.45,30.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,5,45,11.0,7.0,3.15,25.5,7.5,5.97,0.0
2017,7,23,6,0,22.0,14.0,3.3,26.0,15.0,11.51,0.0
2017,7,23,6,15,108.0,34.5,3.45,26.0,49.0,26.76,15.1
2017,7,23,6,30,194.0,55.0,3.6,26.0,83.0,42.04,29.48
2017,7,23,6,45,277.5,69.5,3.75,26.5,129.0,51.88,38.35
2017,7,23,7,0,361.0,84.0,3.9,27.0,175.0,63.23,48.21
2017,7,23,7,15,419.5,95.0,3.95,27.5,225.5,101.31,62.76
2017,7,23,7,30,478.0,106.0,4.0,28.0,276.0,145.97,91.87
2017,7,23,7,45,525.0,113.0,4.05,28.5,329.5,191.73,126.24
2017,7,23,8,0,572.0,120.0,4.1,29.0,383.0,244.87,168.47
2017,7,23,8,15,604.0,126.5,4.1,29.0,434.5,294.85,209.81
2017,7,23,8,30,636.0,133.0,4.1,29.0,486.0,347.31,252.94
2017,7,23,8,45,662.0,137.5,4.1,29.5,536.0,397.74,293.5
2017,7,23,9,0,688.0,142.0,4.1,30.0,586.0,449.32,333.95
2017,7,23,9,15,706.5,146.0,4.0,30.5,632.0,497.5,370.73
2017,7,23,9,30,725.0,150.0,3.9,31.0,678.0,545.48,406.27
2017,7,23,9,45,739.5,153.5,3.85,32.0,719.5,589.85,437.44
2017,7,23,10,0,754.0,157.0,3.8,33.0,761.0,632.88,466.65
2017,7,23,10,15,765.0,160.0,3.7,33.0,796.5,671.75,493.95
2017,7,23,10,30,776.0,163.0,3.6,33.0,832.0,708.76,519.4
2017,7,23,10,45,784.5,165.0,3.55,33.5,861.0,740.97,540.2
2017,7,23,11,0,793.0,167.0,3.5,34.0,890.0,770.75,558.95
2017,7,23,11,15,798.5,168.5,3.45,34.5,912.0,795.11,573.75
2017,7,23,11,30,804.0,170.0,3.4,35.0,934.0,816.59,585.99
2017,7,23,11,45,800.0,176.5,3.35,35.5,946.0,831.59,593.82
2017,7,23,12,0,796.0,183.0,3.3,36.0,958.0,843.22,599.51
2017,7,23,12,15,797.5,183.5,3.3,36.0,964.5,851.06,604.32
2017,7,23,12,30,799.0,184.0,3.3,36.0,971.0,855.81,607.24
2017,7,23,12,45,799.5,183.5,3.35,36.5,969.5,855.8,606.21
2017,7,23,13,0,800.0,183.0,3.4,37.0,968.0,852.72,603.33
2017,7,23,13,15,797.5,182.5,3.45,37.0,958.0,843.99,598.16
2017,7,23,13,30,795.0,182.0,3.5,37.0,948.0,832.14,591.07
2017,7,23,13,45,790.5,181.0,3.6,37.0,930.0,815.12,580.9
2017,7,23,14,0,786.0,180.0,3.7,37.0,912.0,795.11,568.29
2017,7,23,14,15,779.0,178.0,3.65,37.0,886.5,769.43,551.13
2017,7,23,14,30,772.0,176.0,3.6,37.0,861.0,741.1,532.06
2017,7,23,14,45,648.5,238.5,3.6,37.0,799.5,686.6,493.16
2017,7,23,15,0,525.0,301.0,3.6,37.0,738.0,630.6,453.19
2017,7,23,15,15,366.0,331.0,3.55,37.0,628.5,526.29,379.81
2017,7,23,15,30,207.0,361.0,3.5,37.0,519.0,433.93,313.83
2017,7,23,15,45,197.5,338.5,3.5,37.0,482.0,398.53,289.13
2017,7,23,16,0,188.0,316.0,3.5,37.0,445.0,363.5,264.16
2017,7,23,16,15,94.0,182.5,3.45,36.5,247.0,199.64,145.43
2017,7,23,16,30,0.0,49.0,3.4,36.0,49.0,40.64,25.88
2017,7,23,16,45,46.5,131.0,3.4,36.0,154.5,125.84,90.85
2017,7,23,17,0,93.0,213.0,3.4,36.0,260.0,200.77,146.3
2017,7,23,17,15,85.0,189.0,3.2,35.5,228.0,172.62,125.16
2017,7,23,17,30,77.0,165.0,3.0,35.0,196.0,145.47,104.87
2017,7,23,17,45,66.5,140.5,2.9,34.5,165.0,118.75,85.05
2017,7,23,18,0,56.0,116.0,2.8,34.0,134.0,93.58,66.64
2017,7,23,18,15,41.0,93.0,2.5,33.0,104.5,71.01,53.32
2017,7,23,18,30,26.0,70.0,2.2,32.0,75.0,54.22,39.3
2017,7,23,18,45,13.0,47.5,1.95,31.5,50.0,37.61,25.09
2017,7,23,19,0,0.0,25.0,1.7,31.0,25.0,20.56,9.85
2017,7,23,19,15,0.0,12.5,1.95,30.5,12.5,10.67,0.0
2017,7,23,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,25.0,2.5,0.0,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.27,0.0
2017,7,24,6,15,20.0,32.0,3.2,25.5,35.0,25.54,14.03
2017,7,24,6,30,40.0,59.0,3.4,26.0,65.0,45.07,31.97
2017,7,24,6,45,101.0,86.5,3.65,26.5,110.0,63.77,48.34
2017,7,24,7,0,162.0,114.0,3.9,27.0,155.0,83.5,65.3
2017,7,24,7,15,231.5,119.5,4.1,27.5,193.5,106.8,73.32
2017,7,24,7,30,301.0,125.0,4.3,28.0,232.0,137.86,92.88
2017,7,24,7,45,335.0,143.5,4.5,28.5,281.0,179.34,124.3
2017,7,24,8,0,369.0,162.0,4.7,29.0,330.0,226.09,161.05
2017,7,24,8,15,424.0,178.5,4.7,29.5,395.5,280.29,203.26
2017,7,24,8,30,479.0,195.0,4.7,30.0,461.0,339.94,249.59
2017,7,24,8,45,519.5,198.5,4.75,30.5,512.0,388.08,287.21
2017,7,24,9,0,560.0,202.0,4.8,31.0,563.0,439.06,326.41
2017,7,24,9,15,582.0,208.5,4.65,31.5,608.5,485.59,361.29
2017,7,24,9,30,604.0,215.0,4.5,32.0,654.0,535.5,397.63
2017,7,24,9,45,626.5,217.0,4.35,32.5,696.0,579.08,428.69
2017,7,24,10,0,649.0,219.0,4.2,33.0,738.0,622.48,458.84
2017,7,24,10,15,662.0,223.0,4.15,33.5,773.5,660.68,484.78
2017,7,24,10,30,675.0,227.0,4.1,34.0,809.0,697.46,509.19
2017,7,24,10,45,690.5,226.5,4.05,34.5,839.0,730.55,530.71
2017,7,24,11,0,706.0,226.0,4.0,35.0,869.0,761.87,550.64
2017,7,24,11,15,712.5,228.0,4.0,35.0,891.0,786.22,566.82
2017,7,24,11,30,719.0,230.0,4.0,35.0,913.0,807.98,581.17
2017,7,24,11,45,720.0,233.5,4.0,35.5,926.0,823.79,590.19
2017,7,24,12,0,721.0,237.0,4.0,36.0,939.0,836.64,597.21
2017,7,24,12,15,722.5,238.0,3.95,36.0,945.0,844.73,602.18
2017,7,24,12,30,724.0,239.0,3.9,36.0,951.0,849.85,605.23
2017,7,24,12,45,727.0,236.0,3.9,36.5,949.5,849.76,603.99
2017,7,24,13,0,730.0,233.0,3.9,37.0,948.0,846.68,600.85
2017,7,24,13,15,727.0,232.0,3.85,37.0,938.0,837.26,594.53
2017,7,24,13,30,724.0,231.0,3.8,37.0,928.0,824.87,586.32
2017,7,24,13,45,627.0,298.0,3.75,37.5,893.5,790.98,560.43
2017,7,24,14,0,530.0,365.0,3.7,38.0,859.0,758.91,535.87
2017,7,24,14,15,487.0,361.0,3.65,38.0,805.5,708.18,502.03
2017,7,24,14,30,444.0,357.0,3.6,38.0,752.0,657.55,467.99
2017,7,24,14,45,424.5,349.5,3.55,38.0,715.5,621.38,443.64
2017,7,24,15,0,405.0,342.0,3.5,38.0,679.0,584.79,418.67
2017,7,24,15,15,347.0,343.5,3.5,37.5,622.5,525.84,378.55
2017,7,24,15,30,289.0,345.0,3.5,37.0,566.0,475.69,343.96
2017,7,24,15,45,309.0,317.5,3.55,37.0,541.0,448.6,325.22
2017,7,24,16,0,329.0,290.0,3.6,37.0,516.0,418.99,304.04
2017,7,24,16,15,266.0,277.0,3.65,36.5,450.5,360.25,262.09
2017,7,24,16,30,203.0,264.0,3.7,36.0,385.0,304.05,221.65
2017,7,24,16,45,138.5,236.5,3.8,36.0,315.5,245.47,178.93
2017,7,24,17,0,74.0,209.0,3.9,36.0,246.0,192.21,140.28
2017,7,24,17,15,63.5,186.0,3.9,35.5,215.5,165.29,120.47
2017,7,24,17,30,53.0,163.0,3.9,35.0,185.0,139.66,101.49
2017,7,24,17,45,43.0,138.5,3.9,34.5,154.5,114.43,82.75
2017,7,24,18,0,33.0,114.0,3.9,34.0,124.0,90.71,65.17
2017,7,24,18,15,20.0,90.0,3.9,33.0,96.0,68.96,51.64
2017,7,24,18,30,7.0,66.0,3.9,32.0,68.0,52.24,37.67
2017,7,24,18,45,3.5,43.5,3.9,31.5,44.5,35.05,22.98
2017,7,24,19,0,0.0,21.0,3.9,31.0,21.0,17.33,7.3
2017,7,24,19,15,0.0,10.5,4.0,30.5,10.5,8.96,0.0
2017,7,24,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.5,2.3,24.5,4.5,0.0,0.0
2017,7,25,6,0,1.0,9.0,2.5,25.0,9.0,7.68,0.0
2017,7,25,6,15,51.5,34.5,2.75,25.5,41.5,26.93,14.91
2017,7,25,6,30,102.0,60.0,3.0,26.0,74.0,45.35,32.16
2017,7,25,6,45,184.5,79.0,3.25,26.5,119.0,58.76,44.11
2017,7,25,7,0,267.0,98.0,3.5,27.0,164.0,73.99,57.27
2017,7,25,7,15,328.0,112.0,3.6,27.5,214.0,108.94,71.71
2017,7,25,7,30,389.0,126.0,3.7,28.0,264.0,150.83,99.42
2017,7,25,7,45,222.0,153.0,3.85,28.5,234.5,165.5,117.88
2017,7,25,8,0,55.0,180.0,4.0,29.0,205.0,158.89,119.1
2017,7,25,8,15,162.5,204.0,4.0,29.5,291.5,217.37,161.5
2017,7,25,8,30,270.0,228.0,4.0,30.0,378.0,288.99,214.53
2017,7,25,8,45,249.5,256.5,4.0,31.0,405.5,320.93,238.85
2017,7,25,9,0,229.0,285.0,4.0,32.0,433.0,346.8,257.82
2017,7,25,9,15,457.5,227.5,3.95,32.5,550.5,439.0,325.6
2017,7,25,9,30,686.0,170.0,3.9,33.0,668.0,544.38,402.42
2017,7,25,9,45,496.5,265.5,3.9,33.5,637.0,540.69,397.86
2017,7,25,10,0,307.0,361.0,3.9,34.0,606.0,516.08,377.59
2017,7,25,10,15,278.0,387.0,3.85,34.5,616.5,532.39,387.67
2017,7,25,10,30,249.0,413.0,3.8,35.0,627.0,545.73,395.21
2017,7,25,10,45,240.0,430.5,3.8,35.5,643.0,557.24,401.88
2017,7,25,11,0,231.0,448.0,3.8,36.0,659.0,573.71,411.79
2017,7,25,11,15,501.0,319.0,3.8,36.0,790.0,698.45,502.19
2017,7,25,11,30,771.0,190.0,3.8,36.0,921.0,811.08,582.18
2017,7,25,11,45,530.0,332.0,3.8,36.5,838.0,754.08,536.88
2017,7,25,12,0,289.0,474.0,3.8,37.0,755.0,674.42,477.08
2017,7,25,12,15,546.5,325.0,3.8,37.0,860.5,774.0,549.94
2017,7,25,12,30,804.0,176.0,3.8,37.0,966.0,857.39,608.79
2017,7,25,12,45,802.5,176.5,3.85,37.5,964.0,856.54,606.67
2017,7,25,13,0,801.0,177.0,3.9,38.0,962.0,852.6,603.18
2017,7,25,13,15,561.0,318.5,3.9,38.0,865.5,775.58,548.39
2017,7,25,13,30,321.0,460.0,3.9,38.0,769.0,684.28,482.71
2017,7,25,13,45,554.0,316.0,3.95,38.0,837.0,750.2,532.9
2017,7,25,14,0,787.0,172.0,4.0,38.0,905.0,792.92,566.43
2017,7,25,14,15,474.0,305.5,4.05,38.0,743.5,652.62,466.86
2017,7,25,14,30,161.0,439.0,4.1,38.0,582.0,505.76,361.09
2017,7,25,14,45,165.5,421.5,4.15,38.0,563.5,487.01,349.2
2017,7,25,15,0,170.0,404.0,4.2,38.0,545.0,467.35,336.08
2017,7,25,15,15,243.0,370.5,4.25,38.0,561.5,483.0,348.44
2017,7,25,15,30,316.0,337.0,4.3,38.0,578.0,486.24,351.58
2017,7,25,15,45,332.5,310.5,4.4,38.0,550.5,456.88,330.99
2017,7,25,16,0,349.0,284.0,4.5,38.0,523.0,425.23,308.31
2017,7,25,16,15,452.5,232.5,4.55,37.5,518.5,415.41,300.89
2017,7,25,16,30,556.0,181.0,4.6,37.0,514.0,389.73,280.31
2017,7,25,16,45,517.5,175.5,4.65,36.5,462.5,338.92,241.5
2017,7,25,17,0,479.0,170.0,4.7,36.0,411.0,291.07,204.46
2017,7,25,17,15,438.0,159.0,4.65,35.5,359.5,241.54,166.08
2017,7,25,17,30,397.0,148.0,4.6,35.0,308.0,195.98,131.24
2017,7,25,17,45,339.0,134.5,4.6,35.0,257.0,150.17,98.12
2017,7,25,18,0,281.0,121.0,4.6,35.0,206.0,111.63,73.11
2017,7,25,18,15,216.5,101.5,4.6,34.5,159.0,75.48,56.64
2017,7,25,18,30,152.0,82.0,4.6,34.0,112.0,60.5,44.06
2017,7,25,18,45,89.5,56.5,4.6,33.5,73.0,43.05,29.16
2017,7,25,19,0,27.0,31.0,4.6,33.0,34.0,24.76,12.5
2017,7,25,19,15,13.5,15.5,4.6,32.5,17.0,13.23,0.0
2017,7,25,19,30,0.0,0.0,4.6,32.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.65,31.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.7,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.65,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,26,5,45,8.0,6.0,2.1,25.0,6.5,0.0,0.0
2017,7,26,6,0,16.0,12.0,2.3,25.0,13.0,10.24,0.0
2017,7,26,6,15,104.0,32.0,2.5,25.5,46.0,24.91,13.17
2017,7,26,6,30,192.0,52.0,2.7,26.0,79.0,39.9,27.6
2017,7,26,6,45,300.5,63.0,2.9,26.5,127.0,47.36,34.49
2017,7,26,7,0,409.0,74.0,3.1,27.0,175.0,58.17,43.9
2017,7,26,7,15,468.0,83.0,3.2,27.5,226.5,99.78,59.47
2017,7,26,7,30,527.0,92.0,3.3,28.0,278.0,145.99,89.72
2017,7,26,7,45,583.5,95.0,3.45,28.5,333.0,193.24,125.19
2017,7,26,8,0,640.0,98.0,3.6,29.0,388.0,246.27,167.52
2017,7,26,8,15,669.5,103.0,3.7,29.5,441.0,298.13,210.55
2017,7,26,8,30,699.0,108.0,3.8,30.0,494.0,352.06,254.79
2017,7,26,8,45,726.5,110.0,3.9,31.0,545.0,406.18,297.75
2017,7,26,9,0,754.0,112.0,4.0,32.0,596.0,459.14,338.66
2017,7,26,9,15,771.0,115.0,4.05,32.5,642.5,508.42,376.37
2017,7,26,9,30,788.0,118.0,4.1,33.0,689.0,557.22,412.65
2017,7,26,9,45,803.0,119.5,4.2,33.5,731.0,602.68,445.69
2017,7,26,10,0,818.0,121.0,4.3,34.0,773.0,643.47,474.73
2017,7,26,10,15,827.5,123.0,4.3,34.5,809.0,682.12,501.27
2017,7,26,10,30,837.0,125.0,4.3,35.0,845.0,718.61,525.7
2017,7,26,10,45,845.0,126.0,4.3,35.5,874.0,750.76,546.68
2017,7,26,11,0,853.0,127.0,4.3,36.0,903.0,780.27,564.56
2017,7,26,11,15,858.0,128.0,4.25,36.0,925.0,804.59,579.86
2017,7,26,11,30,863.0,129.0,4.2,36.0,947.0,825.83,593.12
2017,7,26,11,45,851.5,140.0,4.2,36.5,957.5,838.51,599.72
2017,7,26,12,0,840.0,151.0,4.2,37.0,968.0,847.31,603.87
2017,7,26,12,15,841.5,151.5,4.15,37.0,974.0,855.14,608.52
2017,7,26,12,30,843.0,152.0,4.1,37.0,980.0,859.86,611.24
2017,7,26,12,45,842.0,152.0,4.05,37.5,977.5,859.01,609.16
2017,7,26,13,0,841.0,152.0,4.0,38.0,975.0,855.11,605.25
2017,7,26,13,15,839.0,151.0,3.95,38.0,965.0,846.45,599.64
2017,7,26,13,30,837.0,150.0,3.9,38.0,955.0,834.61,592.08
2017,7,26,13,45,832.5,149.5,3.9,38.0,936.5,817.93,581.66
2017,7,26,14,0,828.0,149.0,3.9,38.0,918.0,798.17,569.29
2017,7,26,14,15,821.5,147.0,3.9,38.0,892.5,780.69,558.47
2017,7,26,14,30,815.0,145.0,3.9,38.0,867.0,751.45,539.04
2017,7,26,14,45,830.0,128.5,3.95,38.0,840.0,716.49,516.25
2017,7,26,15,0,845.0,112.0,4.0,38.0,813.0,684.36,494.73
2017,7,26,15,15,834.5,110.0,4.05,38.0,774.0,644.4,466.89
2017,7,26,15,30,824.0,108.0,4.1,38.0,735.0,602.54,437.12
2017,7,26,15,45,811.5,105.0,4.15,38.0,691.0,556.99,404.04
2017,7,26,16,0,799.0,102.0,4.2,38.0,647.0,510.82,369.62
2017,7,26,16,15,781.0,98.5,4.25,37.5,598.5,459.33,331.16
2017,7,26,16,30,763.0,95.0,4.3,37.0,550.0,407.68,291.38
2017,7,26,16,45,739.0,91.5,4.35,37.0,498.5,354.0,248.48
2017,7,26,17,0,715.0,88.0,4.4,37.0,447.0,301.38,205.58
2017,7,26,17,15,683.0,83.0,4.4,36.5,393.5,243.98,159.39
2017,7,26,17,30,651.0,78.0,4.4,36.0,340.0,191.7,117.59
2017,7,26,17,45,604.0,72.5,4.4,35.5,286.5,139.86,79.05
2017,7,26,18,0,557.0,67.0,4.4,35.0,233.0,92.93,49.32
2017,7,26,18,15,489.5,59.0,4.2,34.0,182.0,48.92,34.91
2017,7,26,18,30,422.0,51.0,4.0,33.0,131.0,40.5,27.82
2017,7,26,18,45,313.5,39.5,3.85,32.5,88.0,31.8,20.17
2017,7,26,19,0,205.0,28.0,3.7,32.0,45.0,21.75,10.16
2017,7,26,19,15,102.5,14.0,3.65,31.5,22.5,11.95,0.0
2017,7,26,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,27,5,45,18.5,6.5,1.55,24.0,7.0,0.0,0.0
2017,7,27,6,0,37.0,13.0,1.8,24.0,14.0,11.1,0.0
2017,7,27,6,15,148.0,29.5,1.95,24.5,48.0,22.74,11.39
2017,7,27,6,30,259.0,46.0,2.1,25.0,82.0,35.18,23.78
2017,7,27,6,45,356.5,56.0,2.3,26.0,129.5,42.61,30.55
2017,7,27,7,0,454.0,66.0,2.5,27.0,177.0,55.05,41.25
2017,7,27,7,15,511.0,74.0,2.6,27.5,229.0,96.31,55.03
2017,7,27,7,30,568.0,82.0,2.7,28.0,281.0,144.08,86.4
2017,7,27,7,45,611.0,87.5,2.85,29.0,335.0,193.27,123.83
2017,7,27,8,0,654.0,93.0,3.0,30.0,389.0,246.67,166.62
2017,7,27,8,15,682.5,97.5,3.0,30.5,441.5,298.63,209.53
2017,7,27,8,30,711.0,102.0,3.0,31.0,494.0,352.5,253.42
2017,7,27,8,45,731.5,106.5,3.05,32.0,544.0,406.57,296.03
2017,7,27,9,0,752.0,111.0,3.1,33.0,594.0,458.83,335.97
2017,7,27,9,15,768.5,114.5,3.05,33.5,640.0,508.3,373.14
2017,7,27,9,30,785.0,118.0,3.0,34.0,686.0,557.24,408.74
2017,7,27,9,45,798.5,120.0,2.95,34.5,727.5,602.19,440.49
2017,7,27,10,0,812.0,122.0,2.9,35.0,769.0,645.81,470.36
2017,7,27,10,15,821.5,124.5,2.85,35.5,804.5,681.17,493.89
2017,7,27,10,30,831.0,127.0,2.8,36.0,840.0,717.95,517.68
2017,7,27,10,45,839.5,127.5,2.8,36.5,869.5,749.91,537.96
2017,7,27,11,0,848.0,128.0,2.8,37.0,899.0,779.29,555.24
2017,7,27,11,15,853.0,129.0,2.8,37.0,920.5,803.53,570.23
2017,7,27,11,30,858.0,130.0,2.8,37.0,942.0,824.71,583.27
2017,7,27,11,45,875.0,120.5,2.85,37.5,960.0,843.83,594.07
2017,7,27,12,0,892.0,111.0,2.9,38.0,978.0,859.95,602.98
2017,7,27,12,15,893.5,111.5,2.95,38.0,984.0,868.37,608.33
2017,7,27,12,30,895.0,112.0,3.0,38.0,990.0,873.42,611.68
2017,7,27,12,45,894.5,111.5,3.1,38.5,988.0,872.56,610.41
2017,7,27,13,0,894.0,111.0,3.2,39.0,986.0,868.35,607.15
2017,7,27,13,15,892.0,110.5,3.25,39.0,975.5,859.48,602.01
2017,7,27,13,30,890.0,110.0,3.3,39.0,965.0,847.2,594.8
2017,7,27,13,45,886.5,109.0,3.4,39.0,947.0,829.85,584.64
2017,7,27,14,0,883.0,108.0,3.5,39.0,929.0,809.19,572.35
2017,7,27,14,15,877.5,107.0,3.55,39.0,903.5,783.76,556.7
2017,7,27,14,30,872.0,106.0,3.6,39.0,878.0,755.33,539.04
2017,7,27,14,45,857.0,109.0,3.7,39.0,843.5,720.78,516.8
2017,7,27,15,0,842.0,112.0,3.8,39.0,809.0,684.16,492.02
2017,7,27,15,15,831.5,110.0,3.85,39.0,770.5,644.24,464.43
2017,7,27,15,30,821.0,108.0,3.9,39.0,732.0,602.42,434.91
2017,7,27,15,45,521.0,209.0,3.95,39.0,596.5,485.01,350.21
2017,7,27,16,0,221.0,310.0,4.0,39.0,461.0,378.3,273.02
2017,7,27,16,15,487.5,203.5,4.05,38.5,503.5,410.1,295.82
2017,7,27,16,30,754.0,97.0,4.1,38.0,546.0,407.15,290.02
2017,7,27,16,45,728.5,93.5,4.2,37.5,494.0,353.29,247.7
2017,7,27,17,0,703.0,90.0,4.3,37.0,442.0,300.66,205.47
2017,7,27,17,15,670.5,85.0,4.3,36.5,389.0,243.68,159.68
2017,7,27,17,30,638.0,80.0,4.3,36.0,336.0,191.89,118.32
2017,7,27,17,45,592.0,74.0,4.3,36.0,283.0,140.39,79.76
2017,7,27,18,0,546.0,68.0,4.3,36.0,230.0,93.72,49.91
2017,7,27,18,15,478.0,59.5,4.15,35.0,179.5,49.82,35.48
2017,7,27,18,30,410.0,51.0,4.0,34.0,129.0,40.49,27.66
2017,7,27,18,45,304.5,39.0,3.9,33.5,86.5,31.39,19.71
2017,7,27,19,0,199.0,27.0,3.8,33.0,44.0,20.98,9.31
2017,7,27,19,15,99.5,13.5,3.8,32.5,22.0,11.52,0.0
2017,7,27,19,30,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.85,31.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.95,30.5,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,28,5,45,23.0,6.0,2.1,24.5,7.0,0.0,0.0
2017,7,28,6,0,46.0,12.0,2.4,25.0,14.0,10.24,0.0
2017,7,28,6,15,165.5,28.5,2.6,25.5,49.0,22.04,10.56
2017,7,28,6,30,285.0,45.0,2.8,26.0,84.0,34.56,23.1
2017,7,28,6,45,385.0,54.5,3.0,26.5,133.0,43.31,31.04
2017,7,28,7,0,485.0,64.0,3.2,27.0,182.0,54.59,40.86
2017,7,28,7,15,542.5,71.5,3.3,28.0,235.0,97.47,54.6
2017,7,28,7,30,600.0,79.0,3.4,29.0,288.0,146.91,86.98
2017,7,28,7,45,647.0,82.5,3.5,30.0,343.5,197.16,125.16
2017,7,28,8,0,694.0,86.0,3.6,31.0,399.0,252.0,169.1
2017,7,28,8,15,722.0,90.5,3.65,31.5,453.0,308.59,215.79
2017,7,28,8,30,750.0,95.0,3.7,32.0,507.0,364.16,261.18
2017,7,28,8,45,775.5,96.5,3.75,33.0,559.0,417.46,303.37
2017,7,28,9,0,801.0,98.0,3.8,34.0,611.0,471.62,344.85
2017,7,28,9,15,816.5,100.5,3.75,34.5,658.0,522.04,382.91
2017,7,28,9,30,832.0,103.0,3.7,35.0,705.0,570.36,418.29
2017,7,28,9,45,847.0,104.0,3.65,35.5,747.5,616.67,451.18
2017,7,28,10,0,862.0,105.0,3.6,36.0,790.0,661.62,482.15
2017,7,28,10,15,870.5,106.5,3.55,36.5,826.0,700.91,508.39
2017,7,28,10,30,879.0,108.0,3.5,37.0,862.0,737.86,532.39
2017,7,28,10,45,887.5,108.0,3.45,37.5,892.0,770.92,552.45
2017,7,28,11,0,896.0,108.0,3.4,38.0,922.0,801.25,570.09
2017,7,28,11,15,900.0,109.0,3.35,38.0,943.5,825.93,585.12
2017,7,28,11,30,904.0,110.0,3.3,38.0,965.0,847.35,598.04
2017,7,28,11,45,893.5,120.0,3.25,38.5,976.0,861.08,604.76
2017,7,28,12,0,883.0,130.0,3.2,39.0,987.0,870.82,609.02
2017,7,28,12,15,884.0,130.0,3.15,39.0,992.5,878.27,613.19
2017,7,28,12,30,885.0,130.0,3.1,39.0,998.0,882.4,615.35
2017,7,28,12,45,884.5,129.5,3.05,39.5,995.5,881.54,613.18
2017,7,28,13,0,884.0,129.0,3.0,40.0,993.0,877.4,609.08
2017,7,28,13,15,882.0,128.5,2.95,40.0,982.5,868.65,603.5
2017,7,28,13,30,880.0,128.0,2.9,40.0,972.0,856.54,595.91
2017,7,28,13,45,875.5,127.0,2.85,40.5,953.5,838.57,583.49
2017,7,28,14,0,871.0,126.0,2.8,41.0,935.0,817.37,569.14
2017,7,28,14,15,865.0,124.5,2.75,41.0,909.0,791.41,553.05
2017,7,28,14,30,859.0,123.0,2.7,41.0,883.0,762.5,535.07
2017,7,28,14,45,850.0,122.0,2.65,41.0,849.5,729.06,513.25
2017,7,28,15,0,841.0,121.0,2.6,41.0,816.0,693.18,489.22
2017,7,28,15,15,830.0,118.5,2.6,40.5,777.0,652.47,462.76
2017,7,28,15,30,819.0,116.0,2.6,40.0,738.0,612.51,436.02
2017,7,28,15,45,805.5,113.0,2.6,40.0,693.5,565.68,402.98
2017,7,28,16,0,792.0,110.0,2.6,40.0,649.0,517.71,368.29
2017,7,28,16,15,773.0,106.5,2.6,39.5,600.0,465.85,330.61
2017,7,28,16,30,754.0,103.0,2.6,39.0,551.0,413.96,291.67
2017,7,28,16,45,729.5,98.5,2.65,39.0,498.5,359.41,249.23
2017,7,28,17,0,705.0,94.0,2.7,39.0,446.0,303.47,204.89
2017,7,28,17,15,671.5,89.0,2.55,38.5,392.0,248.48,161.28
2017,7,28,17,30,638.0,84.0,2.4,38.0,338.0,196.27,120.22
2017,7,28,17,45,590.0,77.5,2.3,37.5,284.0,143.91,81.76
2017,7,28,18,0,542.0,71.0,2.2,37.0,230.0,96.64,51.83
2017,7,28,18,15,471.5,62.0,2.05,36.0,179.0,52.4,37.39
2017,7,28,18,30,401.0,53.0,1.9,35.0,128.0,42.2,28.9
2017,7,28,18,45,292.5,40.0,1.8,34.0,85.0,30.88,19.22
2017,7,28,19,0,184.0,27.0,1.7,33.0,42.0,20.95,9.03
2017,7,28,19,15,92.0,13.5,2.05,32.5,21.0,11.52,0.0
2017,7,28,19,30,0.0,0.0,2.4,32.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.75,32.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,29,5,45,16.0,6.0,2.55,24.5,6.0,0.0,0.0
2017,7,29,6,0,32.0,12.0,2.8,25.0,12.0,10.24,0.0
2017,7,29,6,15,146.0,29.0,3.0,25.5,46.5,22.38,10.54
2017,7,29,6,30,260.0,46.0,3.2,26.0,81.0,35.22,23.61
2017,7,29,6,45,360.0,56.5,3.4,27.0,129.5,43.02,30.71
2017,7,29,7,0,460.0,67.0,3.6,28.0,178.0,57.45,37.73
2017,7,29,7,15,519.0,75.0,3.55,28.5,231.0,99.46,56.72
2017,7,29,7,30,578.0,83.0,3.5,29.0,284.0,148.27,88.99
2017,7,29,7,45,625.0,87.5,3.45,30.0,339.0,198.24,126.96
2017,7,29,8,0,672.0,92.0,3.4,31.0,394.0,252.86,170.57
2017,7,29,8,15,701.0,97.0,3.2,32.0,448.0,306.63,214.31
2017,7,29,8,30,730.0,102.0,3.0,33.0,502.0,364.56,260.29
2017,7,29,8,45,754.0,105.0,2.9,34.0,553.5,417.69,301.59
2017,7,29,9,0,778.0,108.0,2.8,35.0,605.0,471.59,341.98
2017,7,29,9,15,794.5,111.0,2.6,35.5,652.0,522.02,378.94
2017,7,29,9,30,811.0,114.0,2.4,36.0,699.0,571.86,414.04
2017,7,29,9,45,824.0,116.0,2.2,36.5,741.0,617.77,445.08
2017,7,29,10,0,837.0,118.0,2.0,37.0,783.0,658.79,471.67
2017,7,29,10,15,846.5,120.0,1.8,37.5,819.5,698.34,496.14
2017,7,29,10,30,856.0,122.0,1.6,38.0,856.0,735.66,518.1
2017,7,29,10,45,862.5,124.0,1.4,38.5,885.0,768.3,535.72
2017,7,29,11,0,869.0,126.0,1.2,39.0,914.0,798.15,550.22
2017,7,29,11,15,873.5,127.0,1.1,39.5,936.0,822.57,562.02
2017,7,29,11,30,878.0,128.0,1.0,40.0,958.0,843.84,571.7
2017,7,29,11,45,882.0,128.0,0.9,40.5,972.5,860.57,578.48
2017,7,29,12,0,886.0,128.0,0.8,41.0,987.0,873.99,583.19
2017,7,29,12,15,887.0,128.5,0.85,41.0,993.0,881.91,588.29
2017,7,29,12,30,888.0,129.0,0.9,41.0,999.0,886.48,591.57
2017,7,29,12,45,886.5,129.0,1.0,41.5,996.0,885.17,590.99
2017,7,29,13,0,885.0,129.0,1.1,42.0,993.0,880.56,588.54
2017,7,29,13,15,666.0,270.0,1.2,42.0,916.5,829.32,557.07
2017,7,29,13,30,447.0,411.0,1.3,42.0,840.0,759.09,510.68
2017,7,29,13,45,452.0,398.0,1.45,42.0,824.5,743.69,503.58
2017,7,29,14,0,457.0,385.0,1.6,42.0,809.0,726.05,494.35
2017,7,29,14,15,657.0,255.5,1.7,42.0,845.5,759.04,520.54
2017,7,29,14,30,857.0,126.0,1.8,42.0,882.0,765.6,529.33
2017,7,29,14,45,613.5,242.0,1.9,42.0,773.0,675.03,468.02
2017,7,29,15,0,370.0,358.0,2.0,42.0,664.0,575.22,400.11
2017,7,29,15,15,591.5,238.5,2.1,41.5,700.0,609.88,428.02
2017,7,29,15,30,813.0,119.0,2.2,41.0,736.0,613.39,433.52
2017,7,29,15,45,795.5,117.5,2.3,41.0,690.5,565.82,400.45
2017,7,29,16,0,778.0,116.0,2.4,41.0,645.0,517.49,366.15
2017,7,29,16,15,758.0,112.0,2.45,40.5,595.5,465.26,328.69
2017,7,29,16,30,738.0,108.0,2.5,40.0,546.0,413.13,290.01
2017,7,29,16,45,566.0,142.0,2.6,40.0,459.0,336.51,234.45
2017,7,29,17,0,394.0,176.0,2.7,40.0,372.0,273.39,189.58
2017,7,29,17,15,374.5,157.5,2.55,39.5,326.5,227.7,154.72
2017,7,29,17,30,355.0,139.0,2.4,39.0,281.0,183.81,121.23
2017,7,29,17,45,326.5,120.5,2.25,38.5,235.0,140.39,89.4
2017,7,29,18,0,298.0,102.0,2.1,38.0,189.0,101.32,63.18
2017,7,29,18,15,254.0,83.5,1.9,37.0,146.5,65.42,47.76
2017,7,29,18,30,210.0,65.0,1.7,36.0,104.0,49.46,34.62
2017,7,29,18,45,141.0,46.0,1.55,35.5,68.5,35.44,22.66
2017,7,29,19,0,72.0,27.0,1.4,35.0,33.0,21.16,8.73
2017,7,29,19,15,36.0,13.5,1.55,34.5,16.5,11.52,0.0
2017,7,29,19,30,0.0,0.0,1.7,34.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.9,34.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,34.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.35,33.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.6,33.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,3.2,33.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,45,7.0,4.5,0.65,27.0,4.5,0.0,0.0
2017,7,30,6,0,14.0,9.0,0.7,27.0,9.0,7.68,0.0
2017,7,30,6,15,97.0,29.0,0.8,27.5,41.0,22.66,10.33
2017,7,30,6,30,180.0,49.0,0.9,28.0,73.0,37.68,25.4
2017,7,30,6,45,264.5,64.5,1.05,28.5,118.5,48.34,34.94
2017,7,30,7,0,349.0,80.0,1.2,29.0,164.0,63.99,43.25
2017,7,30,7,15,408.5,91.5,1.2,29.5,214.5,102.54,62.49
2017,7,30,7,30,468.0,103.0,1.2,30.0,265.0,147.88,92.54
2017,7,30,7,45,517.0,110.0,1.25,31.0,318.0,194.18,126.86
2017,7,30,8,0,566.0,117.0,1.3,32.0,371.0,248.32,168.68
2017,7,30,8,15,598.0,123.5,1.2,32.5,423.0,298.69,208.52
2017,7,30,8,30,630.0,130.0,1.1,33.0,475.0,351.55,249.52
2017,7,30,8,45,654.5,135.5,1.05,34.0,524.5,402.56,287.72
2017,7,30,9,0,679.0,141.0,1.0,35.0,574.0,454.63,325.22
2017,7,30,9,15,697.5,145.5,0.95,35.5,620.0,503.42,359.75
2017,7,30,9,30,716.0,150.0,0.9,36.0,666.0,552.05,392.93
2017,7,30,9,45,727.5,155.0,0.9,36.5,706.5,596.42,422.48
2017,7,30,10,0,739.0,160.0,0.9,37.0,747.0,638.23,449.5
2017,7,30,10,15,750.0,163.0,1.0,37.5,782.0,677.03,474.83
2017,7,30,10,30,761.0,166.0,1.1,38.0,817.0,714.01,498.51
2017,7,30,10,45,767.0,169.5,1.2,38.5,845.5,745.62,518.33
2017,7,30,11,0,773.0,173.0,1.3,39.0,874.0,774.69,536.28
2017,7,30,11,15,778.5,174.5,1.45,39.0,895.5,798.92,552.7
2017,7,30,11,30,784.0,176.0,1.6,39.0,917.0,820.31,566.78
2017,7,30,11,45,795.0,171.5,1.75,39.5,932.5,838.09,577.45
2017,7,30,12,0,806.0,167.0,1.9,40.0,948.0,852.94,586.33
2017,7,30,12,15,807.5,167.5,2.05,40.0,954.0,861.04,592.31
2017,7,30,12,30,809.0,168.0,2.2,40.0,960.0,865.94,596.42
2017,7,30,12,45,806.0,169.5,2.35,40.0,957.0,864.65,596.75
2017,7,30,13,0,803.0,171.0,2.5,40.0,954.0,860.2,595.17
2017,7,30,13,15,800.5,170.0,2.65,40.0,944.0,850.79,590.52
2017,7,30,13,30,798.0,169.0,2.8,40.0,934.0,838.22,583.89
2017,7,30,13,45,787.5,172.0,3.0,40.0,914.0,819.44,573.58
2017,7,30,14,0,777.0,175.0,3.2,40.0,894.0,797.87,561.32
2017,7,30,14,15,770.0,172.5,3.4,40.0,868.5,771.57,545.28
2017,7,30,14,30,763.0,170.0,3.6,40.0,843.0,742.66,527.17
2017,7,30,14,45,705.0,197.0,3.8,40.0,800.5,703.68,500.89
2017,7,30,15,0,647.0,224.0,4.0,40.0,758.0,661.66,472.27
2017,7,30,15,15,632.5,219.0,4.1,39.5,719.5,621.71,446.13
2017,7,30,15,30,618.0,214.0,4.2,39.0,681.0,580.74,418.59
2017,7,30,15,45,589.0,213.0,4.3,39.0,636.0,534.14,385.49
2017,7,30,16,0,560.0,212.0,4.4,39.0,591.0,485.16,350.11
2017,7,30,16,15,536.5,203.0,4.45,38.5,544.0,436.31,314.73
2017,7,30,16,30,513.0,194.0,4.5,38.0,497.0,388.45,279.17
2017,7,30,16,45,475.5,186.5,4.55,37.5,446.5,337.92,241.05
2017,7,30,17,0,438.0,179.0,4.6,37.0,396.0,290.39,204.63
2017,7,30,17,15,401.0,165.0,4.55,36.5,345.5,241.16,166.74
2017,7,30,17,30,364.0,151.0,4.5,36.0,295.0,194.29,130.95
2017,7,30,17,45,316.5,134.0,4.45,36.0,245.0,149.54,98.1
2017,7,30,18,0,269.0,117.0,4.4,36.0,195.0,110.12,71.62
2017,7,30,18,15,214.0,95.0,4.25,35.5,148.5,72.72,50.07
2017,7,30,18,30,159.0,73.0,4.1,35.0,102.0,54.5,38.87
2017,7,30,18,45,103.5,48.5,3.95,34.5,64.5,36.99,23.96
2017,7,30,19,0,48.0,24.0,3.8,34.0,27.0,19.4,7.22
2017,7,30,19,15,24.0,12.0,3.75,33.5,13.5,10.24,0.0
2017,7,30,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.65,33.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.6,33.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.5,32.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,45,4.5,3.0,2.8,25.0,3.0,0.0,0.0
2017,7,31,6,0,9.0,6.0,2.9,25.0,6.0,5.12,0.0
2017,7,31,6,15,69.0,28.0,2.9,25.5,36.5,21.85,9.51
2017,7,31,6,30,129.0,50.0,2.9,26.0,67.0,38.13,25.94
2017,7,31,6,45,202.5,70.0,2.95,26.5,111.5,52.76,38.94
2017,7,31,7,0,276.0,90.0,3.0,27.0,156.0,71.41,49.96
2017,7,31,7,15,184.0,112.0,2.9,27.5,161.0,100.81,69.63
2017,7,31,7,30,92.0,134.0,2.8,28.0,166.0,119.15,86.71
2017,7,31,7,45,61.5,150.5,2.75,28.5,173.5,133.39,99.03
2017,7,31,8,0,31.0,167.0,2.7,29.0,181.0,143.99,108.2
2017,7,31,8,15,46.5,196.0,2.6,29.5,220.0,175.34,131.8
2017,7,31,8,30,62.0,225.0,2.5,30.0,259.0,208.72,156.69
2017,7,31,8,45,120.5,256.0,2.45,31.0,330.0,267.25,199.48
2017,7,31,9,0,179.0,287.0,2.4,32.0,401.0,329.16,244.14
2017,7,31,9,15,254.5,298.0,2.45,32.5,473.5,393.91,290.89
2017,7,31,9,30,330.0,309.0,2.5,33.0,546.0,460.83,338.61
2017,7,31,9,45,399.0,302.0,2.55,33.5,606.0,520.16,380.35
2017,7,31,10,0,468.0,295.0,2.6,34.0,666.0,578.74,421.03
2017,7,31,10,15,446.0,320.5,2.7,34.5,687.5,605.32,438.03
2017,7,31,10,30,424.0,346.0,2.8,35.0,709.0,628.71,452.65
2017,7,31,10,45,261.5,393.0,2.95,35.5,619.5,554.8,398.88
2017,7,31,11,0,99.0,440.0,3.1,36.0,530.0,461.27,330.64
2017,7,31,11,15,279.0,418.0,3.25,36.0,680.0,607.82,435.45
2017,7,31,11,30,459.0,396.0,3.4,36.0,830.0,751.55,534.23
2017,7,31,11,45,419.0,413.0,3.55,36.5,813.5,740.93,524.84
2017,7,31,12,0,379.0,430.0,3.7,37.0,797.0,721.07,510.34
2017,7,31,12,15,594.5,301.0,3.75,37.0,880.5,804.06,570.66
2017,7,31,12,30,810.0,172.0,3.8,37.0,964.0,872.73,618.67
2017,7,31,12,45,644.0,295.5,3.9,37.5,924.0,844.9,596.38
2017,7,31,13,0,478.0,419.0,4.0,38.0,884.0,807.24,566.61
2017,7,31,13,15,395.5,438.0,4.0,38.0,820.5,742.19,522.89
2017,7,31,13,30,313.0,457.0,4.0,38.0,757.0,683.61,482.89
2017,7,31,13,45,569.5,302.5,4.05,38.0,834.5,761.15,541.34
2017,7,31,14,0,826.0,148.0,4.1,38.0,912.0,806.12,575.77
2017,7,31,14,15,819.5,146.0,4.1,38.0,886.5,788.63,564.56
2017,7,31,14,30,813.0,144.0,4.1,38.0,861.0,759.14,545.33
2017,7,31,14,45,809.0,139.0,4.15,38.0,829.5,726.08,523.33
2017,7,31,15,0,805.0,134.0,4.2,38.0,798.0,690.39,499.15
2017,7,31,15,15,794.0,131.5,4.15,37.5,759.0,649.93,471.86
2017,7,31,15,30,783.0,129.0,4.1,37.0,720.0,607.72,442.69
2017,7,31,15,45,773.0,123.5,4.1,37.0,676.5,561.85,409.45
2017,7,31,16,0,763.0,118.0,4.1,37.0,633.0,514.64,374.39
2017,7,31,16,15,743.5,114.0,4.0,36.5,584.5,463.16,335.92
2017,7,31,16,30,724.0,110.0,3.9,36.0,536.0,411.77,296.38
2017,7,31,16,45,702.0,104.0,3.85,36.0,485.0,355.91,252.05
2017,7,31,17,0,680.0,98.0,3.8,36.0,434.0,302.79,208.87
2017,7,31,17,15,646.0,92.0,3.65,35.5,380.5,247.84,164.61
2017,7,31,17,30,612.0,86.0,3.5,35.0,327.0,195.8,122.99
2017,7,31,17,45,566.0,78.5,3.35,34.5,274.0,144.03,84.05
2017,7,31,18,0,520.0,71.0,3.2,34.0,221.0,97.2,53.34
2017,7,31,18,15,450.5,61.5,2.8,33.0,171.0,53.52,33.47
2017,7,31,18,30,381.0,52.0,2.4,32.0,121.0,41.46,28.65
2017,7,31,18,45,279.5,38.0,2.0,31.5,79.5,29.36,18.12
2017,7,31,19,0,178.0,24.0,1.6,31.0,38.0,18.67,6.47
2017,7,31,19,15,89.0,12.0,1.65,30.5,19.0,10.24,0.0
2017,7,31,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
