Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,45,17.0,4.5,0.2,25.5,4.5,0.0,0.0
2017,8,1,6,0,34.0,9.0,0.2,26.0,9.0,7.68,0.0
2017,8,1,6,15,137.0,26.0,0.4,26.5,41.5,20.1,7.92
2017,8,1,6,30,240.0,43.0,0.6,27.0,74.0,32.94,21.56
2017,8,1,6,45,321.0,57.0,0.8,27.5,120.0,43.22,30.78
2017,8,1,7,0,402.0,71.0,1.0,28.0,166.0,59.88,38.87
2017,8,1,7,15,337.0,97.0,1.15,28.5,191.5,102.48,65.0
2017,8,1,7,30,272.0,123.0,1.3,29.0,217.0,136.91,92.57
2017,8,1,7,45,432.5,116.0,1.5,30.0,295.0,184.15,123.26
2017,8,1,8,0,593.0,109.0,1.7,31.0,373.0,251.08,171.34
2017,8,1,8,15,624.0,115.0,1.75,31.0,425.5,302.39,213.14
2017,8,1,8,30,655.0,121.0,1.8,31.0,478.0,356.04,256.36
2017,8,1,8,45,676.0,127.5,1.9,31.5,527.5,407.9,297.1
2017,8,1,9,0,697.0,134.0,2.0,32.0,577.0,460.42,337.2
2017,8,1,9,15,715.0,138.0,2.05,32.5,623.0,509.49,373.6
2017,8,1,9,30,733.0,142.0,2.1,33.0,669.0,558.32,408.75
2017,8,1,9,45,748.0,145.0,2.15,33.5,710.5,603.41,440.37
2017,8,1,10,0,763.0,148.0,2.2,34.0,752.0,647.35,470.37
2017,8,1,10,15,773.5,150.5,2.25,34.5,787.5,686.36,496.33
2017,8,1,10,30,784.0,153.0,2.3,35.0,823.0,723.44,520.44
2017,8,1,10,45,792.5,154.5,2.35,35.5,852.0,755.95,541.09
2017,8,1,11,0,801.0,156.0,2.4,36.0,881.0,785.98,559.68
2017,8,1,11,15,806.5,157.5,2.45,36.0,903.0,810.94,575.35
2017,8,1,11,30,812.0,159.0,2.5,36.0,925.0,832.96,589.18
2017,8,1,11,45,794.0,175.5,2.55,36.5,933.5,845.46,595.73
2017,8,1,12,0,776.0,192.0,2.6,37.0,942.0,853.94,599.83
2017,8,1,12,15,430.0,334.0,2.65,37.0,750.5,694.55,490.41
2017,8,1,12,30,84.0,476.0,2.7,37.0,559.0,493.93,348.68
2017,8,1,12,45,432.0,333.5,2.75,37.5,754.5,697.85,494.34
2017,8,1,13,0,780.0,191.0,2.8,38.0,950.0,862.53,605.04
2017,8,1,13,15,547.5,323.5,2.85,38.0,853.5,781.79,547.77
2017,8,1,13,30,315.0,456.0,2.9,38.0,757.0,685.92,480.54
2017,8,1,13,45,541.5,320.5,2.95,38.0,825.5,756.65,533.34
2017,8,1,14,0,768.0,185.0,3.0,38.0,894.0,803.61,569.06
2017,8,1,14,15,634.5,263.0,3.0,38.0,837.5,753.75,533.21
2017,8,1,14,30,501.0,341.0,3.0,38.0,781.0,699.72,495.14
2017,8,1,14,45,381.0,364.5,3.0,38.0,692.0,607.67,432.47
2017,8,1,15,0,261.0,388.0,3.0,38.0,603.0,529.44,378.09
2017,8,1,15,15,161.5,360.0,3.0,37.5,491.0,421.34,303.5
2017,8,1,15,30,62.0,332.0,3.0,37.0,379.0,321.45,232.76
2017,8,1,15,45,191.5,309.0,3.0,37.0,441.0,377.13,274.41
2017,8,1,16,0,321.0,286.0,3.0,37.0,503.0,419.31,304.47
2017,8,1,16,15,331.0,260.0,3.0,36.5,468.5,383.76,278.87
2017,8,1,16,30,341.0,234.0,3.0,36.0,434.0,346.58,251.55
2017,8,1,16,45,292.5,217.5,3.0,36.0,377.5,293.9,212.33
2017,8,1,17,0,244.0,201.0,3.0,36.0,321.0,245.93,176.5
2017,8,1,17,15,218.0,182.5,2.95,35.5,280.0,205.63,146.13
2017,8,1,17,30,192.0,164.0,2.9,35.0,239.0,170.21,119.53
2017,8,1,17,45,166.0,140.5,2.9,35.0,198.5,134.05,92.61
2017,8,1,18,0,140.0,117.0,2.9,35.0,158.0,101.12,69.15
2017,8,1,18,15,110.0,93.0,2.7,34.5,120.5,71.21,49.64
2017,8,1,18,30,80.0,69.0,2.5,34.0,83.0,52.3,37.18
2017,8,1,18,45,40.0,45.0,2.35,33.5,52.0,35.42,22.72
2017,8,1,19,0,0.0,21.0,2.2,33.0,21.0,17.26,4.98
2017,8,1,19,15,0.0,10.5,2.35,32.5,10.5,8.96,0.0
2017,8,1,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.9,31.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,1.5,0.8,26.0,1.5,0.0,0.0
2017,8,2,6,0,0.0,3.0,1.0,26.0,3.0,2.56,0.0
2017,8,2,6,15,0.0,21.0,1.05,26.5,21.0,17.29,5.65
2017,8,2,6,30,0.0,39.0,1.1,27.0,39.0,31.47,20.29
2017,8,2,6,45,15.0,62.0,1.2,27.5,65.5,49.09,35.66
2017,8,2,7,0,30.0,85.0,1.3,28.0,92.0,66.19,47.69
2017,8,2,7,15,46.0,108.0,1.3,28.5,122.0,88.47,64.27
2017,8,2,7,30,62.0,131.0,1.3,29.0,152.0,113.05,82.64
2017,8,2,7,45,67.0,155.0,1.3,29.5,181.5,138.3,102.04
2017,8,2,8,0,72.0,179.0,1.3,30.0,211.0,164.34,121.93
2017,8,2,8,15,74.0,203.5,1.3,30.5,240.0,190.51,141.75
2017,8,2,8,30,76.0,228.0,1.3,31.0,269.0,217.01,161.45
2017,8,2,8,45,105.5,257.0,1.35,31.5,320.5,259.2,192.28
2017,8,2,9,0,135.0,286.0,1.4,32.0,372.0,308.76,228.09
2017,8,2,9,15,208.0,303.0,1.45,32.0,446.5,370.63,272.93
2017,8,2,9,30,281.0,320.0,1.5,32.0,521.0,444.45,325.7
2017,8,2,9,45,155.0,313.0,1.6,32.5,425.0,369.6,271.02
2017,8,2,10,0,29.0,306.0,1.7,33.0,329.0,281.72,205.81
2017,8,2,10,15,17.0,239.5,1.8,33.0,253.5,212.83,155.53
2017,8,2,10,30,5.0,173.0,1.9,33.0,178.0,148.72,107.75
2017,8,2,10,45,35.0,295.0,2.0,33.5,327.0,282.4,206.38
2017,8,2,11,0,65.0,417.0,2.1,34.0,476.0,415.43,300.06
2017,8,2,11,15,130.5,445.5,2.15,34.0,567.5,505.79,363.16
2017,8,2,11,30,196.0,474.0,2.2,34.0,659.0,589.51,420.63
2017,8,2,11,45,123.0,454.0,2.25,34.0,571.0,514.28,367.68
2017,8,2,12,0,50.0,434.0,2.3,34.0,483.0,425.76,305.34
2017,8,2,12,15,36.5,397.5,2.3,34.0,433.5,382.09,274.94
2017,8,2,12,30,23.0,361.0,2.3,34.0,384.0,327.82,236.5
2017,8,2,12,45,31.5,390.5,2.35,34.0,421.5,371.81,268.02
2017,8,2,13,0,40.0,420.0,2.4,34.0,459.0,405.33,291.61
2017,8,2,13,15,39.5,413.5,2.35,34.0,452.0,398.29,286.56
2017,8,2,13,30,39.0,407.0,2.3,34.0,445.0,390.95,281.51
2017,8,2,13,45,91.0,434.5,2.3,34.5,519.5,457.39,328.63
2017,8,2,14,0,143.0,462.0,2.3,35.0,594.0,530.31,378.73
2017,8,2,14,15,84.0,397.5,2.25,34.5,474.5,413.04,297.55
2017,8,2,14,30,25.0,333.0,2.2,34.0,355.0,308.07,223.31
2017,8,2,14,45,21.0,305.5,2.15,34.0,323.5,272.72,198.42
2017,8,2,15,0,17.0,278.0,2.1,34.0,292.0,245.39,178.88
2017,8,2,15,15,12.5,244.0,2.05,33.5,254.5,212.64,155.49
2017,8,2,15,30,8.0,210.0,2.0,33.0,217.0,180.41,132.16
2017,8,2,15,45,12.0,221.0,1.95,33.0,230.0,191.17,140.59
2017,8,2,16,0,16.0,232.0,1.9,33.0,243.0,201.35,148.49
2017,8,2,16,15,26.5,230.5,1.85,32.5,247.0,206.54,153.0
2017,8,2,16,30,37.0,229.0,1.8,32.0,251.0,206.95,153.84
2017,8,2,16,45,51.0,214.5,1.8,32.0,241.5,196.65,146.12
2017,8,2,17,0,65.0,200.0,1.8,32.0,232.0,184.66,136.82
2017,8,2,17,15,55.0,177.0,1.75,31.5,202.0,158.12,117.0
2017,8,2,17,30,45.0,154.0,1.7,31.0,172.0,132.85,98.03
2017,8,2,17,45,35.5,129.5,1.7,31.0,142.5,107.92,79.02
2017,8,2,18,0,26.0,105.0,1.7,31.0,113.0,84.49,61.13
2017,8,2,18,15,13.5,81.5,1.65,30.5,85.5,64.37,45.87
2017,8,2,18,30,1.0,58.0,1.6,30.0,58.0,46.14,32.74
2017,8,2,18,45,0.5,36.0,1.6,29.5,36.0,29.22,18.1
2017,8,2,19,0,0.0,14.0,1.6,29.0,14.0,11.53,1.17
2017,8,2,19,15,0.0,7.0,1.65,28.5,7.0,5.97,0.0
2017,8,2,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,3,6,15,61.0,24.0,1.15,24.5,31.5,18.89,6.34
2017,8,3,6,30,122.0,48.0,1.2,25.0,63.0,36.65,24.72
2017,8,3,6,45,204.5,67.0,1.25,25.5,108.0,50.69,37.31
2017,8,3,7,0,287.0,86.0,1.3,26.0,153.0,69.71,47.7
2017,8,3,7,15,143.5,59.5,1.35,26.5,93.0,59.89,38.05
2017,8,3,7,30,0.0,33.0,1.4,27.0,33.0,27.23,16.7
2017,8,3,7,45,0.0,34.5,1.45,27.5,34.5,28.49,17.64
2017,8,3,8,0,0.0,36.0,1.5,28.0,36.0,29.75,18.54
2017,8,3,8,15,0.0,54.5,1.5,28.5,54.5,45.15,30.79
2017,8,3,8,30,0.0,73.0,1.5,29.0,73.0,60.6,42.89
2017,8,3,8,45,0.0,91.5,1.55,29.5,91.5,76.11,54.84
2017,8,3,9,0,0.0,110.0,1.6,30.0,110.0,91.52,66.54
2017,8,3,9,15,29.0,209.5,1.55,30.5,230.0,192.95,143.92
2017,8,3,9,30,58.0,309.0,1.5,31.0,350.0,296.35,219.74
2017,8,3,9,45,108.5,344.0,1.5,31.5,427.5,361.61,266.21
2017,8,3,10,0,159.0,379.0,1.5,32.0,505.0,437.88,319.55
2017,8,3,10,15,125.0,392.0,1.5,32.5,494.0,433.54,314.53
2017,8,3,10,30,91.0,405.0,1.5,33.0,483.0,418.29,302.31
2017,8,3,10,45,144.0,427.0,1.55,33.5,555.0,490.69,352.52
2017,8,3,11,0,197.0,449.0,1.6,34.0,627.0,557.67,397.53
2017,8,3,11,15,500.5,307.0,1.6,34.0,774.0,703.52,500.49
2017,8,3,11,30,804.0,165.0,1.6,34.0,921.0,836.54,590.02
2017,8,3,11,45,813.0,162.0,1.6,34.5,936.5,854.36,598.32
2017,8,3,12,0,822.0,159.0,1.6,35.0,952.0,869.12,605.84
2017,8,3,12,15,495.5,328.0,1.55,35.0,807.0,749.83,524.36
2017,8,3,12,30,169.0,497.0,1.5,35.0,662.0,598.84,418.8
2017,8,3,12,45,150.0,494.5,1.5,35.0,641.0,579.97,407.08
2017,8,3,13,0,131.0,492.0,1.5,35.0,620.0,560.19,393.74
2017,8,3,13,15,79.0,431.0,1.5,35.0,508.0,448.57,318.22
2017,8,3,13,30,27.0,370.0,1.5,35.0,396.0,348.11,248.51
2017,8,3,13,45,131.5,413.0,1.5,35.0,535.0,482.57,344.36
2017,8,3,14,0,236.0,456.0,1.5,35.0,674.0,601.65,425.21
2017,8,3,14,15,119.0,303.0,1.55,35.0,413.0,366.84,264.3
2017,8,3,14,30,2.0,150.0,1.6,35.0,152.0,127.35,90.4
2017,8,3,14,45,177.5,255.5,1.7,35.0,401.5,365.07,267.49
2017,8,3,15,0,353.0,361.0,1.8,35.0,651.0,572.49,411.52
2017,8,3,15,15,526.5,266.5,1.85,34.5,674.0,596.87,430.46
2017,8,3,15,30,700.0,172.0,1.9,34.0,697.0,601.13,436.08
2017,8,3,15,45,688.0,164.5,2.0,34.0,654.0,554.94,403.61
2017,8,3,16,0,676.0,157.0,2.1,34.0,611.0,507.83,369.81
2017,8,3,16,15,342.5,172.5,2.15,33.5,402.5,322.49,237.11
2017,8,3,16,30,9.0,188.0,2.2,33.0,194.0,159.34,117.46
2017,8,3,16,45,18.0,184.5,2.25,33.0,194.0,158.64,117.48
2017,8,3,17,0,27.0,181.0,2.3,33.0,194.0,157.82,116.95
2017,8,3,17,15,22.0,159.5,2.3,32.5,169.0,135.59,100.39
2017,8,3,17,30,17.0,138.0,2.3,32.0,144.0,115.19,85.09
2017,8,3,17,45,209.0,114.5,2.3,32.0,174.0,121.81,82.42
2017,8,3,18,0,401.0,91.0,2.3,32.0,204.0,103.32,62.45
2017,8,3,18,15,332.0,76.0,2.15,31.5,155.5,62.07,40.71
2017,8,3,18,30,263.0,61.0,2.0,31.0,107.0,45.93,32.39
2017,8,3,18,45,175.0,42.0,1.9,30.5,68.0,32.02,20.19
2017,8,3,19,0,87.0,23.0,1.8,30.0,29.0,18.17,4.27
2017,8,3,19,15,43.5,11.5,1.8,29.5,14.5,9.82,0.0
2017,8,3,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,6,15,99.0,22.0,1.2,25.5,34.0,16.99,4.62
2017,8,4,6,30,198.0,44.0,1.2,26.0,68.0,33.58,22.03
2017,8,4,6,45,282.5,59.0,1.25,27.0,113.5,44.53,31.89
2017,8,4,7,0,367.0,74.0,1.3,28.0,159.0,63.63,40.99
2017,8,4,7,15,426.0,85.5,1.25,28.5,210.0,103.8,62.38
2017,8,4,7,30,485.0,97.0,1.2,29.0,261.0,150.76,94.48
2017,8,4,7,45,528.5,106.0,1.15,29.5,314.0,201.94,133.65
2017,8,4,8,0,572.0,115.0,1.1,30.0,367.0,254.89,175.44
2017,8,4,8,15,604.0,122.0,1.15,30.5,419.5,306.6,216.85
2017,8,4,8,30,636.0,129.0,1.2,31.0,472.0,360.82,259.49
2017,8,4,8,45,662.5,133.5,1.3,31.5,522.5,412.65,299.65
2017,8,4,9,0,689.0,138.0,1.4,32.0,573.0,465.71,339.63
2017,8,4,9,15,487.0,227.5,1.45,32.5,547.0,468.21,341.96
2017,8,4,9,30,285.0,317.0,1.5,33.0,521.0,446.61,325.52
2017,8,4,9,45,522.0,234.0,1.55,33.5,635.5,544.94,396.31
2017,8,4,10,0,759.0,151.0,1.6,34.0,750.0,653.83,472.22
2017,8,4,10,15,454.0,284.0,1.6,34.5,647.0,586.52,421.1
2017,8,4,10,30,149.0,417.0,1.6,35.0,544.0,480.15,342.79
2017,8,4,10,45,263.0,406.0,1.6,35.5,639.5,572.6,407.01
2017,8,4,11,0,377.0,395.0,1.6,36.0,735.0,662.55,466.63
2017,8,4,11,15,188.5,250.0,1.55,36.0,420.0,388.15,279.69
2017,8,4,11,30,0.0,105.0,1.5,36.0,105.0,88.15,60.61
2017,8,4,11,45,0.0,106.0,1.5,36.5,106.0,89.07,61.51
2017,8,4,12,0,0.0,107.0,1.5,37.0,107.0,89.98,62.01
2017,8,4,12,15,389.5,150.5,1.45,37.0,530.5,497.28,361.75
2017,8,4,12,30,779.0,194.0,1.4,37.0,954.0,874.76,605.57
2017,8,4,12,45,776.0,196.0,1.4,37.0,951.0,873.76,600.99
2017,8,4,13,0,773.0,198.0,1.4,37.0,948.0,869.66,598.59
2017,8,4,13,15,770.0,197.0,1.35,37.0,937.5,859.88,592.23
2017,8,4,13,30,767.0,196.0,1.3,37.0,927.0,847.02,584.12
2017,8,4,13,45,762.0,194.5,1.3,37.5,908.5,829.01,572.32
2017,8,4,14,0,757.0,193.0,1.3,38.0,890.0,808.09,558.48
2017,8,4,14,15,602.0,271.5,1.35,38.0,816.0,741.24,514.04
2017,8,4,14,30,447.0,350.0,1.4,38.0,742.0,671.29,467.32
2017,8,4,14,45,324.0,372.5,1.45,38.0,651.0,577.04,405.1
2017,8,4,15,0,201.0,395.0,1.5,38.0,560.0,489.72,345.97
2017,8,4,15,15,361.5,325.0,1.6,37.5,603.0,532.41,379.23
2017,8,4,15,30,522.0,255.0,1.7,37.0,646.0,561.49,401.52
2017,8,4,15,45,462.0,259.5,1.8,37.0,590.0,504.91,362.17
2017,8,4,16,0,402.0,264.0,1.9,37.0,534.0,446.52,321.42
2017,8,4,16,15,483.0,219.0,1.95,36.5,518.0,430.35,310.1
2017,8,4,16,30,564.0,174.0,2.0,36.0,502.0,399.22,286.47
2017,8,4,16,45,530.5,166.0,2.15,36.0,451.0,346.73,246.67
2017,8,4,17,0,497.0,158.0,2.3,36.0,400.0,296.77,208.04
2017,8,4,17,15,458.5,146.0,2.35,35.5,348.0,245.08,168.19
2017,8,4,17,30,420.0,134.0,2.4,35.0,296.0,197.16,131.32
2017,8,4,17,45,361.0,121.0,2.45,34.5,244.0,149.53,96.62
2017,8,4,18,0,302.0,108.0,2.5,34.0,192.0,108.46,69.31
2017,8,4,18,15,241.0,87.5,2.45,33.5,145.0,69.64,47.01
2017,8,4,18,30,180.0,67.0,2.4,33.0,98.0,50.45,35.75
2017,8,4,18,45,112.0,43.0,2.35,33.0,60.0,33.06,20.68
2017,8,4,19,0,44.0,19.0,2.3,33.0,22.0,15.12,1.7
2017,8,4,19,15,22.0,9.5,2.4,32.5,11.0,8.11,0.0
2017,8,4,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.7,31.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,6,15,64.0,23.0,1.55,25.5,30.5,18.13,4.72
2017,8,5,6,30,128.0,46.0,1.7,26.0,61.0,35.24,23.33
2017,8,5,6,45,210.0,65.0,1.9,26.5,106.0,49.32,35.95
2017,8,5,7,0,292.0,84.0,2.1,27.0,151.0,69.78,46.84
2017,8,5,7,15,350.5,98.5,2.1,28.0,201.0,108.04,68.63
2017,8,5,7,30,409.0,113.0,2.1,29.0,251.0,153.16,99.79
2017,8,5,7,45,461.0,122.0,2.15,30.0,304.0,199.21,134.44
2017,8,5,8,0,513.0,131.0,2.2,31.0,357.0,250.71,174.51
2017,8,5,8,15,546.5,140.0,2.2,31.5,409.0,301.4,214.97
2017,8,5,8,30,580.0,149.0,2.2,32.0,461.0,358.48,259.6
2017,8,5,8,45,607.0,155.0,2.25,32.5,510.5,409.15,298.75
2017,8,5,9,0,634.0,161.0,2.3,33.0,560.0,461.24,337.93
2017,8,5,9,15,654.0,166.5,2.35,33.5,606.5,510.24,373.88
2017,8,5,9,30,674.0,172.0,2.4,34.0,653.0,559.33,408.9
2017,8,5,9,45,687.5,177.0,2.5,34.5,693.5,603.71,439.92
2017,8,5,10,0,701.0,182.0,2.6,35.0,734.0,647.06,469.5
2017,8,5,10,15,713.0,185.5,2.7,35.0,769.5,686.7,497.0
2017,8,5,10,30,725.0,189.0,2.8,35.0,805.0,724.69,522.99
2017,8,5,10,45,734.0,191.5,2.95,35.5,834.0,757.58,544.39
2017,8,5,11,0,743.0,194.0,3.1,36.0,863.0,788.2,564.01
2017,8,5,11,15,418.5,326.5,3.2,36.0,705.0,657.4,470.88
2017,8,5,11,30,94.0,459.0,3.3,36.0,547.0,484.14,345.81
2017,8,5,11,45,430.0,328.0,3.4,36.5,741.0,686.31,491.6
2017,8,5,12,0,766.0,197.0,3.5,37.0,935.0,859.39,609.82
2017,8,5,12,15,767.5,197.5,3.6,37.0,940.5,867.2,613.99
2017,8,5,12,30,769.0,198.0,3.7,37.0,946.0,871.92,617.39
2017,8,5,12,45,771.5,195.5,3.8,37.5,944.5,871.84,616.51
2017,8,5,13,0,774.0,193.0,3.9,38.0,943.0,868.63,613.73
2017,8,5,13,15,771.0,192.0,3.95,38.0,932.5,858.78,607.83
2017,8,5,13,30,768.0,191.0,4.0,38.0,922.0,845.85,600.03
2017,8,5,13,45,765.0,188.0,4.05,38.0,904.0,828.12,589.17
2017,8,5,14,0,762.0,185.0,4.1,38.0,886.0,807.39,576.31
2017,8,5,14,15,754.5,183.0,4.15,37.5,860.0,781.06,560.39
2017,8,5,14,30,747.0,181.0,4.2,37.0,834.0,752.17,542.49
2017,8,5,14,45,388.5,250.5,4.3,37.0,589.5,527.07,383.88
2017,8,5,15,0,30.0,320.0,4.4,37.0,345.0,297.66,215.35
2017,8,5,15,15,183.5,322.0,4.45,36.5,460.5,406.25,297.38
2017,8,5,15,30,337.0,324.0,4.5,36.0,576.0,500.24,366.14
2017,8,5,15,45,295.5,310.5,4.55,36.0,521.5,447.19,327.7
2017,8,5,16,0,254.0,297.0,4.6,36.0,467.0,397.02,291.4
2017,8,5,16,15,251.5,272.5,4.6,35.5,429.5,359.71,264.64
2017,8,5,16,30,249.0,248.0,4.6,35.0,392.0,322.18,237.05
2017,8,5,16,45,416.5,186.0,4.7,35.0,399.5,321.55,233.46
2017,8,5,17,0,584.0,124.0,4.8,35.0,407.0,300.55,211.69
2017,8,5,17,15,545.0,116.0,4.75,34.5,354.5,247.22,169.02
2017,8,5,17,30,506.0,108.0,4.7,34.0,302.0,194.62,127.32
2017,8,5,17,45,457.5,97.0,4.7,34.0,250.5,145.28,89.85
2017,8,5,18,0,409.0,86.0,4.7,34.0,199.0,101.3,59.96
2017,8,5,18,15,335.0,72.0,4.65,33.5,151.0,60.06,38.33
2017,8,5,18,30,261.0,58.0,4.6,33.0,103.0,43.78,30.28
2017,8,5,18,45,167.5,40.0,4.55,32.5,64.5,30.54,18.64
2017,8,5,19,0,74.0,22.0,4.5,32.0,26.0,17.35,1.66
2017,8,5,19,15,37.0,11.0,4.55,31.5,13.0,9.39,0.0
2017,8,5,19,30,0.0,0.0,4.6,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,4.7,31.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,4.8,30.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,4.85,29.5,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.85,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,6,6,15,74.5,22.5,3.6,26.5,31.5,17.77,3.8
2017,8,6,6,30,149.0,45.0,3.8,27.0,63.0,34.6,22.62
2017,8,6,6,45,232.5,62.0,4.05,27.5,107.0,46.52,33.41
2017,8,6,7,0,316.0,79.0,4.3,28.0,151.0,67.53,44.15
2017,8,6,7,15,162.5,96.5,4.45,28.5,134.5,90.61,61.61
2017,8,6,7,30,9.0,114.0,4.6,29.0,118.0,93.46,69.52
2017,8,6,7,45,4.5,105.0,4.75,29.5,107.0,87.12,64.37
2017,8,6,8,0,0.0,96.0,4.9,30.0,96.0,79.4,58.05
2017,8,6,8,15,0.0,101.0,4.9,30.5,101.0,83.71,61.12
2017,8,6,8,30,0.0,106.0,4.9,31.0,106.0,87.98,64.11
2017,8,6,8,45,0.0,119.5,4.95,31.5,119.5,99.28,72.55
2017,8,6,9,0,0.0,133.0,5.0,32.0,133.0,110.63,80.94
2017,8,6,9,15,0.5,146.5,4.95,32.0,147.0,122.31,89.68
2017,8,6,9,30,1.0,160.0,4.9,32.0,161.0,134.09,98.46
2017,8,6,9,45,102.5,267.5,4.9,32.5,348.5,300.57,224.76
2017,8,6,10,0,204.0,375.0,4.9,33.0,536.0,467.34,346.21
2017,8,6,10,15,123.0,367.5,4.85,33.5,466.5,413.46,304.72
2017,8,6,10,30,42.0,360.0,4.8,34.0,397.0,344.27,252.29
2017,8,6,10,45,149.0,399.0,4.8,34.5,533.0,472.85,345.91
2017,8,6,11,0,256.0,438.0,4.8,35.0,669.0,607.35,440.13
2017,8,6,11,15,195.5,454.5,4.75,35.5,634.0,571.15,412.04
2017,8,6,11,30,135.0,471.0,4.7,36.0,599.0,540.26,388.11
2017,8,6,11,45,227.0,465.5,4.7,36.5,683.0,617.71,442.52
2017,8,6,12,0,319.0,460.0,4.7,37.0,767.0,706.14,502.64
2017,8,6,12,15,354.0,429.0,4.7,37.0,772.0,712.26,507.42
2017,8,6,12,30,389.0,398.0,4.7,37.0,777.0,725.64,517.33
2017,8,6,12,45,387.5,398.5,4.7,37.0,775.0,724.66,516.58
2017,8,6,13,0,386.0,399.0,4.7,37.0,773.0,721.68,514.6
2017,8,6,13,15,591.5,283.5,4.65,37.0,849.0,794.29,568.25
2017,8,6,13,30,797.0,168.0,4.6,37.0,925.0,852.58,609.78
2017,8,6,13,45,790.0,168.0,4.6,37.0,906.0,833.61,597.37
2017,8,6,14,0,783.0,168.0,4.6,37.0,887.0,811.7,583.49
2017,8,6,14,15,776.0,166.0,4.55,37.0,861.0,785.2,566.35
2017,8,6,14,30,769.0,164.0,4.5,37.0,835.0,756.04,546.71
2017,8,6,14,45,745.5,169.5,4.5,37.0,799.5,718.9,521.29
2017,8,6,15,0,722.0,175.0,4.5,37.0,764.0,683.17,496.46
2017,8,6,15,15,708.5,171.5,4.45,36.5,725.0,642.0,468.66
2017,8,6,15,30,695.0,168.0,4.4,36.0,686.0,599.53,439.32
2017,8,6,15,45,675.0,164.5,4.35,36.0,641.5,552.23,404.98
2017,8,6,16,0,655.0,161.0,4.3,36.0,597.0,504.73,369.79
2017,8,6,16,15,631.5,155.0,4.25,35.5,549.0,453.42,331.8
2017,8,6,16,30,608.0,149.0,4.2,35.0,501.0,402.89,293.37
2017,8,6,16,45,423.0,173.0,4.2,35.0,406.0,314.19,227.59
2017,8,6,17,0,238.0,197.0,4.2,35.0,311.0,243.97,176.76
2017,8,6,17,15,351.0,157.0,4.05,34.5,302.5,224.81,157.91
2017,8,6,17,30,464.0,117.0,3.9,34.0,294.0,194.07,128.43
2017,8,6,17,45,411.5,105.0,3.75,33.5,242.5,145.59,92.09
2017,8,6,18,0,359.0,93.0,3.6,33.0,191.0,102.99,63.21
2017,8,6,18,15,285.5,77.5,3.6,32.5,144.0,63.41,41.49
2017,8,6,18,30,212.0,62.0,3.6,32.0,97.0,47.18,33.17
2017,8,6,18,45,127.0,41.0,3.65,31.5,60.0,31.64,19.53
2017,8,6,19,0,42.0,20.0,3.7,31.0,23.0,16.18,0.0
2017,8,6,19,15,21.0,10.0,3.8,30.5,11.5,8.54,0.0
2017,8,6,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.0,3.8,26.0,1.0,0.82,0.0
2017,8,7,6,30,0.0,2.0,3.9,26.0,2.0,1.64,0.0
2017,8,7,6,45,0.0,4.5,4.0,26.0,4.5,3.69,0.0
2017,8,7,7,0,0.0,7.0,4.1,26.0,7.0,5.75,0.0
2017,8,7,7,15,0.0,9.0,4.1,26.0,9.0,7.4,0.44
2017,8,7,7,30,0.0,11.0,4.1,26.0,11.0,9.05,1.81
2017,8,7,7,45,0.0,23.5,4.15,26.0,23.5,19.38,10.29
2017,8,7,8,0,0.0,36.0,4.2,26.0,36.0,29.75,18.72
2017,8,7,8,15,0.0,31.0,4.2,26.0,31.0,25.62,15.27
2017,8,7,8,30,0.0,26.0,4.2,26.0,26.0,21.5,11.84
2017,8,7,8,45,0.0,51.0,4.25,26.0,51.0,42.29,28.59
2017,8,7,9,0,0.0,76.0,4.3,26.0,76.0,63.18,45.22
2017,8,7,9,15,0.0,60.0,4.25,26.0,60.0,49.86,34.42
2017,8,7,9,30,0.0,44.0,4.2,26.0,44.0,36.56,23.69
2017,8,7,9,45,0.0,78.5,4.2,26.5,78.5,65.42,46.49
2017,8,7,10,0,0.0,113.0,4.2,27.0,113.0,94.39,69.03
2017,8,7,10,15,0.0,122.5,4.05,27.0,122.5,102.46,75.17
2017,8,7,10,30,0.0,132.0,3.9,27.0,132.0,110.57,81.33
2017,8,7,10,45,3.0,154.5,3.75,27.0,157.5,132.02,97.89
2017,8,7,11,0,6.0,177.0,3.6,27.0,183.0,153.74,114.53
2017,8,7,11,15,8.0,197.0,3.45,27.0,205.0,172.72,128.95
2017,8,7,11,30,10.0,217.0,3.3,27.0,227.0,191.83,143.39
2017,8,7,11,45,12.0,241.5,3.15,27.0,253.5,214.91,160.72
2017,8,7,12,0,14.0,266.0,3.0,27.0,280.0,238.06,177.99
2017,8,7,12,15,18.0,309.0,2.9,27.0,327.0,279.03,208.46
2017,8,7,12,30,22.0,352.0,2.8,27.0,374.0,320.13,238.62
2017,8,7,12,45,26.0,370.5,2.7,27.0,396.5,351.09,261.11
2017,8,7,13,0,30.0,389.0,2.6,27.0,419.0,371.02,275.48
2017,8,7,13,15,33.5,394.5,2.5,27.0,427.0,378.39,280.79
2017,8,7,13,30,37.0,400.0,2.4,27.0,435.0,385.38,285.88
2017,8,7,13,45,73.0,426.0,2.35,27.0,494.0,437.87,324.63
2017,8,7,14,0,109.0,452.0,2.3,27.0,553.0,488.55,361.32
2017,8,7,14,15,171.5,438.5,2.15,27.0,591.0,532.0,393.01
2017,8,7,14,30,234.0,425.0,2.0,27.0,629.0,561.65,414.58
2017,8,7,14,45,202.5,410.0,1.95,27.0,581.5,515.88,381.92
2017,8,7,15,0,171.0,395.0,1.9,27.0,534.0,471.43,350.38
2017,8,7,15,15,169.5,373.5,1.8,27.0,505.5,443.05,330.43
2017,8,7,15,30,168.0,352.0,1.7,27.0,477.0,414.3,309.93
2017,8,7,15,45,313.0,295.0,1.65,27.0,510.0,446.14,334.62
2017,8,7,16,0,458.0,238.0,1.6,27.0,543.0,463.69,347.19
2017,8,7,16,15,564.5,180.0,1.45,27.0,526.0,440.14,328.33
2017,8,7,16,30,671.0,122.0,1.3,27.0,509.0,407.54,301.25
2017,8,7,16,45,635.5,118.5,1.15,27.0,456.0,352.52,257.2
2017,8,7,17,0,600.0,115.0,1.0,27.0,403.0,300.02,214.52
2017,8,7,17,15,566.0,106.0,0.85,27.0,350.5,246.07,170.4
2017,8,7,17,30,532.0,97.0,0.7,27.0,298.0,195.24,129.02
2017,8,7,17,45,485.5,87.0,0.55,27.0,247.0,145.15,90.31
2017,8,7,18,0,439.0,77.0,0.4,27.0,196.0,98.02,57.45
2017,8,7,18,15,366.0,64.5,0.4,26.5,148.0,56.09,35.43
2017,8,7,18,30,293.0,52.0,0.4,26.0,100.0,39.58,27.71
2017,8,7,18,45,194.5,35.5,0.4,26.0,62.5,27.28,16.49
2017,8,7,19,0,96.0,19.0,0.4,26.0,25.0,14.74,0.0
2017,8,7,19,15,48.0,9.5,0.4,25.5,12.5,8.11,0.0
2017,8,7,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,8,6,15,116.5,19.0,3.0,23.5,32.5,14.75,0.93
2017,8,8,6,30,233.0,38.0,3.1,24.0,65.0,29.26,18.44
2017,8,8,6,45,324.5,50.5,3.25,24.5,111.0,38.59,27.11
2017,8,8,7,0,416.0,63.0,3.4,25.0,157.0,62.29,37.97
2017,8,8,7,15,476.5,72.5,3.5,25.5,208.5,104.48,61.26
2017,8,8,7,30,537.0,82.0,3.6,26.0,260.0,153.79,96.36
2017,8,8,7,45,357.5,130.0,3.7,26.5,258.0,187.2,131.6
2017,8,8,8,0,178.0,178.0,3.8,27.0,256.0,196.51,146.34
2017,8,8,8,15,104.5,190.5,3.8,27.5,237.5,195.14,147.55
2017,8,8,8,30,31.0,203.0,3.8,28.0,219.0,181.6,137.99
2017,8,8,8,45,102.0,242.5,3.85,28.5,305.0,248.73,188.78
2017,8,8,9,0,173.0,282.0,3.9,29.0,391.0,328.49,248.55
2017,8,8,9,15,282.0,285.5,3.95,29.5,479.0,407.05,306.89
2017,8,8,9,30,391.0,289.0,4.0,30.0,567.0,490.01,367.78
2017,8,8,9,45,248.5,329.5,4.05,30.5,510.0,454.64,339.83
2017,8,8,10,0,106.0,370.0,4.1,31.0,453.0,391.71,291.26
2017,8,8,10,15,238.5,369.5,4.2,31.0,568.5,506.98,376.7
2017,8,8,10,30,371.0,369.0,4.3,31.0,684.0,615.83,455.42
2017,8,8,10,45,232.5,401.5,4.4,31.5,601.5,550.67,405.52
2017,8,8,11,0,94.0,434.0,4.5,32.0,519.0,457.77,335.82
2017,8,8,11,15,99.0,448.0,4.6,32.0,539.0,477.82,350.33
2017,8,8,11,30,104.0,462.0,4.7,32.0,559.0,497.68,364.34
2017,8,8,11,45,194.0,465.5,4.8,32.0,650.5,591.84,432.66
2017,8,8,12,0,284.0,469.0,4.9,32.0,742.0,687.04,500.2
2017,8,8,12,15,221.0,481.5,4.9,32.0,695.0,635.65,462.83
2017,8,8,12,30,158.0,494.0,4.9,32.0,648.0,592.29,431.19
2017,8,8,12,45,94.0,440.5,4.95,32.5,532.0,475.45,347.45
2017,8,8,13,0,30.0,387.0,5.0,33.0,416.0,369.66,270.01
2017,8,8,13,15,23.0,342.5,5.0,33.0,365.0,322.7,236.29
2017,8,8,13,30,16.0,298.0,5.0,33.0,314.0,267.14,195.79
2017,8,8,13,45,409.5,228.5,5.05,33.0,603.5,574.49,428.18
2017,8,8,14,0,803.0,159.0,5.1,33.0,893.0,824.46,605.75
2017,8,8,14,15,796.0,157.0,5.05,32.5,867.0,797.31,587.58
2017,8,8,14,30,789.0,155.0,5.0,32.0,841.0,767.45,568.54
2017,8,8,14,45,454.0,272.5,5.0,32.0,663.5,599.31,445.33
2017,8,8,15,0,119.0,390.0,5.0,32.0,486.0,431.24,319.19
2017,8,8,15,15,403.5,282.5,4.95,32.0,585.5,536.23,400.49
2017,8,8,15,30,688.0,175.0,4.9,32.0,685.0,604.84,452.2
2017,8,8,15,45,673.5,168.5,4.9,32.0,641.5,558.1,417.3
2017,8,8,16,0,659.0,162.0,4.9,32.0,598.0,510.7,381.59
2017,8,8,16,15,636.0,155.5,4.75,31.5,549.5,458.76,342.17
2017,8,8,16,30,613.0,149.0,4.6,31.0,501.0,407.54,302.33
2017,8,8,16,45,593.0,138.5,4.5,31.0,451.0,355.05,260.08
2017,8,8,17,0,573.0,128.0,4.4,31.0,401.0,303.58,217.86
2017,8,8,17,15,533.5,119.0,4.05,30.5,348.0,246.21,171.51
2017,8,8,17,30,494.0,110.0,3.7,30.0,295.0,196.1,131.07
2017,8,8,17,45,451.5,96.5,3.4,29.5,244.0,145.98,92.24
2017,8,8,18,0,409.0,83.0,3.1,29.0,193.0,100.62,60.39
2017,8,8,18,15,336.0,69.0,2.75,28.5,145.0,59.1,37.74
2017,8,8,18,30,263.0,55.0,2.4,28.0,97.0,41.67,29.13
2017,8,8,18,45,172.0,36.5,2.1,27.5,59.5,27.98,16.76
2017,8,8,19,0,81.0,18.0,1.8,27.0,22.0,13.95,0.0
2017,8,8,19,15,40.5,9.0,1.75,26.5,11.0,7.68,0.0
2017,8,8,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,9,6,15,86.0,20.5,2.4,23.5,30.0,16.27,0.67
2017,8,9,6,30,172.0,41.0,2.4,24.0,60.0,31.31,20.07
2017,8,9,6,45,251.0,58.5,2.4,24.5,104.5,44.11,31.77
2017,8,9,7,0,330.0,76.0,2.4,25.0,149.0,68.27,43.99
2017,8,9,7,15,168.0,93.5,2.45,25.5,131.5,90.45,61.81
2017,8,9,7,30,6.0,111.0,2.5,26.0,114.0,90.86,68.35
2017,8,9,7,45,121.0,141.5,2.55,26.5,194.0,142.98,105.46
2017,8,9,8,0,236.0,172.0,2.6,27.0,274.0,210.61,155.5
2017,8,9,8,15,423.5,154.5,2.6,27.5,368.0,278.8,205.16
2017,8,9,8,30,611.0,137.0,2.6,28.0,462.0,367.13,271.46
2017,8,9,8,45,447.0,202.0,2.65,28.5,453.0,381.86,285.81
2017,8,9,9,0,283.0,267.0,2.7,29.0,444.0,376.32,282.75
2017,8,9,9,15,496.5,211.0,2.7,29.5,551.0,467.66,350.7
2017,8,9,9,30,710.0,155.0,2.7,30.0,658.0,573.89,428.19
2017,8,9,9,45,728.5,157.0,2.75,30.5,701.0,620.45,460.85
2017,8,9,10,0,747.0,159.0,2.8,31.0,744.0,664.46,491.3
2017,8,9,10,15,758.0,162.0,2.8,31.0,780.0,704.2,518.87
2017,8,9,10,30,769.0,165.0,2.8,31.0,816.0,742.06,544.67
2017,8,9,10,45,780.0,166.0,2.8,31.5,846.0,776.01,566.35
2017,8,9,11,0,791.0,167.0,2.8,32.0,876.0,807.64,585.8
2017,8,9,11,15,586.0,289.0,2.75,32.0,821.5,770.93,556.18
2017,8,9,11,30,381.0,411.0,2.7,32.0,767.0,708.55,509.36
2017,8,9,11,45,377.5,419.5,2.7,32.5,777.0,720.53,516.37
2017,8,9,12,0,374.0,428.0,2.7,33.0,787.0,730.66,521.63
2017,8,9,12,15,591.0,302.0,2.65,33.0,873.0,822.33,587.03
2017,8,9,12,30,808.0,176.0,2.6,33.0,959.0,897.23,637.82
2017,8,9,12,45,812.0,173.0,2.6,33.5,957.5,897.83,636.28
2017,8,9,13,0,816.0,170.0,2.6,34.0,956.0,895.1,633.35
2017,8,9,13,15,813.5,169.0,2.5,34.0,945.5,885.09,626.45
2017,8,9,13,30,811.0,168.0,2.4,34.0,935.0,871.81,617.61
2017,8,9,13,45,811.0,163.5,2.35,34.0,917.5,854.21,606.5
2017,8,9,14,0,811.0,159.0,2.3,34.0,900.0,833.33,593.37
2017,8,9,14,15,804.5,157.0,2.25,34.0,873.5,806.31,576.31
2017,8,9,14,30,798.0,155.0,2.2,34.0,847.0,776.5,557.23
2017,8,9,14,45,794.0,149.0,2.2,34.0,815.0,742.28,534.89
2017,8,9,15,0,790.0,143.0,2.2,34.0,783.0,705.45,510.42
2017,8,9,15,15,777.5,140.0,2.15,34.0,743.0,663.22,481.45
2017,8,9,15,30,765.0,137.0,2.1,34.0,703.0,619.41,450.83
2017,8,9,15,45,752.0,132.0,2.1,34.0,658.5,572.14,417.38
2017,8,9,16,0,739.0,127.0,2.1,34.0,614.0,523.86,382.29
2017,8,9,16,15,718.0,122.5,2.05,33.5,565.0,470.43,343.13
2017,8,9,16,30,697.0,118.0,2.0,33.0,516.0,417.81,303.32
2017,8,9,16,45,671.0,111.5,1.95,33.0,463.5,362.12,259.58
2017,8,9,17,0,645.0,105.0,1.9,33.0,411.0,307.94,216.01
2017,8,9,17,15,607.5,98.0,1.7,32.5,357.5,252.05,171.14
2017,8,9,17,30,570.0,91.0,1.5,32.0,304.0,199.61,129.11
2017,8,9,17,45,519.5,82.0,1.3,31.5,251.0,147.31,89.27
2017,8,9,18,0,469.0,73.0,1.1,31.0,198.0,100.66,57.45
2017,8,9,18,15,393.5,61.0,1.0,30.0,148.5,54.98,33.22
2017,8,9,18,30,318.0,49.0,0.9,29.0,99.0,37.53,25.54
2017,8,9,18,45,211.5,33.0,0.85,28.5,60.5,25.48,14.58
2017,8,9,19,0,105.0,17.0,0.8,28.0,22.0,13.23,0.0
2017,8,9,19,15,52.5,8.5,0.8,27.5,11.0,7.26,0.0
2017,8,9,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,6,15,90.5,20.0,1.65,24.5,30.0,15.49,0.0
2017,8,10,6,30,181.0,40.0,1.8,25.0,60.0,30.61,19.33
2017,8,10,6,45,281.0,54.0,2.0,26.0,106.0,40.97,28.9
2017,8,10,7,0,381.0,68.0,2.2,27.0,152.0,65.03,39.62
2017,8,10,7,15,443.5,78.0,2.25,27.5,203.5,106.07,62.94
2017,8,10,7,30,506.0,88.0,2.3,28.0,255.0,156.85,99.21
2017,8,10,7,45,557.5,94.0,2.35,28.5,309.0,206.55,138.13
2017,8,10,8,0,609.0,100.0,2.4,29.0,363.0,261.63,182.61
2017,8,10,8,15,641.0,106.0,2.35,29.5,416.0,315.18,226.46
2017,8,10,8,30,673.0,112.0,2.3,30.0,469.0,371.18,271.31
2017,8,10,8,45,699.5,115.5,2.3,30.5,520.5,424.57,313.23
2017,8,10,9,0,726.0,119.0,2.3,31.0,572.0,479.09,354.72
2017,8,10,9,15,744.0,123.0,2.25,31.5,618.5,530.72,392.69
2017,8,10,9,30,762.0,127.0,2.2,32.0,665.0,581.12,428.54
2017,8,10,9,45,775.5,129.5,2.15,32.5,707.0,626.62,459.88
2017,8,10,10,0,789.0,132.0,2.1,33.0,749.0,670.81,489.36
2017,8,10,10,15,799.0,134.5,2.05,33.5,785.0,710.92,515.23
2017,8,10,10,30,809.0,137.0,2.0,34.0,821.0,748.95,539.04
2017,8,10,10,45,816.5,139.0,1.95,34.5,850.0,782.28,558.66
2017,8,10,11,0,824.0,141.0,1.9,35.0,879.0,804.28,570.32
2017,8,10,11,15,613.5,270.5,1.9,35.0,827.5,780.39,550.85
2017,8,10,11,30,403.0,400.0,1.9,35.0,776.0,727.52,511.43
2017,8,10,11,45,360.5,431.0,1.9,35.0,771.0,718.03,504.45
2017,8,10,12,0,318.0,462.0,1.9,35.0,766.0,714.03,500.5
2017,8,10,12,15,290.0,471.0,1.9,35.0,749.5,700.56,491.04
2017,8,10,12,30,262.0,480.0,1.9,35.0,733.0,685.21,480.41
2017,8,10,12,45,549.5,314.5,1.95,35.5,844.0,802.01,562.82
2017,8,10,13,0,837.0,149.0,2.0,36.0,955.0,884.77,617.6
2017,8,10,13,15,834.0,148.5,2.05,36.0,944.0,874.97,611.37
2017,8,10,13,30,831.0,148.0,2.1,36.0,933.0,861.94,604.02
2017,8,10,13,45,829.0,145.0,2.15,36.0,915.0,844.44,593.88
2017,8,10,14,0,827.0,142.0,2.2,36.0,897.0,823.72,581.73
2017,8,10,14,15,820.5,140.5,2.25,36.0,870.5,797.52,566.03
2017,8,10,14,30,814.0,139.0,2.3,36.0,844.0,776.2,553.48
2017,8,10,14,45,799.5,139.5,2.35,36.0,809.5,739.6,530.06
2017,8,10,15,0,785.0,140.0,2.4,36.0,775.0,701.05,504.61
2017,8,10,15,15,772.5,137.5,2.45,35.5,735.0,659.37,477.59
2017,8,10,15,30,760.0,135.0,2.5,35.0,695.0,616.13,448.69
2017,8,10,15,45,740.5,132.5,2.55,35.0,649.5,567.46,414.24
2017,8,10,16,0,721.0,130.0,2.6,35.0,604.0,518.0,378.33
2017,8,10,16,15,408.5,188.5,2.6,34.5,453.0,374.98,275.26
2017,8,10,16,30,96.0,247.0,2.6,34.0,302.0,249.74,184.42
2017,8,10,16,45,352.0,180.0,2.6,34.0,351.0,292.16,212.99
2017,8,10,17,0,608.0,113.0,2.6,34.0,400.0,303.99,214.11
2017,8,10,17,15,568.0,105.5,2.4,33.5,346.5,248.93,169.94
2017,8,10,17,30,528.0,98.0,2.2,33.0,293.0,197.69,129.12
2017,8,10,17,45,466.5,89.5,2.05,32.5,240.5,143.87,88.63
2017,8,10,18,0,405.0,81.0,1.9,32.0,188.0,99.76,58.85
2017,8,10,18,15,325.5,67.5,1.8,31.5,140.0,58.49,36.52
2017,8,10,18,30,246.0,54.0,1.7,31.0,92.0,40.91,28.02
2017,8,10,18,45,146.0,35.5,1.65,30.5,55.5,27.19,15.59
2017,8,10,19,0,46.0,17.0,1.6,30.0,19.0,13.5,0.0
2017,8,10,19,15,23.0,8.5,1.75,29.5,9.5,7.26,0.0
2017,8,10,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
