Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,11,6,15,106.0,19.0,2.0,25.5,30.5,14.75,0.0
2017,8,11,6,30,212.0,38.0,2.2,26.0,61.0,29.22,18.03
2017,8,11,6,45,317.0,49.5,2.4,26.5,107.0,37.85,26.19
2017,8,11,7,0,422.0,61.0,2.6,27.0,153.0,64.1,37.59
2017,8,11,7,15,485.5,69.5,2.65,27.5,205.5,106.64,61.61
2017,8,11,7,30,549.0,78.0,2.7,28.0,258.0,156.65,97.35
2017,8,11,7,45,599.0,83.0,2.8,28.5,312.5,207.79,137.89
2017,8,11,8,0,649.0,88.0,2.9,29.0,367.0,264.04,183.85
2017,8,11,8,15,679.5,93.0,2.95,29.5,420.5,318.46,228.98
2017,8,11,8,30,710.0,98.0,3.0,30.0,474.0,375.08,274.97
2017,8,11,8,45,734.0,101.5,3.05,31.0,525.0,430.66,318.45
2017,8,11,9,0,758.0,105.0,3.1,32.0,576.0,485.33,359.8
2017,8,11,9,15,774.5,108.0,3.1,32.0,623.0,535.89,398.32
2017,8,11,9,30,791.0,111.0,3.1,32.0,670.0,585.89,435.4
2017,8,11,9,45,804.5,113.5,3.1,32.5,712.0,632.64,468.32
2017,8,11,10,0,818.0,116.0,3.1,33.0,754.0,673.72,496.54
2017,8,11,10,15,827.5,118.0,3.0,33.5,790.0,713.29,522.5
2017,8,11,10,30,837.0,120.0,2.9,34.0,826.0,750.65,545.81
2017,8,11,10,45,846.0,120.0,2.85,34.5,855.5,783.42,565.15
2017,8,11,11,0,855.0,120.0,2.8,35.0,885.0,813.56,582.56
2017,8,11,11,15,860.0,121.0,2.75,35.0,907.0,838.45,597.61
2017,8,11,11,30,865.0,122.0,2.7,35.0,929.0,860.21,610.62
2017,8,11,11,45,854.0,133.0,2.7,35.5,939.0,873.59,617.35
2017,8,11,12,0,843.0,144.0,2.7,36.0,949.0,883.07,621.69
2017,8,11,12,15,844.0,144.0,2.65,36.0,955.0,890.2,625.58
2017,8,11,12,30,845.0,144.0,2.6,36.0,961.0,894.05,627.5
2017,8,11,12,45,845.5,143.5,2.6,36.5,958.5,893.76,626.0
2017,8,11,13,0,846.0,143.0,2.6,37.0,956.0,890.2,622.57
2017,8,11,13,15,843.5,142.5,2.55,37.0,945.0,880.68,616.45
2017,8,11,13,30,841.0,142.0,2.5,37.0,934.0,867.88,608.4
2017,8,11,13,45,839.0,139.0,2.5,37.0,916.0,850.09,597.63
2017,8,11,14,0,837.0,136.0,2.5,37.0,898.0,829.05,584.86
2017,8,11,14,15,830.5,134.5,2.45,37.0,871.5,802.5,568.25
2017,8,11,14,30,824.0,133.0,2.4,37.0,845.0,773.11,549.82
2017,8,11,14,45,812.0,132.5,2.4,37.0,811.0,744.37,531.68
2017,8,11,15,0,800.0,132.0,2.4,37.0,777.0,706.17,506.29
2017,8,11,15,15,788.0,129.5,2.4,36.5,737.5,664.18,478.98
2017,8,11,15,30,776.0,127.0,2.4,36.0,698.0,620.55,449.79
2017,8,11,15,45,763.0,122.5,2.4,36.0,653.5,573.07,416.25
2017,8,11,16,0,750.0,118.0,2.4,36.0,609.0,524.55,381.08
2017,8,11,16,15,729.0,113.5,2.4,35.5,560.0,471.31,342.28
2017,8,11,16,30,708.0,109.0,2.4,35.0,511.0,417.0,301.45
2017,8,11,16,45,683.5,103.0,2.4,35.0,459.0,361.59,258.01
2017,8,11,17,0,659.0,97.0,2.4,35.0,407.0,307.51,214.54
2017,8,11,17,15,621.5,91.0,2.15,34.5,353.0,251.55,169.58
2017,8,11,17,30,584.0,85.0,1.9,34.0,299.0,199.0,127.44
2017,8,11,17,45,533.5,76.5,1.65,33.5,246.0,146.1,87.13
2017,8,11,18,0,483.0,68.0,1.4,33.0,193.0,98.84,54.87
2017,8,11,18,15,404.0,57.0,1.3,32.0,144.0,54.65,32.12
2017,8,11,18,30,325.0,46.0,1.2,31.0,95.0,35.38,23.45
2017,8,11,18,45,162.5,32.5,1.15,30.5,57.0,24.99,13.7
2017,8,11,19,0,0.0,19.0,1.1,30.0,19.0,15.22,0.0
2017,8,11,19,15,0.0,9.5,1.15,29.5,9.5,8.11,0.0
2017,8,11,19,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,12,6,15,94.5,19.0,2.5,25.5,29.5,14.74,0.0
2017,8,12,6,30,189.0,38.0,2.8,26.0,59.0,29.16,17.9
2017,8,12,6,45,298.5,50.5,3.15,26.5,105.0,38.51,26.72
2017,8,12,7,0,408.0,63.0,3.5,27.0,151.0,66.41,39.31
2017,8,12,7,15,473.0,72.0,3.5,27.5,203.5,108.84,63.76
2017,8,12,7,30,538.0,81.0,3.5,28.0,256.0,158.98,99.82
2017,8,12,7,45,594.5,84.5,3.5,28.5,312.0,209.8,140.0
2017,8,12,8,0,651.0,88.0,3.5,29.0,368.0,266.49,186.22
2017,8,12,8,15,682.0,93.0,3.4,29.5,421.5,321.32,231.71
2017,8,12,8,30,713.0,98.0,3.3,30.0,475.0,378.41,278.02
2017,8,12,8,45,741.5,99.5,3.2,31.0,527.5,434.4,321.63
2017,8,12,9,0,770.0,101.0,3.1,32.0,580.0,489.93,363.38
2017,8,12,9,15,787.0,104.0,3.05,32.5,627.0,541.41,401.59
2017,8,12,9,30,804.0,107.0,3.0,33.0,674.0,592.34,438.16
2017,8,12,9,45,819.5,108.5,2.95,33.5,717.0,636.74,469.15
2017,8,12,10,0,835.0,110.0,2.9,34.0,760.0,682.44,500.06
2017,8,12,10,15,844.0,111.5,2.9,34.0,796.0,721.87,527.14
2017,8,12,10,30,853.0,113.0,2.9,34.0,832.0,759.02,551.39
2017,8,12,10,45,862.0,113.5,2.95,34.5,861.5,792.77,571.85
2017,8,12,11,0,871.0,114.0,3.0,35.0,891.0,823.83,590.38
2017,8,12,11,15,875.5,115.0,3.05,35.5,913.0,848.71,604.78
2017,8,12,11,30,880.0,116.0,3.1,36.0,935.0,870.37,617.1
2017,8,12,11,45,887.5,113.5,3.15,36.5,950.0,888.19,626.97
2017,8,12,12,0,895.0,111.0,3.2,37.0,965.0,902.7,634.77
2017,8,12,12,15,896.0,111.0,3.2,37.0,970.5,910.27,639.27
2017,8,12,12,30,897.0,111.0,3.2,37.0,976.0,914.32,641.68
2017,8,12,12,45,896.5,110.5,3.25,37.0,973.0,913.04,641.17
2017,8,12,13,0,896.0,110.0,3.3,37.0,970.0,908.24,638.55
2017,8,12,13,15,893.5,109.5,3.3,37.0,959.0,898.14,632.38
2017,8,12,13,30,891.0,109.0,3.3,37.0,948.0,884.54,624.1
2017,8,12,13,45,887.0,108.5,3.3,37.5,929.0,866.2,611.59
2017,8,12,14,0,883.0,108.0,3.3,38.0,910.0,844.53,597.05
2017,8,12,14,15,877.5,106.5,3.25,38.0,883.5,817.48,580.08
2017,8,12,14,30,872.0,105.0,3.2,38.0,857.0,787.39,561.14
2017,8,12,14,45,857.0,107.5,3.2,38.0,822.0,750.98,538.21
2017,8,12,15,0,842.0,110.0,3.2,38.0,787.0,712.5,513.03
2017,8,12,15,15,831.0,107.5,3.15,37.5,747.0,670.34,485.12
2017,8,12,15,30,820.0,105.0,3.1,37.0,707.0,626.31,455.22
2017,8,12,15,45,804.5,103.0,3.1,37.0,661.5,580.74,422.59
2017,8,12,16,0,789.0,101.0,3.1,37.0,616.0,531.25,386.41
2017,8,12,16,15,770.0,97.5,3.05,36.5,566.5,477.97,347.18
2017,8,12,16,30,751.0,94.0,3.0,36.0,517.0,424.69,306.67
2017,8,12,16,45,723.0,90.0,3.0,36.0,464.0,367.78,261.87
2017,8,12,17,0,695.0,86.0,3.0,36.0,411.0,310.44,215.75
2017,8,12,17,15,659.0,81.0,2.75,35.0,356.5,253.72,170.27
2017,8,12,17,30,623.0,76.0,2.5,34.0,302.0,200.18,127.22
2017,8,12,17,45,568.0,69.0,2.25,33.5,248.0,145.52,85.4
2017,8,12,18,0,513.0,62.0,2.0,33.0,194.0,96.98,52.29
2017,8,12,18,15,431.0,52.5,2.15,32.0,144.5,52.03,29.48
2017,8,12,18,30,349.0,43.0,2.3,31.0,95.0,34.67,22.82
2017,8,12,18,45,218.0,29.0,2.45,30.5,56.5,22.52,11.58
2017,8,12,19,0,87.0,15.0,2.6,30.0,18.0,12.8,0.0
2017,8,12,19,15,43.5,7.5,3.0,30.0,9.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,13,6,15,100.5,18.5,3.55,25.5,29.0,14.37,0.0
2017,8,13,6,30,201.0,37.0,3.7,26.0,58.0,28.45,17.24
2017,8,13,6,45,327.0,47.0,3.85,26.5,106.0,36.08,24.66
2017,8,13,7,0,453.0,57.0,4.0,27.0,154.0,64.36,36.18
2017,8,13,7,15,517.5,65.0,4.05,27.5,207.0,108.86,61.86
2017,8,13,7,30,582.0,73.0,4.1,28.0,260.0,160.92,99.64
2017,8,13,7,45,639.0,75.0,4.15,28.5,317.5,213.25,141.42
2017,8,13,8,0,696.0,77.0,4.2,29.0,375.0,273.54,190.94
2017,8,13,8,15,725.5,81.5,4.25,29.5,429.0,329.72,238.06
2017,8,13,8,30,755.0,86.0,4.3,30.0,483.0,387.89,285.82
2017,8,13,8,45,781.5,87.0,4.35,30.5,536.0,443.05,330.19
2017,8,13,9,0,808.0,88.0,4.4,31.0,589.0,499.14,373.95
2017,8,13,9,15,824.0,91.0,4.35,31.5,636.5,550.55,412.86
2017,8,13,9,30,840.0,94.0,4.3,32.0,684.0,601.92,450.48
2017,8,13,9,45,853.5,95.0,4.3,32.5,727.0,648.75,483.91
2017,8,13,10,0,867.0,96.0,4.3,33.0,770.0,694.04,515.35
2017,8,13,10,15,876.0,98.0,4.2,33.5,806.5,735.19,542.63
2017,8,13,10,30,885.0,100.0,4.1,34.0,843.0,773.96,566.44
2017,8,13,10,45,892.5,100.0,4.05,34.5,873.0,807.08,586.3
2017,8,13,11,0,900.0,100.0,4.0,35.0,903.0,837.33,604.06
2017,8,13,11,15,904.5,101.0,3.95,35.0,925.0,862.95,619.9
2017,8,13,11,30,909.0,102.0,3.9,35.0,947.0,885.24,633.55
2017,8,13,11,45,901.0,110.0,3.85,35.5,958.5,899.57,640.73
2017,8,13,12,0,893.0,118.0,3.8,36.0,970.0,909.98,645.45
2017,8,13,12,15,894.0,118.5,3.75,36.0,975.5,917.95,650.03
2017,8,13,12,30,895.0,119.0,3.7,36.0,981.0,922.4,652.45
2017,8,13,12,45,895.5,118.0,3.65,36.5,978.0,921.54,650.26
2017,8,13,13,0,896.0,117.0,3.6,37.0,975.0,917.14,645.96
2017,8,13,13,15,893.0,116.5,3.55,37.0,963.5,906.55,639.17
2017,8,13,13,30,890.0,116.0,3.5,37.0,952.0,892.46,630.3
2017,8,13,13,45,886.0,115.0,3.5,37.5,932.5,873.63,617.45
2017,8,13,14,0,882.0,114.0,3.5,38.0,913.0,851.45,602.56
2017,8,13,14,15,875.5,112.5,3.45,38.0,886.0,823.54,585.03
2017,8,13,14,30,869.0,111.0,3.4,38.0,859.0,792.65,565.54
2017,8,13,14,45,857.0,111.0,3.4,38.0,824.0,756.17,542.53
2017,8,13,15,0,845.0,111.0,3.4,38.0,789.0,717.43,517.2
2017,8,13,15,15,833.5,109.0,3.35,37.5,748.5,675.16,489.19
2017,8,13,15,30,822.0,107.0,3.3,37.0,708.0,631.06,459.2
2017,8,13,15,45,805.0,104.5,3.25,37.0,662.0,584.08,425.43
2017,8,13,16,0,788.0,102.0,3.2,37.0,616.0,533.15,388.12
2017,8,13,16,15,768.0,98.5,3.1,36.5,565.5,479.3,348.39
2017,8,13,16,30,748.0,95.0,3.0,36.0,515.0,425.56,307.5
2017,8,13,16,45,717.5,91.5,2.95,36.0,461.0,368.19,262.35
2017,8,13,17,0,687.0,88.0,2.9,36.0,407.0,310.69,216.18
2017,8,13,17,15,649.0,82.5,2.6,35.0,352.5,253.29,170.29
2017,8,13,17,30,611.0,77.0,2.3,34.0,298.0,199.34,127.04
2017,8,13,17,45,551.0,71.0,2.05,33.5,243.5,145.38,85.97
2017,8,13,18,0,491.0,65.0,1.8,33.0,189.0,98.16,53.92
2017,8,13,18,15,408.0,54.5,1.95,32.5,140.0,53.57,30.76
2017,8,13,18,30,325.0,44.0,2.1,32.0,91.0,35.54,23.37
2017,8,13,18,45,197.0,29.0,2.25,31.5,53.5,22.47,11.23
2017,8,13,19,0,69.0,14.0,2.4,31.0,16.0,11.95,0.0
2017,8,13,19,15,34.5,7.0,2.8,30.5,8.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,6,15,12.0,17.5,3.85,25.0,19.0,14.35,0.0
2017,8,14,6,30,24.0,35.0,4.1,25.0,38.0,27.98,16.85
2017,8,14,6,45,67.0,58.0,4.35,25.5,71.0,44.55,31.85
2017,8,14,7,0,110.0,81.0,4.6,26.0,104.0,67.65,46.83
2017,8,14,7,15,141.0,102.0,4.65,26.5,141.5,96.6,67.4
2017,8,14,7,30,172.0,123.0,4.7,27.0,179.0,129.5,92.26
2017,8,14,7,45,335.0,123.0,4.8,27.5,257.0,183.52,129.91
2017,8,14,8,0,498.0,123.0,4.9,28.0,335.0,253.45,182.22
2017,8,14,8,15,602.0,113.0,4.9,28.5,405.0,315.79,231.5
2017,8,14,8,30,706.0,103.0,4.9,29.0,475.0,384.6,285.99
2017,8,14,8,45,739.5,103.5,4.95,29.5,528.0,441.74,331.83
2017,8,14,9,0,773.0,104.0,5.0,30.0,581.0,499.05,376.66
2017,8,14,9,15,790.0,107.0,5.0,30.5,628.5,550.86,416.13
2017,8,14,9,30,807.0,110.0,5.0,31.0,676.0,602.12,454.02
2017,8,14,9,45,823.0,110.5,5.0,31.5,719.5,645.9,485.66
2017,8,14,10,0,839.0,111.0,5.0,32.0,763.0,691.3,517.55
2017,8,14,10,15,848.5,113.0,4.9,32.5,799.0,731.79,544.74
2017,8,14,10,30,858.0,115.0,4.8,33.0,835.0,770.01,568.65
2017,8,14,10,45,866.0,115.5,4.75,33.5,864.5,803.17,588.76
2017,8,14,11,0,874.0,116.0,4.7,34.0,894.0,833.57,606.79
2017,8,14,11,15,878.5,117.0,4.55,34.5,915.5,858.54,620.85
2017,8,14,11,30,883.0,118.0,4.4,35.0,937.0,880.27,632.62
2017,8,14,11,45,882.5,120.5,4.3,35.5,950.0,895.61,640.37
2017,8,14,12,0,882.0,123.0,4.2,36.0,963.0,907.42,645.85
2017,8,14,12,15,883.0,123.0,4.1,36.0,968.0,914.83,649.87
2017,8,14,12,30,884.0,123.0,4.0,36.0,973.0,918.75,651.76
2017,8,14,12,45,883.0,123.0,3.9,36.5,969.5,917.39,649.02
2017,8,14,13,0,882.0,123.0,3.8,37.0,966.0,912.56,644.19
2017,8,14,13,15,879.0,122.5,3.7,37.0,954.5,902.03,637.18
2017,8,14,13,30,876.0,122.0,3.6,37.0,943.0,888.07,628.1
2017,8,14,13,45,871.0,121.0,3.5,37.0,923.5,868.54,615.54
2017,8,14,14,0,866.0,120.0,3.4,37.0,904.0,845.77,600.97
2017,8,14,14,15,859.5,119.0,3.3,37.0,877.0,818.63,583.62
2017,8,14,14,30,853.0,118.0,3.2,37.0,850.0,788.56,564.37
2017,8,14,14,45,844.5,115.5,3.15,37.0,816.0,752.85,541.58
2017,8,14,15,0,836.0,113.0,3.1,37.0,782.0,714.66,516.38
2017,8,14,15,15,824.5,111.0,3.05,37.0,742.0,672.63,487.5
2017,8,14,15,30,813.0,109.0,3.0,37.0,702.0,632.12,458.99
2017,8,14,15,45,798.5,105.5,3.0,37.0,656.5,582.78,423.97
2017,8,14,16,0,784.0,102.0,3.0,37.0,611.0,532.45,387.35
2017,8,14,16,15,764.0,98.5,2.95,36.5,561.0,478.68,347.87
2017,8,14,16,30,744.0,95.0,2.9,36.0,511.0,425.04,307.2
2017,8,14,16,45,715.0,91.5,2.9,36.0,457.5,368.34,262.63
2017,8,14,17,0,686.0,88.0,2.9,36.0,404.0,311.39,216.89
2017,8,14,17,15,648.0,82.5,2.65,35.0,349.5,253.93,170.97
2017,8,14,17,30,610.0,77.0,2.4,34.0,295.0,199.93,127.65
2017,8,14,17,45,549.5,70.5,2.2,33.5,241.0,145.4,86.09
2017,8,14,18,0,489.0,64.0,2.0,33.0,187.0,97.7,53.57
2017,8,14,18,15,403.0,53.5,2.25,32.0,137.5,53.04,30.31
2017,8,14,18,30,317.0,43.0,2.5,31.0,88.0,34.75,22.79
2017,8,14,18,45,185.0,28.0,2.8,30.5,51.5,21.69,10.42
2017,8,14,19,0,53.0,13.0,3.1,30.0,15.0,11.1,0.0
2017,8,14,19,15,26.5,6.5,3.4,29.5,7.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,6,15,71.5,19.5,3.4,25.5,27.0,15.38,0.0
2017,8,15,6,30,143.0,39.0,3.6,26.0,54.0,30.14,18.39
2017,8,15,6,45,259.5,53.5,3.85,26.5,100.5,40.59,28.37
2017,8,15,7,0,376.0,68.0,4.1,27.0,147.0,70.14,41.81
2017,8,15,7,15,445.0,78.5,4.15,27.5,200.0,112.93,67.79
2017,8,15,7,30,514.0,89.0,4.2,28.0,253.0,166.57,107.12
2017,8,15,7,45,584.0,90.5,4.3,28.5,311.0,217.98,147.53
2017,8,15,8,0,654.0,92.0,4.4,29.0,369.0,276.83,195.25
2017,8,15,8,15,686.0,97.0,4.45,29.5,423.5,332.64,241.72
2017,8,15,8,30,718.0,102.0,4.5,30.0,478.0,390.79,289.13
2017,8,15,8,45,753.0,101.0,4.55,30.5,532.0,447.94,334.67
2017,8,15,9,0,788.0,100.0,4.6,31.0,586.0,505.39,379.25
2017,8,15,9,15,562.0,199.5,4.6,31.5,560.0,505.4,379.07
2017,8,15,9,30,336.0,299.0,4.6,32.0,534.0,476.8,356.09
2017,8,15,9,45,595.0,203.0,4.6,32.5,651.5,590.17,440.41
2017,8,15,10,0,854.0,107.0,4.6,33.0,769.0,700.67,521.08
2017,8,15,10,15,863.0,109.0,4.55,33.5,805.5,741.41,548.02
2017,8,15,10,30,872.0,111.0,4.5,34.0,842.0,779.78,571.81
2017,8,15,10,45,879.5,111.5,4.5,34.5,871.5,813.0,592.0
2017,8,15,11,0,887.0,112.0,4.5,35.0,901.0,843.39,610.14
2017,8,15,11,15,891.0,113.0,4.45,35.0,922.5,868.25,625.59
2017,8,15,11,30,895.0,114.0,4.4,35.0,944.0,889.8,638.87
2017,8,15,11,45,891.0,119.5,4.4,35.5,956.0,904.98,646.91
2017,8,15,12,0,887.0,125.0,4.4,36.0,968.0,916.44,652.6
2017,8,15,12,15,887.5,125.0,4.35,36.0,973.0,923.4,656.6
2017,8,15,12,30,888.0,125.0,4.3,36.0,978.0,926.85,658.45
2017,8,15,12,45,637.0,274.0,4.3,36.5,885.0,856.02,608.93
2017,8,15,13,0,386.0,423.0,4.3,37.0,792.0,750.85,532.41
2017,8,15,13,15,632.5,273.5,4.3,37.0,870.0,842.14,599.75
2017,8,15,13,30,879.0,124.0,4.3,37.0,948.0,894.93,636.36
2017,8,15,13,45,873.0,124.0,4.35,37.5,927.5,875.31,622.65
2017,8,15,14,0,867.0,124.0,4.4,38.0,907.0,852.48,607.35
2017,8,15,14,15,860.5,122.5,4.45,38.0,879.5,824.77,590.16
2017,8,15,14,30,854.0,121.0,4.5,38.0,852.0,794.13,570.96
2017,8,15,14,45,836.5,123.5,4.55,38.0,816.0,756.01,546.66
2017,8,15,15,0,819.0,126.0,4.6,38.0,780.0,721.72,523.62
2017,8,15,15,15,806.0,123.5,4.6,37.5,739.0,677.91,494.4
2017,8,15,15,30,793.0,121.0,4.6,37.0,698.0,632.48,463.35
2017,8,15,15,45,769.0,121.0,4.7,37.0,650.5,581.5,426.73
2017,8,15,16,0,745.0,121.0,4.8,37.0,603.0,530.4,389.24
2017,8,15,16,15,525.0,173.5,4.9,36.5,499.5,424.62,312.05
2017,8,15,16,30,305.0,226.0,5.0,36.0,396.0,336.14,247.24
2017,8,15,16,45,458.5,168.5,5.1,36.0,393.5,332.37,241.58
2017,8,15,17,0,612.0,111.0,5.2,36.0,391.0,308.57,218.01
2017,8,15,17,15,569.5,103.5,5.15,35.0,337.0,252.01,172.99
2017,8,15,17,30,527.0,96.0,5.1,34.0,283.0,199.6,131.25
2017,8,15,17,45,455.0,88.0,5.05,33.5,229.0,143.92,89.22
2017,8,15,18,0,383.0,80.0,5.0,33.0,175.0,99.42,58.95
2017,8,15,18,15,296.5,65.5,4.85,32.5,127.5,57.94,35.6
2017,8,15,18,30,210.0,51.0,4.7,32.0,80.0,38.7,25.82
2017,8,15,18,45,113.0,31.0,4.55,31.5,45.5,24.18,11.77
2017,8,15,19,0,16.0,11.0,4.4,31.0,11.0,9.39,0.0
2017,8,15,19,15,8.0,5.5,4.35,30.5,5.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,16,6,15,1.5,16.0,3.55,26.5,16.0,13.12,0.0
2017,8,16,6,30,3.0,32.0,3.8,27.0,32.0,25.83,14.78
2017,8,16,6,45,30.5,56.0,4.1,27.5,62.0,43.64,30.75
2017,8,16,7,0,58.0,80.0,4.4,28.0,92.0,65.45,45.75
2017,8,16,7,15,88.0,101.5,4.55,28.5,126.5,91.36,64.72
2017,8,16,7,30,118.0,123.0,4.7,29.0,161.0,121.44,87.39
2017,8,16,7,45,178.5,145.0,4.9,29.5,214.5,162.78,118.31
2017,8,16,8,0,239.0,167.0,5.1,30.0,268.0,214.13,157.7
2017,8,16,8,15,214.5,195.5,5.1,30.0,296.0,242.38,181.43
2017,8,16,8,30,190.0,224.0,5.1,30.0,324.0,270.57,204.31
2017,8,16,8,45,244.0,242.0,5.1,30.5,383.5,328.47,248.16
2017,8,16,9,0,298.0,260.0,5.1,31.0,443.0,387.15,292.08
2017,8,16,9,15,343.0,271.5,5.05,31.5,499.0,439.89,330.99
2017,8,16,9,30,388.0,283.0,5.0,32.0,555.0,496.01,371.71
2017,8,16,9,45,578.0,214.5,4.95,32.5,647.5,591.42,442.03
2017,8,16,10,0,768.0,146.0,4.9,33.0,740.0,684.82,509.76
2017,8,16,10,15,779.5,148.5,4.9,33.0,776.5,725.58,538.17
2017,8,16,10,30,791.0,151.0,4.9,33.0,813.0,764.4,565.0
2017,8,16,10,45,602.5,261.0,4.9,33.5,776.0,743.7,545.02
2017,8,16,11,0,414.0,371.0,4.9,34.0,739.0,702.15,510.74
2017,8,16,11,15,432.5,378.0,4.9,34.5,771.0,735.97,532.84
2017,8,16,11,30,451.0,385.0,4.9,35.0,803.0,768.62,553.54
2017,8,16,11,45,468.5,392.0,4.9,35.5,832.0,798.93,572.43
2017,8,16,12,0,486.0,399.0,4.9,36.0,861.0,827.47,589.96
2017,8,16,12,15,529.5,360.0,4.9,36.0,866.0,836.74,597.31
2017,8,16,12,30,573.0,321.0,4.9,36.0,871.0,842.95,602.81
2017,8,16,12,45,712.0,232.0,4.9,36.0,913.0,888.39,636.52
2017,8,16,13,0,851.0,143.0,4.9,36.0,955.0,907.43,649.12
2017,8,16,13,15,848.5,142.5,4.9,36.0,943.5,897.51,642.76
2017,8,16,13,30,846.0,142.0,4.9,36.0,932.0,884.27,634.48
2017,8,16,13,45,843.5,139.0,4.95,36.5,913.0,865.54,621.65
2017,8,16,14,0,841.0,136.0,5.0,37.0,894.0,843.55,606.75
2017,8,16,14,15,834.0,134.5,5.0,37.0,867.0,816.01,589.22
2017,8,16,14,30,827.0,133.0,5.0,37.0,840.0,785.65,569.77
2017,8,16,14,45,819.5,130.0,5.0,37.0,806.5,757.64,551.86
2017,8,16,15,0,812.0,127.0,5.0,37.0,773.0,719.52,525.81
2017,8,16,15,15,799.0,124.5,5.0,36.5,732.5,675.86,496.47
2017,8,16,15,30,786.0,122.0,5.0,36.0,692.0,630.61,465.27
2017,8,16,15,45,767.0,119.5,5.05,36.0,645.5,580.44,428.95
2017,8,16,16,0,748.0,117.0,5.1,36.0,599.0,529.77,391.35
2017,8,16,16,15,725.5,113.0,5.1,35.5,548.5,475.75,351.01
2017,8,16,16,30,703.0,109.0,5.1,35.0,498.0,421.05,308.96
2017,8,16,16,45,669.5,105.0,5.1,35.0,444.5,363.66,263.27
2017,8,16,17,0,636.0,101.0,5.1,35.0,391.0,308.6,218.5
2017,8,16,17,15,594.0,94.5,5.0,34.5,336.5,251.65,172.44
2017,8,16,17,30,552.0,88.0,4.9,34.0,282.0,198.74,129.69
2017,8,16,17,45,489.5,79.5,4.8,33.5,228.5,145.33,88.87
2017,8,16,18,0,427.0,71.0,4.7,33.0,175.0,96.81,55.16
2017,8,16,18,15,337.5,58.5,4.55,32.0,127.0,54.18,31.91
2017,8,16,18,30,248.0,46.0,4.4,31.0,79.0,35.16,23.0
2017,8,16,18,45,135.0,28.0,4.25,30.5,45.0,21.6,9.51
2017,8,16,19,0,22.0,10.0,4.1,30.0,11.0,8.54,0.0
2017,8,16,19,15,11.0,5.0,4.1,29.5,5.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,17,6,15,46.0,19.5,2.6,26.0,24.0,15.29,0.0
2017,8,17,6,30,92.0,39.0,2.8,26.0,48.0,29.93,17.97
2017,8,17,6,45,202.5,55.5,3.0,26.5,92.5,42.53,29.94
2017,8,17,7,0,313.0,72.0,3.2,27.0,137.0,72.28,44.46
2017,8,17,7,15,317.5,89.0,3.35,27.0,172.5,109.54,70.21
2017,8,17,7,30,322.0,106.0,3.5,27.0,208.0,147.22,100.19
2017,8,17,7,45,341.5,127.0,3.65,27.5,254.0,192.06,136.56
2017,8,17,8,0,361.0,148.0,3.8,28.0,300.0,239.0,174.84
2017,8,17,8,15,388.0,166.0,3.85,28.5,350.0,287.98,214.16
2017,8,17,8,30,415.0,184.0,3.9,29.0,400.0,339.45,254.74
2017,8,17,8,45,362.5,220.0,4.0,29.5,423.0,365.77,275.99
2017,8,17,9,0,310.0,256.0,4.1,30.0,446.0,391.3,295.37
2017,8,17,9,15,331.5,274.5,4.1,30.5,492.5,437.59,329.39
2017,8,17,9,30,353.0,293.0,4.1,31.0,539.0,485.13,363.57
2017,8,17,9,45,580.5,208.5,4.15,31.5,643.5,590.11,441.37
2017,8,17,10,0,808.0,124.0,4.2,32.0,748.0,694.77,517.59
2017,8,17,10,15,818.5,126.0,4.15,32.0,784.5,735.77,545.78
2017,8,17,10,30,829.0,128.0,4.1,32.0,821.0,767.74,566.98
2017,8,17,10,45,839.0,128.5,4.1,32.5,851.0,801.68,587.86
2017,8,17,11,0,849.0,129.0,4.1,33.0,881.0,833.05,606.79
2017,8,17,11,15,854.0,130.0,4.05,33.5,902.5,857.83,620.99
2017,8,17,11,30,859.0,131.0,4.0,34.0,924.0,879.48,633.07
2017,8,17,11,45,851.0,139.0,4.0,34.5,935.0,892.53,639.74
2017,8,17,12,0,843.0,147.0,4.0,35.0,946.0,901.86,644.09
2017,8,17,12,15,844.0,147.5,3.9,35.0,951.5,909.28,648.15
2017,8,17,12,30,845.0,148.0,3.8,35.0,957.0,913.38,650.13
2017,8,17,12,45,845.5,147.0,3.75,35.5,954.0,912.4,647.89
2017,8,17,13,0,846.0,146.0,3.7,36.0,951.0,908.08,643.64
2017,8,17,13,15,843.0,145.5,3.6,36.0,940.0,897.69,636.69
2017,8,17,13,30,840.0,145.0,3.5,36.0,929.0,884.0,627.75
2017,8,17,13,45,658.0,253.5,3.45,36.0,860.0,830.26,591.11
2017,8,17,14,0,476.0,362.0,3.4,36.0,791.0,756.89,538.63
2017,8,17,14,15,506.5,337.5,3.3,36.0,781.0,746.29,532.77
2017,8,17,14,30,537.0,313.0,3.2,36.0,771.0,731.92,523.92
2017,8,17,14,45,495.0,308.5,3.15,36.0,717.5,676.29,486.33
2017,8,17,15,0,453.0,304.0,3.1,36.0,664.0,621.55,449.06
2017,8,17,15,15,605.0,220.5,3.0,36.0,674.0,634.84,460.79
2017,8,17,15,30,757.0,137.0,2.9,36.0,684.0,627.65,457.37
2017,8,17,15,45,740.0,133.0,2.85,36.0,638.0,578.37,422.11
2017,8,17,16,0,723.0,129.0,2.8,36.0,592.0,528.44,385.77
2017,8,17,16,15,643.5,140.5,2.65,35.5,527.5,460.86,336.45
2017,8,17,16,30,564.0,152.0,2.5,35.0,463.0,399.14,290.6
2017,8,17,16,45,534.5,142.0,2.4,35.0,412.0,341.03,245.92
2017,8,17,17,0,505.0,132.0,2.3,35.0,361.0,289.39,205.14
2017,8,17,17,15,516.0,113.0,2.0,34.0,319.0,243.77,167.83
2017,8,17,17,30,527.0,94.0,1.7,33.0,277.0,199.32,130.72
2017,8,17,17,45,464.0,84.5,1.45,32.5,224.0,143.58,88.43
2017,8,17,18,0,401.0,75.0,1.2,32.0,171.0,98.04,57.06
2017,8,17,18,15,311.0,61.0,1.3,31.5,123.5,55.61,33.36
2017,8,17,18,30,221.0,47.0,1.4,31.0,76.0,35.83,23.48
2017,8,17,18,45,116.5,28.0,1.55,30.5,42.5,21.95,9.17
2017,8,17,19,0,12.0,9.0,1.7,30.0,9.0,7.68,0.0
2017,8,17,19,15,6.0,4.5,2.05,29.5,4.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,18,6,15,90.0,17.5,2.3,25.5,26.0,13.62,0.0
2017,8,18,6,30,180.0,35.0,2.5,26.0,52.0,26.94,15.49
2017,8,18,6,45,288.0,49.0,2.75,26.5,98.0,37.44,25.68
2017,8,18,7,0,396.0,63.0,3.0,27.0,144.0,70.86,40.67
2017,8,18,7,15,465.0,72.5,3.1,27.5,197.0,116.95,69.81
2017,8,18,7,30,534.0,82.0,3.2,28.0,250.0,169.0,108.36
2017,8,18,7,45,591.0,86.5,3.3,28.5,306.5,221.72,150.62
2017,8,18,8,0,648.0,91.0,3.4,29.0,363.0,280.41,198.62
2017,8,18,8,15,680.5,96.0,3.35,29.5,417.5,336.43,244.92
2017,8,18,8,30,713.0,101.0,3.3,30.0,472.0,394.86,292.03
2017,8,18,8,45,745.0,102.0,3.3,30.5,525.5,452.43,337.3
2017,8,18,9,0,777.0,103.0,3.3,31.0,579.0,510.2,381.38
2017,8,18,9,15,794.0,106.0,3.25,31.5,627.0,562.53,420.08
2017,8,18,9,30,811.0,109.0,3.2,32.0,675.0,614.27,457.1
2017,8,18,9,45,827.5,110.0,3.2,32.5,718.0,658.98,488.39
2017,8,18,10,0,844.0,111.0,3.2,33.0,761.0,705.6,520.08
2017,8,18,10,15,853.5,113.0,3.1,33.5,797.5,746.43,546.29
2017,8,18,10,30,863.0,115.0,3.0,34.0,834.0,784.95,569.27
2017,8,18,10,45,871.0,115.5,2.95,34.5,864.0,818.36,588.78
2017,8,18,11,0,879.0,116.0,2.9,35.0,894.0,848.96,606.24
2017,8,18,11,15,883.5,117.0,2.8,35.0,915.5,874.05,620.93
2017,8,18,11,30,888.0,118.0,2.7,35.0,937.0,895.87,633.47
2017,8,18,11,45,884.0,123.5,2.65,35.5,949.0,910.84,640.69
2017,8,18,12,0,880.0,129.0,2.6,36.0,961.0,922.1,645.63
2017,8,18,12,15,881.0,129.5,2.55,36.0,966.5,929.81,649.77
2017,8,18,12,30,882.0,130.0,2.5,36.0,972.0,934.02,651.83
2017,8,18,12,45,880.5,130.0,2.45,36.5,968.5,931.99,648.79
2017,8,18,13,0,879.0,130.0,2.4,37.0,965.0,926.48,643.74
2017,8,18,13,15,876.5,129.0,2.35,37.0,953.5,915.68,636.88
2017,8,18,13,30,874.0,128.0,2.3,37.0,942.0,901.43,628.01
2017,8,18,13,45,869.0,127.5,2.25,37.5,922.0,882.04,614.75
2017,8,18,14,0,864.0,127.0,2.2,38.0,902.0,859.4,599.6
2017,8,18,14,15,857.0,125.5,2.15,38.0,874.5,831.07,582.17
2017,8,18,14,30,850.0,124.0,2.1,38.0,847.0,799.82,562.91
2017,8,18,14,45,840.0,122.5,2.1,38.0,812.0,763.56,540.7
2017,8,18,15,0,830.0,121.0,2.1,38.0,777.0,724.93,516.2
2017,8,18,15,15,817.5,118.5,2.1,37.5,736.0,686.3,491.46
2017,8,18,15,30,805.0,116.0,2.1,37.0,695.0,640.4,461.25
2017,8,18,15,45,788.5,113.0,2.1,37.0,648.5,590.19,426.34
2017,8,18,16,0,772.0,110.0,2.1,37.0,602.0,539.21,389.91
2017,8,18,16,15,750.0,106.0,2.1,36.5,551.5,484.04,350.23
2017,8,18,16,30,728.0,102.0,2.1,36.0,501.0,429.24,309.44
2017,8,18,16,45,699.0,97.0,2.15,36.0,447.0,369.99,263.66
2017,8,18,17,0,670.0,92.0,2.2,36.0,393.0,313.73,218.89
2017,8,18,17,15,629.5,86.0,1.95,35.0,338.0,255.53,172.72
2017,8,18,17,30,589.0,80.0,1.7,34.0,283.0,201.15,129.36
2017,8,18,17,45,532.0,71.5,1.45,33.5,229.5,146.18,87.27
2017,8,18,18,0,475.0,63.0,1.2,33.0,176.0,97.72,53.72
2017,8,18,18,15,384.0,52.0,1.2,32.0,127.0,52.93,29.82
2017,8,18,18,30,293.0,41.0,1.2,31.0,78.0,31.65,20.03
2017,8,18,18,45,146.5,20.5,1.3,30.5,39.0,15.93,4.53
2017,8,18,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,19,6,15,95.5,17.0,1.9,25.5,26.0,14.51,0.0
2017,8,19,6,30,191.0,34.0,2.1,26.0,52.0,26.23,14.79
2017,8,19,6,45,314.0,45.5,2.35,26.5,99.0,34.98,23.6
2017,8,19,7,0,437.0,57.0,2.6,27.0,146.0,71.58,39.67
2017,8,19,7,15,504.5,66.0,2.6,27.5,199.5,117.52,68.5
2017,8,19,7,30,572.0,75.0,2.6,28.0,253.0,171.49,108.78
2017,8,19,7,45,631.5,77.5,2.65,28.5,311.0,225.41,152.12
2017,8,19,8,0,691.0,80.0,2.7,29.0,369.0,285.48,201.31
2017,8,19,8,15,721.5,84.5,2.65,29.5,423.5,344.46,249.96
2017,8,19,8,30,752.0,89.0,2.6,30.0,478.0,403.61,297.53
2017,8,19,8,45,778.0,91.0,2.6,31.0,531.0,460.02,341.11
2017,8,19,9,0,804.0,93.0,2.6,32.0,584.0,517.31,383.7
2017,8,19,9,15,820.0,96.0,2.5,32.5,632.0,570.4,422.23
2017,8,19,9,30,836.0,99.0,2.4,33.0,680.0,619.96,456.95
2017,8,19,9,45,850.0,100.5,2.3,33.5,723.5,667.77,489.23
2017,8,19,10,0,864.0,102.0,2.2,34.0,767.0,714.06,519.37
2017,8,19,10,15,873.0,103.5,2.1,34.5,803.5,754.84,544.18
2017,8,19,10,30,882.0,105.0,2.0,35.0,840.0,793.21,566.13
2017,8,19,10,45,889.0,106.5,1.95,35.5,869.5,827.35,585.34
2017,8,19,11,0,896.0,108.0,1.9,36.0,899.0,858.56,602.43
2017,8,19,11,15,900.0,109.0,1.9,36.0,920.5,883.64,617.25
2017,8,19,11,30,904.0,110.0,1.9,36.0,942.0,905.36,630.01
2017,8,19,11,45,911.0,107.5,1.9,36.5,956.5,923.05,639.01
2017,8,19,12,0,918.0,105.0,1.9,37.0,971.0,937.27,645.92
2017,8,19,12,15,918.5,105.0,1.95,37.0,976.0,944.36,650.44
2017,8,19,12,30,919.0,105.0,2.0,37.0,981.0,947.75,652.89
2017,8,19,12,45,918.5,104.5,2.1,37.5,978.0,946.08,651.51
2017,8,19,13,0,918.0,104.0,2.2,38.0,975.0,940.72,647.98
2017,8,19,13,15,915.0,103.5,2.25,38.0,963.0,929.43,641.8
2017,8,19,13,30,912.0,103.0,2.3,38.0,951.0,914.53,633.48
2017,8,19,13,45,908.0,102.0,2.4,38.5,931.0,894.73,621.28
2017,8,19,14,0,904.0,101.0,2.5,39.0,911.0,871.49,606.94
2017,8,19,14,15,898.0,100.0,2.55,38.5,883.0,843.27,591.57
2017,8,19,14,30,892.0,99.0,2.6,38.0,855.0,811.96,574.08
2017,8,19,14,45,872.0,104.0,2.65,38.0,818.0,772.73,550.06
2017,8,19,15,0,852.0,109.0,2.7,38.0,781.0,731.68,524.49
2017,8,19,15,15,840.5,106.5,2.75,38.0,739.5,688.0,495.41
2017,8,19,15,30,829.0,104.0,2.8,38.0,698.0,642.48,464.36
2017,8,19,15,45,813.5,101.0,2.85,38.0,651.5,595.14,431.16
2017,8,19,16,0,798.0,98.0,2.9,38.0,605.0,543.48,394.06
2017,8,19,16,15,777.5,94.5,2.9,37.5,554.0,488.19,353.92
2017,8,19,16,30,757.0,91.0,2.9,37.0,503.0,433.07,312.51
2017,8,19,16,45,728.0,87.0,2.95,36.5,449.0,374.61,267.44
2017,8,19,17,0,699.0,83.0,3.0,36.0,395.0,316.13,221.03
2017,8,19,17,15,660.0,77.5,2.7,35.5,339.5,257.11,173.33
2017,8,19,17,30,621.0,72.0,2.4,35.0,284.0,201.69,128.47
2017,8,19,17,45,561.5,65.0,2.15,34.5,229.5,145.68,85.49
2017,8,19,18,0,502.0,58.0,1.9,34.0,175.0,96.43,51.47
2017,8,19,18,15,411.5,47.5,1.9,33.0,126.0,50.3,27.01
2017,8,19,18,30,321.0,37.0,1.9,32.0,77.0,30.07,18.58
2017,8,19,18,45,160.5,18.5,1.95,31.5,38.5,14.83,3.08
2017,8,19,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,20,6,15,106.0,16.0,1.7,24.5,25.5,13.66,0.0
2017,8,20,6,30,212.0,32.0,1.9,25.0,51.0,24.78,13.58
2017,8,20,6,45,328.0,44.0,2.1,25.5,98.0,35.49,24.12
2017,8,20,7,0,444.0,56.0,2.3,26.0,145.0,72.54,39.98
2017,8,20,7,15,511.0,64.5,2.3,26.5,198.5,118.64,69.29
2017,8,20,7,30,578.0,73.0,2.3,27.0,252.0,172.69,109.99
2017,8,20,7,45,633.0,76.5,2.35,28.0,309.0,226.94,153.7
2017,8,20,8,0,688.0,80.0,2.4,29.0,366.0,286.83,202.52
2017,8,20,8,15,718.5,84.5,2.35,29.5,421.0,345.72,250.95
2017,8,20,8,30,749.0,89.0,2.3,30.0,476.0,404.82,298.29
2017,8,20,8,45,775.5,90.5,2.3,31.0,528.5,460.94,341.45
2017,8,20,9,0,802.0,92.0,2.3,32.0,581.0,517.97,383.64
2017,8,20,9,15,818.5,95.0,2.25,32.5,629.0,571.32,422.26
2017,8,20,9,30,835.0,98.0,2.2,33.0,677.0,621.13,457.15
2017,8,20,9,45,848.0,100.0,2.15,33.5,720.0,668.76,489.34
2017,8,20,10,0,861.0,102.0,2.1,34.0,763.0,714.77,519.42
2017,8,20,10,15,870.0,103.5,2.15,34.5,799.5,755.47,544.97
2017,8,20,10,30,879.0,105.0,2.2,35.0,836.0,793.76,567.99
2017,8,20,10,45,886.0,106.0,2.25,35.5,865.5,827.35,587.73
2017,8,20,11,0,893.0,107.0,2.3,36.0,895.0,858.02,605.48
2017,8,20,11,15,897.5,108.0,2.35,36.0,917.0,883.45,621.11
2017,8,20,11,30,902.0,109.0,2.4,36.0,939.0,905.55,634.7
2017,8,20,11,45,893.5,117.5,2.45,36.5,950.0,919.52,641.93
2017,8,20,12,0,885.0,126.0,2.5,37.0,961.0,929.53,646.82
2017,8,20,12,15,886.5,126.0,2.55,37.0,966.0,937.22,651.73
2017,8,20,12,30,888.0,126.0,2.6,37.0,971.0,941.37,654.57
2017,8,20,12,45,887.5,125.5,2.65,37.5,968.0,939.68,652.55
2017,8,20,13,0,887.0,125.0,2.7,38.0,965.0,934.45,648.47
2017,8,20,13,15,884.5,124.5,2.75,38.0,953.5,923.85,642.54
2017,8,20,13,30,882.0,124.0,2.8,38.0,942.0,909.76,634.53
2017,8,20,13,45,878.0,123.0,2.85,38.0,922.0,890.45,623.29
2017,8,20,14,0,874.0,122.0,2.9,38.0,902.0,867.81,609.98
2017,8,20,14,15,867.5,120.5,2.9,38.0,874.5,839.41,592.67
2017,8,20,14,30,861.0,119.0,2.9,38.0,847.0,808.04,573.42
2017,8,20,14,45,850.5,117.5,2.95,38.0,812.0,770.81,550.5
2017,8,20,15,0,840.0,116.0,3.0,38.0,777.0,731.22,525.53
2017,8,20,15,15,828.0,113.5,3.0,38.0,735.5,687.56,496.1
2017,8,20,15,30,816.0,111.0,3.0,38.0,694.0,645.94,467.32
2017,8,20,15,45,800.0,108.0,3.05,38.0,647.0,595.33,431.89
2017,8,20,16,0,784.0,105.0,3.1,38.0,600.0,543.87,394.9
2017,8,20,16,15,762.0,101.0,3.1,37.5,549.0,487.88,354.25
2017,8,20,16,30,740.0,97.0,3.1,37.0,498.0,432.26,312.51
2017,8,20,16,45,710.0,92.5,3.15,36.5,444.0,372.25,266.35
2017,8,20,17,0,680.0,88.0,3.2,36.0,390.0,315.33,221.13
2017,8,20,17,15,639.0,82.0,2.9,35.5,334.5,256.22,173.5
2017,8,20,17,30,598.0,76.0,2.6,35.0,279.0,201.0,128.92
2017,8,20,17,45,535.5,68.5,2.3,34.5,224.5,145.32,86.31
2017,8,20,18,0,473.0,61.0,2.0,34.0,170.0,96.82,52.8
2017,8,20,18,15,381.0,49.5,2.0,33.0,121.5,51.48,28.3
2017,8,20,18,30,289.0,38.0,2.0,32.0,73.0,30.96,19.2
2017,8,20,18,45,144.5,19.0,2.05,31.5,36.5,14.8,2.14
2017,8,20,19,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
