Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,21,6,15,84.5,16.0,1.35,25.5,23.5,13.66,0.0
2017,8,21,6,30,169.0,32.0,1.5,26.0,47.0,24.67,13.26
2017,8,21,6,45,276.5,46.0,1.7,26.5,92.0,35.21,23.75
2017,8,21,7,0,384.0,60.0,1.9,27.0,137.0,71.62,40.5
2017,8,21,7,15,453.0,70.0,1.85,27.5,189.0,117.92,70.73
2017,8,21,7,30,522.0,80.0,1.8,28.0,241.0,170.35,109.96
2017,8,21,7,45,576.5,85.0,1.8,28.5,296.5,222.73,151.99
2017,8,21,8,0,631.0,90.0,1.8,29.0,352.0,280.81,199.14
2017,8,21,8,15,386.5,156.0,1.8,29.5,323.5,285.25,210.45
2017,8,21,8,30,142.0,222.0,1.8,30.0,295.0,253.45,190.21
2017,8,21,8,45,447.5,164.0,1.8,31.0,429.5,369.84,275.86
2017,8,21,9,0,753.0,106.0,1.8,32.0,564.0,508.26,375.82
2017,8,21,9,15,770.5,109.5,1.8,32.5,611.5,560.41,412.83
2017,8,21,9,30,788.0,113.0,1.8,33.0,659.0,612.07,448.77
2017,8,21,9,45,801.5,115.5,1.8,33.5,701.0,659.3,480.6
2017,8,21,10,0,815.0,118.0,1.8,34.0,743.0,705.11,510.55
2017,8,21,10,15,825.0,120.5,1.8,34.0,779.5,740.53,533.91
2017,8,21,10,30,835.0,123.0,1.8,34.0,816.0,778.99,557.84
2017,8,21,10,45,841.5,125.0,1.8,34.5,845.0,811.72,576.65
2017,8,21,11,0,848.0,127.0,1.8,35.0,874.0,841.65,593.52
2017,8,21,11,15,853.5,128.5,1.8,35.0,896.0,867.29,608.81
2017,8,21,11,30,859.0,130.0,1.8,35.0,918.0,889.81,622.15
2017,8,21,11,45,859.0,133.0,1.85,35.5,931.0,905.48,630.5
2017,8,21,12,0,859.0,136.0,1.9,36.0,944.0,917.69,636.81
2017,8,21,12,15,860.0,136.0,1.95,36.0,949.0,924.68,641.32
2017,8,21,12,30,861.0,136.0,2.0,36.0,954.0,928.23,643.87
2017,8,21,12,45,860.0,136.0,2.05,36.5,951.0,926.5,641.96
2017,8,21,13,0,859.0,136.0,2.1,37.0,948.0,921.34,638.08
2017,8,21,13,15,856.5,135.5,2.2,37.0,936.5,910.95,632.85
2017,8,21,13,30,854.0,135.0,2.3,37.0,925.0,897.16,625.57
2017,8,21,13,45,849.5,134.0,2.4,37.5,905.0,877.83,613.54
2017,8,21,14,0,845.0,133.0,2.5,38.0,885.0,855.3,599.51
2017,8,21,14,15,555.5,267.5,2.55,38.0,756.0,733.06,517.97
2017,8,21,14,30,266.0,402.0,2.6,38.0,627.0,593.22,420.25
2017,8,21,14,45,539.5,263.5,2.7,38.0,694.5,676.43,483.31
2017,8,21,15,0,813.0,125.0,2.8,38.0,762.0,727.55,522.42
2017,8,21,15,15,800.0,122.5,2.85,37.5,721.0,683.28,493.36
2017,8,21,15,30,787.0,120.0,2.9,37.0,680.0,637.42,463.0
2017,8,21,15,45,769.0,117.0,3.0,37.0,633.5,586.75,427.6
2017,8,21,16,0,751.0,114.0,3.1,37.0,587.0,535.48,390.76
2017,8,21,16,15,728.0,109.5,3.2,36.5,536.0,480.01,350.55
2017,8,21,16,30,705.0,105.0,3.3,36.0,485.0,424.11,308.63
2017,8,21,16,45,671.0,101.0,3.4,36.0,431.0,365.86,263.15
2017,8,21,17,0,637.0,97.0,3.5,36.0,377.0,310.02,218.43
2017,8,21,17,15,594.0,90.0,3.4,35.5,322.5,251.74,171.77
2017,8,21,17,30,551.0,83.0,3.3,35.0,268.0,197.68,128.38
2017,8,21,17,45,483.0,75.0,3.2,34.5,214.5,143.38,87.12
2017,8,21,18,0,415.0,67.0,3.1,34.0,161.0,94.69,53.31
2017,8,21,18,15,321.5,53.5,3.1,33.5,114.0,51.42,29.08
2017,8,21,18,30,228.0,40.0,3.1,33.0,67.0,30.73,18.81
2017,8,21,18,45,114.0,20.0,3.1,32.5,33.5,15.51,1.18
2017,8,21,19,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,22,6,15,84.0,16.0,1.65,25.5,23.5,13.66,0.0
2017,8,22,6,30,168.0,32.0,1.8,26.0,47.0,24.68,13.07
2017,8,22,6,45,287.0,45.0,2.0,26.5,92.5,34.52,23.14
2017,8,22,7,0,406.0,58.0,2.2,27.0,138.0,74.78,42.0
2017,8,22,7,15,476.0,67.0,2.15,27.5,191.0,119.77,71.2
2017,8,22,7,30,546.0,76.0,2.1,28.0,244.0,173.15,111.41
2017,8,22,7,45,606.5,79.0,2.1,28.5,301.0,226.81,154.57
2017,8,22,8,0,667.0,82.0,2.1,29.0,358.0,286.79,203.41
2017,8,22,8,15,699.0,87.0,2.0,29.5,412.5,344.12,250.3
2017,8,22,8,30,731.0,92.0,1.9,30.0,467.0,405.04,298.51
2017,8,22,8,45,759.0,93.5,1.8,31.0,520.0,461.15,340.95
2017,8,22,9,0,787.0,95.0,1.7,32.0,573.0,518.36,382.39
2017,8,22,9,15,804.0,98.0,1.6,32.5,621.0,571.41,419.95
2017,8,22,9,30,821.0,101.0,1.5,33.0,669.0,620.71,453.52
2017,8,22,9,45,835.0,103.0,1.45,33.5,712.0,668.49,485.11
2017,8,22,10,0,849.0,105.0,1.4,34.0,755.0,714.77,514.63
2017,8,22,10,15,858.5,107.0,1.35,34.5,791.5,755.91,539.01
2017,8,22,10,30,868.0,109.0,1.3,35.0,828.0,794.7,560.9
2017,8,22,10,45,875.5,110.0,1.3,35.5,857.5,828.37,579.74
2017,8,22,11,0,883.0,111.0,1.3,36.0,887.0,859.17,596.63
2017,8,22,11,15,888.0,112.0,1.35,36.0,909.0,884.78,612.08
2017,8,22,11,30,893.0,113.0,1.4,36.0,931.0,907.1,625.59
2017,8,22,11,45,892.5,116.0,1.45,36.5,944.0,922.92,633.91
2017,8,22,12,0,892.0,119.0,1.5,37.0,957.0,935.13,640.14
2017,8,22,12,15,893.0,119.5,1.55,37.0,962.0,942.79,645.08
2017,8,22,12,30,894.0,120.0,1.6,37.0,967.0,946.86,648.0
2017,8,22,12,45,894.0,119.5,1.7,37.5,964.0,945.5,647.02
2017,8,22,13,0,894.0,119.0,1.8,38.0,961.0,940.53,643.96
2017,8,22,13,15,892.0,118.0,1.85,38.0,949.5,929.68,638.21
2017,8,22,13,30,890.0,117.0,1.9,38.0,938.0,915.28,630.39
2017,8,22,13,45,886.5,115.5,2.0,38.0,918.5,895.58,619.84
2017,8,22,14,0,883.0,114.0,2.1,38.0,899.0,872.5,607.14
2017,8,22,14,15,876.5,112.5,2.15,38.0,871.0,843.64,590.31
2017,8,22,14,30,870.0,111.0,2.2,38.0,843.0,811.78,571.48
2017,8,22,14,45,853.5,114.0,2.25,38.0,806.5,773.62,548.43
2017,8,22,15,0,837.0,117.0,2.3,38.0,770.0,733.49,523.67
2017,8,22,15,15,824.5,114.5,2.3,38.0,728.5,694.15,497.42
2017,8,22,15,30,812.0,112.0,2.3,38.0,687.0,647.51,465.79
2017,8,22,15,45,795.0,109.0,2.35,38.0,640.0,596.23,430.43
2017,8,22,16,0,778.0,106.0,2.4,38.0,593.0,544.21,393.51
2017,8,22,16,15,755.5,102.0,2.35,37.5,541.5,488.02,353.01
2017,8,22,16,30,733.0,98.0,2.3,37.0,490.0,432.28,311.48
2017,8,22,16,45,701.0,94.0,2.25,36.5,436.0,372.19,265.55
2017,8,22,17,0,669.0,90.0,2.2,36.0,382.0,315.31,220.7
2017,8,22,17,15,626.5,83.5,1.9,35.5,326.5,255.72,173.03
2017,8,22,17,30,584.0,77.0,1.6,35.0,271.0,200.24,128.54
2017,8,22,17,45,517.0,69.5,1.35,34.5,216.5,144.46,86.19
2017,8,22,18,0,450.0,62.0,1.1,34.0,162.0,96.49,53.16
2017,8,22,18,15,354.0,49.5,1.05,33.0,114.0,51.4,28.4
2017,8,22,18,30,258.0,37.0,1.0,32.0,66.0,28.6,17.11
2017,8,22,18,45,129.0,18.5,0.95,31.5,33.0,14.4,0.0
2017,8,22,19,0,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.55,30.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.6,29.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,23,6,15,90.0,15.0,1.15,25.5,23.0,12.8,0.0
2017,8,23,6,30,180.0,30.0,1.2,26.0,46.0,23.2,11.76
2017,8,23,6,45,288.5,44.0,1.3,26.5,91.0,33.8,22.53
2017,8,23,7,0,397.0,58.0,1.4,27.0,136.0,75.59,42.57
2017,8,23,7,15,198.5,55.5,1.15,28.0,94.5,73.75,45.77
2017,8,23,7,30,0.0,53.0,0.9,29.0,53.0,43.86,29.99
2017,8,23,7,45,263.5,82.5,0.7,30.0,191.0,142.47,99.34
2017,8,23,8,0,527.0,112.0,0.5,31.0,329.0,272.48,192.7
2017,8,23,8,15,613.0,106.5,0.6,31.5,394.0,332.76,238.5
2017,8,23,8,30,699.0,101.0,0.7,32.0,459.0,401.21,290.21
2017,8,23,8,45,721.0,106.5,0.8,33.0,510.0,457.02,331.6
2017,8,23,9,0,743.0,112.0,0.9,34.0,561.0,513.84,372.24
2017,8,23,9,15,761.5,115.5,0.9,34.0,608.5,566.28,409.45
2017,8,23,9,30,780.0,119.0,0.9,34.0,656.0,618.33,445.3
2017,8,23,9,45,792.0,123.0,0.95,34.5,698.0,665.79,476.57
2017,8,23,10,0,804.0,127.0,1.0,35.0,740.0,711.71,506.03
2017,8,23,10,15,814.0,129.0,1.0,35.5,776.5,752.41,530.9
2017,8,23,10,30,824.0,131.0,1.0,36.0,813.0,790.92,552.82
2017,8,23,10,45,832.0,132.5,1.0,36.5,842.0,816.45,566.34
2017,8,23,11,0,840.0,134.0,1.0,37.0,871.0,846.93,582.92
2017,8,23,11,15,845.0,135.5,1.0,37.0,892.5,871.93,597.19
2017,8,23,11,30,850.0,137.0,1.0,37.0,914.0,893.79,609.6
2017,8,23,11,45,853.0,137.5,1.05,37.5,927.0,909.71,617.98
2017,8,23,12,0,856.0,138.0,1.1,38.0,940.0,922.28,624.46
2017,8,23,12,15,857.0,138.5,1.2,38.0,945.0,929.61,629.97
2017,8,23,12,30,858.0,139.0,1.3,38.0,950.0,933.5,633.56
2017,8,23,12,45,856.0,139.0,1.4,38.0,946.0,930.72,633.23
2017,8,23,13,0,854.0,139.0,1.5,38.0,942.0,924.52,630.94
2017,8,23,13,15,851.0,138.5,1.6,38.0,930.0,913.55,625.81
2017,8,23,13,30,848.0,138.0,1.7,38.0,918.0,899.21,618.65
2017,8,23,13,45,584.5,276.5,1.8,38.0,809.0,799.49,555.05
2017,8,23,14,0,321.0,415.0,1.9,38.0,700.0,673.57,469.9
2017,8,23,14,15,569.5,275.0,1.95,38.0,760.5,752.73,528.67
2017,8,23,14,30,818.0,135.0,2.0,38.0,821.0,802.37,564.81
2017,8,23,14,45,432.0,233.5,2.1,38.0,594.5,569.06,407.25
2017,8,23,15,0,46.0,332.0,2.2,38.0,368.0,327.44,234.5
2017,8,23,15,15,29.5,282.0,2.25,37.5,304.5,268.08,193.7
2017,8,23,15,30,13.0,232.0,2.3,37.0,241.0,204.28,148.01
2017,8,23,15,45,80.0,257.5,2.35,37.0,308.0,272.61,199.43
2017,8,23,16,0,147.0,283.0,2.4,37.0,375.0,334.72,244.83
2017,8,23,16,15,85.5,239.5,2.4,36.5,292.0,249.76,183.22
2017,8,23,16,30,24.0,196.0,2.4,36.0,209.0,174.67,128.18
2017,8,23,16,45,101.5,187.0,2.45,35.5,232.5,203.89,150.16
2017,8,23,17,0,179.0,178.0,2.5,35.0,256.0,214.63,156.75
2017,8,23,17,15,163.0,154.5,2.35,34.5,218.0,177.73,128.29
2017,8,23,17,30,147.0,131.0,2.2,34.0,180.0,142.73,101.18
2017,8,23,17,45,121.0,107.5,2.05,33.5,142.5,108.2,74.91
2017,8,23,18,0,95.0,84.0,1.9,33.0,105.0,77.11,51.78
2017,8,23,18,15,63.5,60.5,1.85,32.5,73.0,49.5,32.1
2017,8,23,18,30,32.0,37.0,1.8,32.0,41.0,29.53,17.71
2017,8,23,18,45,16.0,18.5,1.75,31.5,20.5,15.18,0.0
2017,8,23,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.7,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,1.6,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,1.2,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,4.5,0.75,25.0,4.5,3.84,0.0
2017,8,24,6,30,0.0,9.0,0.8,25.0,9.0,7.39,0.0
2017,8,24,6,45,0.0,19.0,0.9,25.5,19.0,15.64,7.46
2017,8,24,7,0,0.0,29.0,1.0,26.0,29.0,23.92,13.9
2017,8,24,7,15,0.0,41.0,1.05,26.5,41.0,33.87,22.17
2017,8,24,7,30,0.0,53.0,1.1,27.0,53.0,43.86,30.31
2017,8,24,7,45,1.0,93.5,1.2,27.5,94.0,77.56,57.4
2017,8,24,8,0,2.0,134.0,1.3,28.0,135.0,111.59,84.15
2017,8,24,8,15,117.0,174.0,1.4,28.5,233.5,195.64,147.57
2017,8,24,8,30,232.0,214.0,1.5,29.0,332.0,293.18,220.62
2017,8,24,8,45,270.0,233.0,1.6,29.5,385.0,343.46,257.91
2017,8,24,9,0,308.0,252.0,1.7,30.0,438.0,397.27,297.37
2017,8,24,9,15,474.5,216.5,1.75,30.5,529.5,489.31,364.53
2017,8,24,9,30,641.0,181.0,1.8,31.0,621.0,592.29,437.84
2017,8,24,9,45,492.0,257.5,1.9,31.5,608.5,586.79,431.06
2017,8,24,10,0,343.0,334.0,2.0,32.0,596.0,561.92,410.81
2017,8,24,10,15,363.5,336.5,2.05,32.0,626.0,594.86,433.96
2017,8,24,10,30,384.0,339.0,2.1,32.0,656.0,627.85,456.56
2017,8,24,10,45,541.0,278.5,2.15,32.5,742.0,726.71,525.01
2017,8,24,11,0,698.0,218.0,2.2,33.0,828.0,824.09,590.28
2017,8,24,11,15,704.5,220.0,2.25,33.0,849.5,849.11,605.82
2017,8,24,11,30,711.0,222.0,2.3,33.0,871.0,871.44,620.17
2017,8,24,11,45,716.0,222.5,2.4,33.0,884.5,888.16,631.35
2017,8,24,12,0,721.0,223.0,2.5,33.0,898.0,901.88,640.48
2017,8,24,12,15,722.5,223.5,2.55,33.0,903.0,909.27,645.28
2017,8,24,12,30,724.0,224.0,2.6,33.0,908.0,913.44,648.19
2017,8,24,12,45,719.5,226.5,2.65,33.5,904.0,910.73,645.52
2017,8,24,13,0,715.0,229.0,2.7,34.0,900.0,904.81,640.97
2017,8,24,13,15,533.0,326.5,2.75,34.0,823.0,819.75,582.17
2017,8,24,13,30,351.0,424.0,2.8,34.0,746.0,726.18,517.17
2017,8,24,13,45,289.0,430.5,2.85,34.0,692.0,670.01,479.51
2017,8,24,14,0,227.0,437.0,2.9,34.0,638.0,602.58,433.54
2017,8,24,14,15,130.5,388.5,2.95,34.0,503.0,469.79,341.04
2017,8,24,14,30,34.0,340.0,3.0,34.0,368.0,330.32,240.81
2017,8,24,14,45,34.5,327.5,3.1,34.0,355.5,317.38,232.39
2017,8,24,15,0,35.0,315.0,3.2,34.0,343.0,304.33,223.44
2017,8,24,15,15,21.5,261.0,3.2,33.5,278.0,236.25,174.09
2017,8,24,15,30,8.0,207.0,3.2,33.0,213.0,179.62,132.37
2017,8,24,15,45,8.0,200.5,3.25,33.0,206.0,173.48,128.18
2017,8,24,16,0,8.0,194.0,3.3,33.0,199.0,167.32,123.88
2017,8,24,16,15,254.5,180.0,3.25,32.5,315.0,295.5,222.29
2017,8,24,16,30,501.0,166.0,3.2,32.0,431.0,386.01,287.57
2017,8,24,16,45,250.5,94.0,3.15,32.0,226.5,191.01,141.02
2017,8,24,17,0,0.0,22.0,3.1,32.0,22.0,18.15,8.87
2017,8,24,17,15,0.0,18.5,2.75,31.5,18.5,15.25,6.63
2017,8,24,17,30,0.0,15.0,2.4,31.0,15.0,12.35,4.34
2017,8,24,17,45,0.0,12.0,2.1,30.5,12.0,9.87,2.34
2017,8,24,18,0,0.0,9.0,1.8,30.0,9.0,7.39,0.32
2017,8,24,18,15,0.0,6.0,1.65,29.5,6.0,4.92,0.0
2017,8,24,18,30,0.0,3.0,1.5,29.0,3.0,2.46,0.0
2017,8,24,18,45,0.0,1.5,1.35,28.5,1.5,1.23,0.0
2017,8,24,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,25,6,15,0.0,6.5,3.65,24.0,6.5,5.55,0.0
2017,8,25,6,30,0.0,13.0,3.8,24.0,13.0,10.7,2.19
2017,8,25,6,45,0.0,28.5,3.95,24.5,28.5,23.53,14.07
2017,8,25,7,0,0.0,44.0,4.1,25.0,44.0,36.38,24.09
2017,8,25,7,15,0.0,62.0,4.25,25.5,62.0,51.09,36.33
2017,8,25,7,30,0.0,80.0,4.4,26.0,80.0,65.98,48.5
2017,8,25,7,45,13.5,115.5,4.55,26.5,121.0,98.79,74.47
2017,8,25,8,0,27.0,151.0,4.7,27.0,162.0,136.03,103.72
2017,8,25,8,15,77.0,185.0,4.75,27.5,223.0,186.3,142.38
2017,8,25,8,30,127.0,219.0,4.8,28.0,284.0,247.87,189.73
2017,8,25,8,45,146.0,245.0,4.9,28.5,327.0,288.68,220.8
2017,8,25,9,0,165.0,271.0,5.0,29.0,370.0,331.41,252.91
2017,8,25,9,15,141.5,294.0,5.1,29.0,384.5,348.14,265.17
2017,8,25,9,30,118.0,317.0,5.2,29.0,399.0,362.34,275.22
2017,8,25,9,45,121.5,339.5,5.3,29.5,428.5,392.11,296.51
2017,8,25,10,0,125.0,362.0,5.4,30.0,458.0,421.92,317.52
2017,8,25,10,15,119.0,380.0,5.5,30.0,474.5,440.34,330.47
2017,8,25,10,30,113.0,398.0,5.6,30.0,491.0,457.95,342.77
2017,8,25,10,45,130.0,416.5,5.7,30.5,527.0,494.23,368.42
2017,8,25,11,0,147.0,435.0,5.8,31.0,563.0,531.0,394.13
2017,8,25,11,15,116.5,438.0,5.9,31.0,541.5,511.95,379.38
2017,8,25,11,30,86.0,441.0,6.0,31.0,520.0,477.32,353.58
2017,8,25,11,45,93.0,451.5,6.15,31.0,538.0,495.58,366.98
2017,8,25,12,0,100.0,462.0,6.3,31.0,556.0,513.55,380.07
2017,8,25,12,15,89.5,458.5,6.35,31.0,543.0,501.5,371.04
2017,8,25,12,30,79.0,455.0,6.4,31.0,530.0,488.78,361.63
2017,8,25,12,45,110.5,465.0,6.5,31.0,569.5,527.46,390.56
2017,8,25,13,0,142.0,475.0,6.6,31.0,609.0,579.49,428.63
2017,8,25,13,15,95.5,441.5,6.55,31.0,531.0,489.03,362.66
2017,8,25,13,30,49.0,408.0,6.5,31.0,453.0,413.59,306.92
2017,8,25,13,45,66.0,414.5,6.5,31.0,474.0,433.26,322.15
2017,8,25,14,0,83.0,421.0,6.5,31.0,495.0,451.9,336.41
2017,8,25,14,15,136.5,415.0,6.45,30.5,531.5,500.38,374.04
2017,8,25,14,30,190.0,409.0,6.4,30.0,568.0,532.36,399.54
2017,8,25,14,45,154.5,389.0,6.4,30.0,514.5,478.48,359.89
2017,8,25,15,0,119.0,369.0,6.4,30.0,461.0,426.58,321.55
2017,8,25,15,15,75.0,321.5,6.3,29.5,378.5,336.44,254.75
2017,8,25,15,30,31.0,274.0,6.2,29.0,296.0,260.61,197.56
2017,8,25,15,45,62.0,274.0,6.15,29.0,313.5,277.26,211.26
2017,8,25,16,0,93.0,274.0,6.1,29.0,331.0,290.69,222.1
2017,8,25,16,15,93.5,249.5,5.95,28.5,303.0,263.45,201.78
2017,8,25,16,30,94.0,225.0,5.8,28.0,275.0,236.14,181.1
2017,8,25,16,45,105.0,200.5,5.7,28.0,250.5,212.94,162.83
2017,8,25,17,0,116.0,176.0,5.6,28.0,226.0,192.38,146.13
2017,8,25,17,15,109.0,150.5,5.6,27.5,192.0,159.97,120.32
2017,8,25,17,30,102.0,125.0,5.6,27.0,158.0,128.55,94.98
2017,8,25,17,45,88.0,101.0,5.6,27.0,125.5,98.29,70.63
2017,8,25,18,0,74.0,77.0,5.6,27.0,93.0,70.08,48.32
2017,8,25,18,15,48.5,55.0,5.75,26.5,64.0,45.35,29.83
2017,8,25,18,30,23.0,33.0,5.9,26.0,35.0,26.55,15.49
2017,8,25,18,45,11.5,16.5,6.05,26.0,17.5,13.57,0.0
2017,8,25,19,0,0.0,0.0,6.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,6.4,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,6.6,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,6.85,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,7.1,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,7.2,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,7.3,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,7.4,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,7.5,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.65,24.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.95,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,8.3,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,8.5,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,8.75,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,9.0,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,9.15,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,9.3,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,9.6,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.6,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.55,23.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.4,23.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,23.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.85,23.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.95,23.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,10.05,23.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,4.5,10.15,23.0,4.5,3.84,0.0
2017,8,26,6,30,0.0,9.0,10.2,23.0,9.0,7.39,0.0
2017,8,26,6,45,0.0,19.5,10.25,23.5,19.5,16.06,7.82
2017,8,26,7,0,0.0,30.0,10.3,24.0,30.0,24.75,14.64
2017,8,26,7,15,0.0,42.0,10.35,24.0,42.0,34.71,23.05
2017,8,26,7,30,0.0,54.0,10.4,24.0,54.0,44.69,31.37
2017,8,26,7,45,0.0,35.5,10.45,24.0,35.5,29.31,18.62
2017,8,26,8,0,0.0,17.0,10.5,24.0,17.0,14.01,5.93
2017,8,26,8,15,0.0,22.5,10.55,24.0,22.5,18.57,9.64
2017,8,26,8,30,0.0,28.0,10.6,24.0,28.0,23.14,13.34
2017,8,26,8,45,2.5,104.5,10.7,24.5,106.0,88.21,66.08
2017,8,26,9,0,5.0,181.0,10.8,25.0,184.0,154.55,118.85
2017,8,26,9,15,4.0,176.5,10.9,25.0,179.0,150.54,115.26
2017,8,26,9,30,3.0,172.0,11.0,25.0,174.0,146.38,111.63
2017,8,26,9,45,7.5,205.0,11.1,25.0,211.0,178.06,136.49
2017,8,26,10,0,12.0,238.0,11.2,25.0,248.0,210.37,161.67
2017,8,26,10,15,6.0,161.0,11.25,25.0,166.0,140.0,105.94
2017,8,26,10,30,0.0,84.0,11.3,25.0,84.0,70.14,50.32
2017,8,26,10,45,2.0,123.5,11.45,25.5,125.5,105.3,78.01
2017,8,26,11,0,4.0,163.0,11.6,26.0,167.0,140.93,105.75
2017,8,26,11,15,6.5,185.0,11.65,26.0,191.5,162.29,122.4
2017,8,26,11,30,9.0,207.0,11.7,26.0,216.0,183.83,139.14
2017,8,26,11,45,6.5,182.5,11.8,26.0,189.0,160.59,120.89
2017,8,26,12,0,4.0,158.0,11.9,26.0,162.0,137.32,102.6
2017,8,26,12,15,2.5,148.0,11.85,26.0,151.0,127.41,94.78
2017,8,26,12,30,1.0,138.0,11.8,26.0,140.0,117.46,86.92
2017,8,26,12,45,2.0,143.5,11.75,26.0,146.5,123.1,91.38
2017,8,26,13,0,3.0,149.0,11.7,26.0,153.0,128.69,95.82
2017,8,26,13,15,1.5,142.5,11.6,26.0,144.5,121.65,90.28
2017,8,26,13,30,0.0,136.0,11.5,26.0,136.0,114.63,84.78
2017,8,26,13,45,0.0,126.0,11.4,26.0,126.0,106.0,78.09
2017,8,26,14,0,0.0,116.0,11.3,26.0,116.0,97.4,71.41
2017,8,26,14,15,0.0,95.0,11.2,25.5,95.0,79.51,57.52
2017,8,26,14,30,0.0,74.0,11.1,25.0,74.0,61.78,43.65
2017,8,26,14,45,0.0,93.0,11.05,25.0,93.0,77.67,56.38
2017,8,26,15,0,0.0,112.0,11.0,25.0,112.0,93.65,69.21
2017,8,26,15,15,0.0,75.5,11.0,25.0,75.5,62.88,44.82
2017,8,26,15,30,0.0,39.0,11.0,25.0,39.0,32.38,20.45
2017,8,26,15,45,0.0,56.0,11.05,25.0,56.0,46.51,31.91
2017,8,26,16,0,0.0,73.0,11.1,25.0,73.0,60.66,43.44
2017,8,26,16,15,0.0,69.5,11.15,25.0,69.5,57.7,41.21
2017,8,26,16,30,0.0,66.0,11.2,25.0,66.0,54.75,38.97
2017,8,26,16,45,13.5,111.5,11.25,25.0,117.0,98.12,74.27
2017,8,26,17,0,27.0,157.0,11.3,25.0,168.0,142.37,110.05
2017,8,26,17,15,21.0,134.5,11.3,25.0,142.0,117.11,89.76
2017,8,26,17,30,15.0,112.0,11.3,25.0,116.0,95.41,72.25
2017,8,26,17,45,7.5,89.5,11.3,25.0,91.5,74.37,55.21
2017,8,26,18,0,0.0,67.0,11.3,25.0,67.0,54.5,38.96
2017,8,26,18,15,0.0,45.5,11.25,25.0,45.5,36.94,24.13
2017,8,26,18,30,0.0,24.0,11.2,25.0,24.0,19.83,10.01
2017,8,26,18,45,0.0,12.0,11.2,25.0,12.0,9.89,0.0
2017,8,26,19,0,0.0,0.0,11.2,25.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,11.15,24.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,11.1,24.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,11.05,24.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,11.0,24.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.9,24.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.8,24.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.75,24.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.7,24.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.55,24.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.4,24.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.3,24.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.2,24.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.05,24.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,9.9,24.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,9.8,24.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,9.7,24.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,9.6,24.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,9.5,24.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,9.4,24.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,9.3,24.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,9.2,24.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,9.1,24.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,9.0,24.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,8.9,24.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,8.8,24.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,8.7,24.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,8.6,24.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,8.5,24.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,8.35,24.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,8.2,24.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,8.05,24.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,7.6,24.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,7.5,24.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,7.55,24.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,7.6,24.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,7.85,24.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.0,24.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,4.0,8.1,24.0,4.0,3.41,0.0
2017,8,27,6,30,0.0,8.0,8.1,24.0,8.0,6.57,0.0
2017,8,27,6,45,0.0,16.5,8.15,24.0,16.5,13.57,5.23
2017,8,27,7,0,0.0,25.0,8.2,24.0,25.0,20.6,11.24
2017,8,27,7,15,0.0,35.5,8.1,24.0,35.5,29.3,18.59
2017,8,27,7,30,0.0,46.0,8.0,24.0,46.0,38.03,25.87
2017,8,27,7,45,0.0,43.5,7.95,24.0,43.5,35.95,24.12
2017,8,27,8,0,0.0,41.0,7.9,24.0,41.0,33.89,22.34
2017,8,27,8,15,0.0,90.0,7.9,24.0,90.0,74.75,55.72
2017,8,27,8,30,0.0,139.0,7.9,24.0,139.0,115.94,88.88
2017,8,27,8,45,0.5,151.0,7.9,24.0,151.5,126.48,97.02
2017,8,27,9,0,1.0,163.0,7.9,24.0,164.0,137.12,105.19
2017,8,27,9,15,0.5,118.0,7.95,24.0,118.5,98.79,74.19
2017,8,27,9,30,0.0,73.0,8.0,24.0,73.0,60.73,43.44
2017,8,27,9,45,0.0,101.0,8.1,24.0,101.0,84.26,62.19
2017,8,27,10,0,0.0,129.0,8.2,24.0,129.0,108.05,80.98
2017,8,27,10,15,0.0,132.5,8.25,24.0,132.5,111.12,83.23
2017,8,27,10,30,0.0,136.0,8.3,24.0,136.0,114.2,85.52
2017,8,27,10,45,0.0,134.5,8.35,24.5,134.5,113.03,84.29
2017,8,27,11,0,0.0,133.0,8.4,25.0,133.0,111.85,83.08
2017,8,27,11,15,3.0,152.5,8.4,25.0,155.0,131.29,98.36
2017,8,27,11,30,6.0,172.0,8.4,25.0,177.0,150.92,113.74
2017,8,27,11,45,8.5,197.5,8.4,25.0,205.0,175.46,132.86
2017,8,27,12,0,11.0,223.0,8.4,25.0,233.0,200.16,152.03
2017,8,27,12,15,11.5,231.5,8.4,25.0,242.5,208.2,158.21
2017,8,27,12,30,12.0,240.0,8.4,25.0,252.0,216.17,164.36
2017,8,27,12,45,10.0,211.5,8.4,25.0,221.5,189.37,143.57
2017,8,27,13,0,8.0,183.0,8.4,25.0,191.0,162.67,122.8
2017,8,27,13,15,4.0,116.5,8.45,25.0,120.5,101.73,75.04
2017,8,27,13,30,0.0,50.0,8.5,25.0,50.0,41.81,27.61
2017,8,27,13,45,0.0,90.5,8.6,25.0,90.5,75.84,54.61
2017,8,27,14,0,0.0,131.0,8.7,25.0,131.0,110.17,81.75
2017,8,27,14,15,0.0,129.5,8.75,24.5,129.5,108.8,80.92
2017,8,27,14,30,0.0,128.0,8.8,24.0,128.0,107.42,80.12
2017,8,27,14,45,0.0,133.0,8.95,24.0,133.0,111.58,83.57
2017,8,27,15,0,0.0,138.0,9.1,24.0,138.0,115.74,87.05
2017,8,27,15,15,0.0,96.0,9.15,24.0,96.0,80.07,58.78
2017,8,27,15,30,0.0,54.0,9.2,24.0,54.0,44.88,30.64
2017,8,27,15,45,0.0,72.0,9.25,24.0,72.0,59.86,42.85
2017,8,27,16,0,0.0,90.0,9.3,24.0,90.0,74.88,55.13
2017,8,27,16,15,0.0,62.0,9.3,23.5,62.0,51.44,36.38
2017,8,27,16,30,0.0,34.0,9.3,23.0,34.0,28.12,17.49
2017,8,27,16,45,0.0,23.5,9.35,23.0,23.5,19.4,10.38
2017,8,27,17,0,0.0,13.0,9.4,23.0,13.0,10.71,3.23
2017,8,27,17,15,0.0,11.0,9.45,23.0,11.0,9.06,1.87
2017,8,27,17,30,0.0,9.0,9.5,23.0,9.0,7.4,0.5
2017,8,27,17,45,0.0,7.0,9.6,23.0,7.0,5.75,0.0
2017,8,27,18,0,0.0,5.0,9.7,23.0,5.0,4.1,0.0
2017,8,27,18,15,0.0,3.0,9.75,22.5,3.0,2.46,0.0
2017,8,27,18,30,0.0,1.0,9.8,22.0,1.0,0.82,0.0
2017,8,27,18,45,0.0,0.5,9.85,22.0,0.5,0.43,0.0
2017,8,27,19,0,0.0,0.0,9.9,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.95,22.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,10.05,22.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,10.05,21.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,9.05,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,9.05,21.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,9.45,21.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,9.5,21.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,9.55,21.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,9.55,21.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,9.5,21.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,9.45,21.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.9,21.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.65,21.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.65,21.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,8.5,8.75,21.0,8.5,7.26,0.0
2017,8,28,6,30,0.0,17.0,8.8,21.0,17.0,14.02,4.1
2017,8,28,6,45,0.0,36.0,8.95,21.0,36.0,29.45,18.18
2017,8,28,7,0,0.0,55.0,9.1,21.0,55.0,44.93,31.53
2017,8,28,7,15,0.5,77.0,9.15,21.0,77.0,63.13,47.0
2017,8,28,7,30,1.0,99.0,9.2,21.0,99.0,81.66,62.54
2017,8,28,7,45,2.5,116.5,9.3,21.5,117.0,97.01,75.02
2017,8,28,8,0,4.0,134.0,9.4,22.0,135.0,112.6,87.47
2017,8,28,8,15,2.0,138.5,9.4,22.0,139.0,116.15,90.12
2017,8,28,8,30,0.0,143.0,9.4,22.0,143.0,119.37,92.43
2017,8,28,8,45,10.0,179.5,9.45,22.5,186.0,155.52,121.17
2017,8,28,9,0,20.0,216.0,9.5,23.0,229.0,193.07,150.71
2017,8,28,9,15,55.0,262.5,9.45,23.0,300.0,262.93,206.21
2017,8,28,9,30,90.0,309.0,9.4,23.0,371.0,331.09,259.8
2017,8,28,9,45,66.5,313.0,9.35,23.0,360.5,323.27,252.76
2017,8,28,10,0,43.0,317.0,9.3,23.0,350.0,313.21,243.93
2017,8,28,10,15,31.0,302.0,9.2,23.0,326.5,292.45,227.08
2017,8,28,10,30,19.0,287.0,9.1,23.0,303.0,260.52,201.53
2017,8,28,10,45,14.0,247.0,9.0,23.5,259.0,221.96,170.72
2017,8,28,11,0,9.0,207.0,8.9,24.0,215.0,183.33,139.9
2017,8,28,11,15,11.5,241.0,8.85,24.0,251.5,215.55,164.97
2017,8,28,11,30,14.0,275.0,8.8,24.0,288.0,248.07,190.1
2017,8,28,11,45,15.5,291.0,8.8,24.5,305.5,263.96,201.87
2017,8,28,12,0,17.0,307.0,8.8,25.0,323.0,279.86,213.61
2017,8,28,12,15,169.0,380.0,8.65,25.0,538.5,518.76,399.28
2017,8,28,12,30,321.0,453.0,8.5,25.0,754.0,746.0,569.01
2017,8,28,12,45,234.5,462.5,8.4,25.5,682.0,659.11,501.73
2017,8,28,13,0,148.0,472.0,8.3,26.0,610.0,585.86,444.61
2017,8,28,13,15,177.5,464.5,8.1,25.5,627.5,603.72,459.61
2017,8,28,13,30,207.0,457.0,7.9,25.0,645.0,619.92,473.21
2017,8,28,13,45,305.5,414.5,7.75,25.0,685.0,675.78,517.04
2017,8,28,14,0,404.0,372.0,7.6,25.0,725.0,723.78,554.53
2017,8,28,14,15,469.0,336.0,7.45,25.0,733.0,733.35,563.14
2017,8,28,14,30,534.0,300.0,7.3,25.0,741.0,737.09,567.47
2017,8,28,14,45,665.0,212.0,7.2,25.0,736.5,742.06,574.55
2017,8,28,15,0,796.0,124.0,7.1,25.0,732.0,726.12,566.04
2017,8,28,15,15,652.5,179.0,6.95,24.5,658.5,647.42,505.51
2017,8,28,15,30,509.0,234.0,6.8,24.0,585.0,568.09,444.19
2017,8,28,15,45,623.0,171.5,6.7,24.0,571.0,559.47,438.83
2017,8,28,16,0,737.0,109.0,6.6,24.0,557.0,531.68,417.54
2017,8,28,16,15,713.5,105.0,6.45,24.0,506.0,475.93,372.31
2017,8,28,16,30,690.0,101.0,6.3,24.0,455.0,420.98,326.76
2017,8,28,16,45,663.0,94.0,6.2,24.0,402.5,362.78,277.75
2017,8,28,17,0,636.0,87.0,6.1,24.0,350.0,306.36,229.19
2017,8,28,17,15,591.5,80.0,6.05,23.5,296.0,247.07,178.56
2017,8,28,17,30,547.0,73.0,6.0,23.0,242.0,192.26,131.65
2017,8,28,17,45,487.0,63.5,6.0,23.0,190.5,137.53,86.71
2017,8,28,18,0,427.0,54.0,6.0,23.0,139.0,89.88,51.08
2017,8,28,18,15,323.0,41.5,5.95,23.0,93.5,45.44,24.7
2017,8,28,18,30,219.0,29.0,5.9,23.0,48.0,22.53,11.71
2017,8,28,18,45,109.5,14.5,5.9,23.0,24.0,12.38,0.0
2017,8,28,19,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,5.85,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,5.95,21.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,6.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,6.1,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,6.2,20.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,6.4,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,6.4,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,6.05,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,6.05,20.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,6.1,21.0,0.0,0.0,0.0
2017,8,29,6,15,99.5,12.5,6.2,21.0,19.5,10.67,0.0
2017,8,29,6,30,199.0,25.0,6.3,21.0,39.0,19.48,7.54
2017,8,29,6,45,309.5,37.5,6.4,21.5,83.5,36.49,20.21
2017,8,29,7,0,420.0,50.0,6.5,22.0,128.0,79.2,43.75
2017,8,29,7,15,491.0,59.0,6.65,22.5,181.0,126.83,77.8
2017,8,29,7,30,562.0,68.0,6.8,23.0,234.0,182.97,122.88
2017,8,29,7,45,607.5,75.0,7.0,23.5,288.5,238.55,170.55
2017,8,29,8,0,653.0,82.0,7.2,24.0,343.0,298.79,222.42
2017,8,29,8,15,685.5,87.0,7.25,24.5,397.5,356.39,271.89
2017,8,29,8,30,718.0,92.0,7.3,25.0,452.0,417.29,322.88
2017,8,29,8,45,741.5,96.0,7.4,25.5,504.0,473.59,369.15
2017,8,29,9,0,765.0,100.0,7.5,26.0,556.0,530.58,414.69
2017,8,29,9,15,783.0,103.5,7.55,26.0,603.5,584.13,457.26
2017,8,29,9,30,801.0,107.0,7.6,26.0,651.0,637.17,498.52
2017,8,29,9,45,814.0,109.5,7.65,26.5,693.5,684.94,533.99
2017,8,29,10,0,827.0,112.0,7.7,27.0,736.0,725.55,563.53
2017,8,29,10,15,836.5,114.0,7.65,27.0,772.0,765.98,591.83
2017,8,29,10,30,846.0,116.0,7.6,27.0,808.0,804.1,618.25
2017,8,29,10,45,852.5,118.5,7.6,27.5,836.5,837.66,640.11
2017,8,29,11,0,859.0,121.0,7.6,28.0,865.0,868.34,659.78
2017,8,29,11,15,864.0,122.0,7.55,28.0,886.5,893.25,676.44
2017,8,29,11,30,869.0,123.0,7.5,28.0,908.0,914.92,690.86
2017,8,29,11,45,849.5,139.0,7.45,28.5,915.5,924.57,695.48
2017,8,29,12,0,830.0,155.0,7.4,29.0,923.0,943.47,706.67
2017,8,29,12,15,585.5,297.5,7.3,29.0,840.5,862.24,646.02
2017,8,29,12,30,341.0,440.0,7.2,29.0,758.0,754.24,562.62
2017,8,29,12,45,178.5,369.0,7.15,29.0,535.5,518.5,390.68
2017,8,29,13,0,16.0,298.0,7.1,29.0,313.0,271.18,202.93
2017,8,29,13,15,14.5,275.5,7.0,29.0,288.5,249.57,186.97
2017,8,29,13,30,13.0,253.0,6.9,29.0,264.0,228.03,170.75
2017,8,29,13,45,33.5,322.0,6.85,29.0,351.0,319.82,240.68
2017,8,29,14,0,54.0,391.0,6.8,29.0,438.0,401.27,301.79
2017,8,29,14,15,32.0,309.0,6.65,29.0,337.0,303.8,228.76
2017,8,29,14,30,10.0,227.0,6.5,29.0,236.0,200.93,150.6
2017,8,29,14,45,392.5,183.5,6.4,29.0,483.0,498.0,384.29
2017,8,29,15,0,775.0,140.0,6.3,29.0,730.0,727.67,556.4
2017,8,29,15,15,760.5,137.0,6.1,29.0,688.0,682.35,521.87
2017,8,29,15,30,746.0,134.0,5.9,29.0,646.0,635.7,486.9
2017,8,29,15,45,731.0,128.0,5.75,29.0,600.0,585.73,449.06
2017,8,29,16,0,716.0,122.0,5.6,29.0,554.0,533.71,408.95
2017,8,29,16,15,690.5,117.0,5.3,28.5,503.0,476.87,364.82
2017,8,29,16,30,665.0,112.0,5.0,28.0,452.0,421.02,320.34
2017,8,29,16,45,633.0,105.0,4.7,28.0,398.5,361.97,271.89
2017,8,29,17,0,601.0,98.0,4.4,28.0,345.0,305.33,224.47
2017,8,29,17,15,553.0,90.0,4.0,27.5,290.5,245.95,175.25
2017,8,29,17,30,505.0,82.0,3.6,27.0,236.0,191.56,130.09
2017,8,29,17,45,431.0,72.0,3.25,26.5,184.0,133.85,84.63
2017,8,29,18,0,357.0,62.0,2.9,26.0,132.0,88.02,51.54
2017,8,29,18,15,255.5,46.0,2.75,25.5,87.5,45.41,25.59
2017,8,29,18,30,154.0,30.0,2.6,25.0,43.0,23.14,11.62
2017,8,29,18,45,77.0,15.0,2.5,24.5,21.5,12.8,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,30,6,15,80.5,13.0,4.1,21.0,18.5,11.1,0.0
2017,8,30,6,30,161.0,26.0,4.2,21.0,37.0,20.16,7.57
2017,8,30,6,45,276.5,40.5,4.3,21.5,82.0,37.93,21.18
2017,8,30,7,0,392.0,55.0,4.4,22.0,127.0,82.77,47.43
2017,8,30,7,15,464.5,65.0,4.55,22.5,180.0,130.05,81.46
2017,8,30,7,30,537.0,75.0,4.7,23.0,233.0,186.08,126.26
2017,8,30,7,45,588.5,82.0,4.85,23.5,288.5,242.07,173.63
2017,8,30,8,0,640.0,89.0,5.0,24.0,344.0,303.45,225.67
2017,8,30,8,15,674.5,94.5,5.1,24.5,399.0,361.79,275.06
2017,8,30,8,30,709.0,100.0,5.2,25.0,454.0,422.77,325.39
2017,8,30,8,45,735.5,104.0,5.3,26.0,507.0,480.95,371.58
2017,8,30,9,0,762.0,108.0,5.4,27.0,560.0,539.46,416.53
2017,8,30,9,15,780.5,111.5,5.4,27.0,608.0,593.3,458.18
2017,8,30,9,30,799.0,115.0,5.4,27.0,656.0,646.66,498.48
2017,8,30,9,45,814.0,117.0,5.4,27.5,699.5,695.33,533.44
2017,8,30,10,0,829.0,119.0,5.4,28.0,743.0,742.61,566.54
2017,8,30,10,15,839.5,121.5,5.35,28.0,780.0,778.27,590.56
2017,8,30,10,30,850.0,124.0,5.3,28.0,817.0,817.77,616.91
2017,8,30,10,45,859.5,125.0,5.25,28.5,847.0,852.55,638.43
2017,8,30,11,0,869.0,126.0,5.2,29.0,877.0,884.58,657.86
2017,8,30,11,15,874.0,127.0,5.1,29.0,898.5,909.68,673.47
2017,8,30,11,30,879.0,128.0,5.0,29.0,920.0,931.51,686.84
2017,8,30,11,45,884.5,127.0,4.95,29.5,934.0,948.55,695.92
2017,8,30,12,0,890.0,126.0,4.9,30.0,948.0,962.14,702.73
2017,8,30,12,15,891.5,126.0,4.8,30.0,953.0,969.36,706.48
2017,8,30,12,30,893.0,126.0,4.7,30.0,958.0,972.95,707.95
2017,8,30,12,45,611.5,284.0,4.65,30.5,852.5,877.67,640.45
2017,8,30,13,0,330.0,442.0,4.6,31.0,747.0,744.45,541.68
2017,8,30,13,15,609.5,282.5,4.5,31.0,836.5,863.49,630.69
2017,8,30,13,30,889.0,123.0,4.4,31.0,926.0,938.69,682.64
2017,8,30,13,45,627.0,256.5,4.3,31.0,816.5,833.57,609.91
2017,8,30,14,0,365.0,390.0,4.2,31.0,707.0,699.03,512.21
2017,8,30,14,15,615.0,254.0,4.1,31.0,767.0,787.55,579.86
2017,8,30,14,30,865.0,118.0,4.0,31.0,827.0,829.54,611.27
2017,8,30,14,45,856.5,115.5,3.9,31.0,791.0,791.61,585.81
2017,8,30,15,0,848.0,113.0,3.8,31.0,755.0,751.19,559.02
2017,8,30,15,15,835.5,110.5,3.65,30.5,712.5,710.77,531.74
2017,8,30,15,30,823.0,108.0,3.5,30.0,670.0,662.74,498.14
2017,8,30,15,45,807.5,104.0,3.4,30.0,622.5,609.95,459.55
2017,8,30,16,0,792.0,100.0,3.3,30.0,575.0,556.3,419.4
2017,8,30,16,15,769.5,96.0,3.05,29.5,523.0,498.48,375.55
2017,8,30,16,30,747.0,92.0,2.8,29.0,471.0,441.12,330.74
2017,8,30,16,45,718.5,86.0,2.55,29.0,416.0,380.22,281.45
2017,8,30,17,0,690.0,80.0,2.3,29.0,361.0,319.84,231.46
2017,8,30,17,15,645.5,74.0,2.05,28.0,305.0,258.16,180.82
2017,8,30,17,30,601.0,68.0,1.8,27.0,249.0,200.88,133.35
2017,8,30,17,45,537.5,59.0,1.55,26.5,195.0,142.56,86.79
2017,8,30,18,0,474.0,50.0,1.3,26.0,141.0,91.71,49.71
2017,8,30,18,15,362.5,38.0,1.25,25.0,93.5,44.33,22.53
2017,8,30,18,30,251.0,26.0,1.2,24.0,46.0,21.37,9.83
2017,8,30,18,45,125.5,13.0,1.2,23.5,23.0,11.1,0.0
2017,8,30,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
