Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,31,6,15,90.5,12.0,2.3,19.5,18.5,10.24,0.0
2017,8,31,6,30,181.0,24.0,2.6,20.0,37.0,18.69,6.18
2017,8,31,6,45,288.5,39.0,2.9,20.5,82.0,38.16,20.76
2017,8,31,7,0,396.0,54.0,3.2,21.0,127.0,83.76,48.02
2017,8,31,7,15,468.5,64.5,3.05,21.5,180.0,131.98,83.12
2017,8,31,7,30,541.0,75.0,2.9,22.0,233.0,188.98,128.8
2017,8,31,7,45,585.0,84.0,2.8,23.0,288.5,245.16,176.07
2017,8,31,8,0,629.0,93.0,2.7,24.0,344.0,305.89,226.68
2017,8,31,8,15,663.5,99.0,2.7,24.5,399.0,364.26,275.15
2017,8,31,8,30,698.0,105.0,2.7,25.0,454.0,425.29,324.33
2017,8,31,8,45,720.0,111.5,2.7,26.0,505.5,482.8,368.68
2017,8,31,9,0,742.0,118.0,2.7,27.0,557.0,540.94,411.79
2017,8,31,9,15,761.0,122.0,2.7,27.5,605.5,594.4,450.89
2017,8,31,9,30,780.0,126.0,2.7,28.0,654.0,647.8,488.73
2017,8,31,9,45,791.5,131.0,2.7,28.5,696.0,696.22,521.92
2017,8,31,10,0,803.0,136.0,2.7,29.0,738.0,743.03,553.11
2017,8,31,10,15,813.5,138.5,2.65,29.0,774.5,784.77,580.57
2017,8,31,10,30,824.0,141.0,2.6,29.0,811.0,824.31,605.5
2017,8,31,10,45,830.5,144.0,2.6,29.0,840.0,858.54,627.02
2017,8,31,11,0,837.0,147.0,2.6,29.0,869.0,889.93,646.59
2017,8,31,11,15,842.0,148.5,2.55,29.0,890.5,915.49,661.9
2017,8,31,11,30,847.0,150.0,2.5,29.0,912.0,937.81,675.12
2017,8,31,11,45,822.5,169.5,2.45,29.5,918.0,946.92,678.53
2017,8,31,12,0,798.0,189.0,2.4,30.0,924.0,951.41,679.17
2017,8,31,12,15,799.0,189.0,2.3,30.0,928.5,957.79,682.04
2017,8,31,12,30,800.0,189.0,2.2,30.0,933.0,960.72,682.78
2017,8,31,12,45,802.5,186.0,2.15,30.5,929.5,958.82,679.73
2017,8,31,13,0,805.0,183.0,2.1,31.0,926.0,953.43,674.65
2017,8,31,13,15,801.5,182.0,2.0,31.0,913.0,940.85,666.03
2017,8,31,13,30,798.0,181.0,1.9,31.0,900.0,924.93,655.48
2017,8,31,13,45,795.5,177.5,1.85,31.0,880.0,904.33,642.61
2017,8,31,14,0,793.0,174.0,1.8,31.0,860.0,880.53,627.81
2017,8,31,14,15,784.0,171.5,1.7,31.0,831.0,849.07,607.63
2017,8,31,14,30,775.0,169.0,1.6,31.0,802.0,815.02,585.82
2017,8,31,14,45,487.5,264.5,1.55,31.0,656.5,652.43,473.68
2017,8,31,15,0,200.0,360.0,1.5,31.0,511.0,483.78,353.74
2017,8,31,15,15,165.5,338.0,1.45,30.5,458.5,429.3,316.91
2017,8,31,15,30,131.0,316.0,1.4,30.0,406.0,377.3,280.42
2017,8,31,15,45,170.5,290.5,1.35,30.0,398.5,370.5,276.62
2017,8,31,16,0,210.0,265.0,1.3,30.0,391.0,359.61,269.18
2017,8,31,16,15,426.5,194.5,1.2,30.0,419.5,409.67,305.85
2017,8,31,16,30,643.0,124.0,1.1,30.0,448.0,424.06,313.4
2017,8,31,16,45,610.5,115.5,1.05,30.0,394.0,364.31,266.63
2017,8,31,17,0,578.0,107.0,1.0,30.0,340.0,307.08,221.07
2017,8,31,17,15,529.0,97.5,0.95,29.5,285.0,247.12,173.38
2017,8,31,17,30,480.0,88.0,0.9,29.0,230.0,189.13,126.95
2017,8,31,17,45,412.5,75.0,0.85,28.5,178.0,134.26,84.49
2017,8,31,18,0,345.0,62.0,0.8,28.0,126.0,87.49,50.84
2017,8,31,18,15,245.0,44.5,0.85,27.5,82.0,44.29,24.41
2017,8,31,18,30,145.0,27.0,0.9,27.0,38.0,20.87,8.6
2017,8,31,18,45,72.5,13.5,0.95,26.5,19.0,11.52,0.0
2017,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,6,15,51.0,12.0,1.35,19.5,15.5,10.24,0.0
2017,9,1,6,30,102.0,24.0,1.6,20.0,31.0,18.95,5.81
2017,9,1,6,45,194.0,44.5,1.85,21.0,73.5,40.92,24.0
2017,9,1,7,0,286.0,65.0,2.1,22.0,116.0,82.08,50.49
2017,9,1,7,15,355.5,80.5,2.0,22.5,167.5,127.32,83.77
2017,9,1,7,30,425.0,96.0,1.9,23.0,219.0,181.06,126.26
2017,9,1,7,45,477.0,107.0,1.8,23.5,273.5,234.22,169.98
2017,9,1,8,0,529.0,118.0,1.7,24.0,328.0,293.03,218.05
2017,9,1,8,15,566.5,127.0,1.5,25.0,382.0,353.91,266.29
2017,9,1,8,30,604.0,136.0,1.3,26.0,436.0,414.09,312.12
2017,9,1,8,45,632.5,143.0,1.15,27.0,488.0,470.72,353.57
2017,9,1,9,0,661.0,150.0,1.0,28.0,540.0,528.82,394.08
2017,9,1,9,15,682.5,155.5,0.95,28.0,588.0,582.36,431.9
2017,9,1,9,30,704.0,161.0,0.9,28.0,636.0,635.98,468.58
2017,9,1,9,45,718.5,166.5,0.9,28.5,678.5,684.45,500.18
2017,9,1,10,0,733.0,172.0,0.9,29.0,721.0,731.77,530.14
2017,9,1,10,15,745.5,176.0,0.95,29.0,757.5,774.66,558.21
2017,9,1,10,30,758.0,180.0,1.0,29.0,794.0,815.71,584.71
2017,9,1,10,45,766.5,183.0,1.05,29.5,823.5,850.32,605.15
2017,9,1,11,0,775.0,186.0,1.1,30.0,853.0,875.77,619.51
2017,9,1,11,15,781.5,187.5,1.1,30.0,874.5,901.36,634.53
2017,9,1,11,30,788.0,189.0,1.1,30.0,896.0,923.96,647.69
2017,9,1,11,45,791.5,190.5,1.1,30.5,909.5,940.67,655.96
2017,9,1,12,0,795.0,192.0,1.1,31.0,923.0,954.09,662.31
2017,9,1,12,15,796.5,192.5,1.05,31.0,927.5,961.32,665.51
2017,9,1,12,30,798.0,193.0,1.0,31.0,932.0,965.12,666.79
2017,9,1,12,45,801.5,189.5,1.0,31.5,929.0,963.65,664.57
2017,9,1,13,0,805.0,186.0,1.0,32.0,926.0,958.67,660.42
2017,9,1,13,15,801.5,185.0,1.0,32.0,913.5,945.98,653.12
2017,9,1,13,30,798.0,184.0,1.0,32.0,901.0,929.96,643.97
2017,9,1,13,45,569.0,292.5,1.05,32.0,798.0,816.08,571.39
2017,9,1,14,0,340.0,401.0,1.1,32.0,695.0,690.73,487.85
2017,9,1,14,15,558.5,286.0,1.15,31.5,749.0,769.73,547.46
2017,9,1,14,30,777.0,171.0,1.2,31.0,803.0,820.29,585.75
2017,9,1,14,45,765.5,167.5,1.25,31.0,766.5,785.06,563.49
2017,9,1,15,0,754.0,164.0,1.3,31.0,730.0,742.97,536.93
2017,9,1,15,15,738.5,160.0,1.3,31.0,687.5,695.8,505.92
2017,9,1,15,30,723.0,156.0,1.3,31.0,645.0,647.48,473.42
2017,9,1,15,45,705.0,149.5,1.35,31.0,597.5,594.35,437.15
2017,9,1,16,0,687.0,143.0,1.4,31.0,550.0,540.91,399.51
2017,9,1,16,15,659.5,136.5,1.35,30.5,498.0,482.54,357.39
2017,9,1,16,30,632.0,130.0,1.3,30.0,446.0,425.45,314.84
2017,9,1,16,45,598.5,121.0,1.3,30.0,392.0,365.28,268.32
2017,9,1,17,0,565.0,112.0,1.3,30.0,338.0,307.78,222.58
2017,9,1,17,15,515.5,101.5,1.25,29.0,283.0,243.78,172.06
2017,9,1,17,30,466.0,91.0,1.2,28.0,228.0,189.11,128.24
2017,9,1,17,45,397.5,77.0,1.15,27.5,175.5,133.94,85.31
2017,9,1,18,0,329.0,63.0,1.1,27.0,123.0,87.05,51.3
2017,9,1,18,15,230.5,44.5,1.1,26.0,79.0,43.98,24.5
2017,9,1,18,30,132.0,26.0,1.1,25.0,35.0,20.1,7.27
2017,9,1,18,45,66.0,13.0,1.15,24.5,17.5,11.1,0.0
2017,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,6,15,54.0,12.0,1.45,20.5,15.5,10.24,0.0
2017,9,2,6,30,108.0,24.0,1.7,21.0,31.0,18.55,4.9
2017,9,2,6,45,206.0,43.5,2.0,21.5,74.0,41.41,23.73
2017,9,2,7,0,304.0,63.0,2.3,22.0,117.0,83.39,50.67
2017,9,2,7,15,375.5,77.0,2.15,22.5,168.5,129.03,84.33
2017,9,2,7,30,447.0,91.0,2.0,23.0,220.0,183.35,127.47
2017,9,2,7,45,499.0,101.0,1.9,24.0,274.5,237.07,171.57
2017,9,2,8,0,551.0,111.0,1.8,25.0,329.0,300.42,222.87
2017,9,2,8,15,588.0,119.5,1.75,25.5,383.0,358.08,269.46
2017,9,2,8,30,625.0,128.0,1.7,26.0,437.0,418.86,317.05
2017,9,2,8,45,650.5,135.0,1.7,27.0,488.5,475.1,359.26
2017,9,2,9,0,676.0,142.0,1.7,28.0,540.0,532.47,400.69
2017,9,2,9,15,697.0,147.0,1.65,28.5,587.5,585.95,438.47
2017,9,2,9,30,718.0,152.0,1.6,29.0,635.0,639.43,474.96
2017,9,2,9,45,730.0,158.0,1.6,29.5,676.5,687.19,506.65
2017,9,2,10,0,742.0,164.0,1.6,30.0,718.0,733.59,536.56
2017,9,2,10,15,754.0,167.5,1.55,30.0,754.0,775.89,563.74
2017,9,2,10,30,766.0,171.0,1.5,30.0,790.0,811.37,585.77
2017,9,2,10,45,771.5,175.0,1.5,30.5,818.5,844.0,604.41
2017,9,2,11,0,777.0,179.0,1.5,31.0,847.0,873.89,621.14
2017,9,2,11,15,783.0,180.5,1.5,31.0,868.0,899.03,636.04
2017,9,2,11,30,789.0,182.0,1.5,31.0,889.0,921.16,649.09
2017,9,2,11,45,783.5,189.0,1.5,31.0,899.5,934.57,656.77
2017,9,2,12,0,778.0,196.0,1.5,31.0,910.0,944.45,662.45
2017,9,2,12,15,779.0,196.5,1.5,31.0,914.5,951.05,666.23
2017,9,2,12,30,780.0,197.0,1.5,31.0,919.0,954.26,668.08
2017,9,2,12,45,777.5,197.5,1.55,31.5,914.0,950.76,665.26
2017,9,2,13,0,775.0,198.0,1.6,32.0,909.0,943.9,660.54
2017,9,2,13,15,771.5,197.0,1.6,32.0,896.0,931.41,653.17
2017,9,2,13,30,768.0,196.0,1.6,32.0,883.0,915.7,643.93
2017,9,2,13,45,761.5,194.0,1.65,32.0,862.0,900.9,635.95
2017,9,2,14,0,755.0,192.0,1.7,32.0,841.0,875.01,620.95
2017,9,2,14,15,745.5,189.5,1.7,31.5,812.0,843.29,602.95
2017,9,2,14,30,736.0,187.0,1.7,31.0,783.0,809.12,582.72
2017,9,2,14,45,707.5,192.0,1.75,31.0,744.0,764.98,554.34
2017,9,2,15,0,679.0,197.0,1.8,31.0,705.0,719.98,524.89
2017,9,2,15,15,661.5,191.5,1.75,31.0,662.5,672.62,492.9
2017,9,2,15,30,644.0,186.0,1.7,31.0,620.0,624.49,459.76
2017,9,2,15,45,623.5,178.5,1.7,31.0,573.0,572.21,423.31
2017,9,2,16,0,603.0,171.0,1.7,31.0,526.0,520.06,386.0
2017,9,2,16,15,573.5,162.5,1.6,30.5,475.0,458.16,341.1
2017,9,2,16,30,544.0,154.0,1.5,30.0,424.0,402.97,299.78
2017,9,2,16,45,507.0,143.0,1.4,30.0,371.0,344.56,254.48
2017,9,2,17,0,470.0,132.0,1.3,30.0,318.0,289.43,210.77
2017,9,2,17,15,420.0,118.0,1.2,29.0,264.5,231.58,165.4
2017,9,2,17,30,370.0,104.0,1.1,28.0,211.0,179.25,124.0
2017,9,2,17,45,304.5,86.0,1.05,27.5,161.0,126.86,83.55
2017,9,2,18,0,239.0,68.0,1.0,27.0,111.0,81.23,50.13
2017,9,2,18,15,158.0,45.5,1.0,26.5,69.5,42.19,24.35
2017,9,2,18,30,77.0,23.0,1.0,26.0,28.0,18.16,4.84
2017,9,2,18,45,38.5,11.5,1.0,25.5,14.0,9.82,0.0
2017,9,2,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,6,15,24.0,10.0,1.1,21.5,11.5,8.54,0.0
2017,9,3,6,30,48.0,20.0,1.3,22.0,23.0,15.87,2.74
2017,9,3,6,45,115.5,45.5,1.5,22.5,63.0,40.55,24.38
2017,9,3,7,0,183.0,71.0,1.7,23.0,103.0,77.99,50.72
2017,9,3,7,15,243.5,93.0,1.5,23.5,152.5,120.42,82.6
2017,9,3,7,30,304.0,115.0,1.3,24.0,202.0,170.48,121.88
2017,9,3,7,45,368.5,119.5,1.1,24.5,247.5,218.11,159.69
2017,9,3,8,0,433.0,124.0,0.9,25.0,293.0,269.52,200.44
2017,9,3,8,15,415.0,150.0,0.9,25.5,332.5,313.68,236.41
2017,9,3,8,30,397.0,176.0,0.9,26.0,372.0,355.14,268.78
2017,9,3,8,45,452.5,182.0,0.95,27.0,429.5,413.85,312.15
2017,9,3,9,0,508.0,188.0,1.0,28.0,487.0,477.27,357.63
2017,9,3,9,15,544.0,201.5,1.05,28.0,545.5,539.85,402.51
2017,9,3,9,30,580.0,215.0,1.1,28.0,604.0,604.41,447.7
2017,9,3,9,45,461.0,270.0,1.15,28.5,592.0,598.9,440.91
2017,9,3,10,0,342.0,325.0,1.2,29.0,580.0,571.37,419.18
2017,9,3,10,15,316.0,351.0,1.2,29.0,595.5,590.33,431.29
2017,9,3,10,30,290.0,377.0,1.2,29.0,611.0,606.41,440.83
2017,9,3,10,45,312.0,386.0,1.3,29.5,646.0,644.46,466.07
2017,9,3,11,0,334.0,395.0,1.4,30.0,681.0,682.46,490.79
2017,9,3,11,15,273.5,420.5,1.45,30.0,659.0,661.65,475.06
2017,9,3,11,30,213.0,446.0,1.5,30.0,637.0,622.41,447.56
2017,9,3,11,45,230.5,450.0,1.55,30.5,659.0,646.66,463.66
2017,9,3,12,0,248.0,454.0,1.6,31.0,681.0,685.47,488.53
2017,9,3,12,15,315.0,432.0,1.65,31.0,722.0,730.05,519.6
2017,9,3,12,30,382.0,410.0,1.7,31.0,763.0,773.41,549.55
2017,9,3,12,45,434.0,392.5,1.75,31.0,791.5,817.89,579.37
2017,9,3,13,0,486.0,375.0,1.8,31.0,820.0,847.57,599.76
2017,9,3,13,15,578.5,315.0,1.85,31.0,837.0,871.7,618.29
2017,9,3,13,30,671.0,255.0,1.9,31.0,854.0,893.56,635.31
2017,9,3,13,45,566.5,297.0,1.95,31.0,794.5,821.83,587.5
2017,9,3,14,0,462.0,339.0,2.0,31.0,735.0,754.63,542.45
2017,9,3,14,15,465.5,324.0,2.0,31.0,711.0,729.25,526.9
2017,9,3,14,30,469.0,309.0,2.0,31.0,687.0,701.74,509.42
2017,9,3,14,45,424.0,311.5,2.0,31.0,642.0,649.9,474.24
2017,9,3,15,0,379.0,314.0,2.0,31.0,597.0,589.15,432.76
2017,9,3,15,15,361.0,298.0,2.0,30.5,554.5,543.87,402.68
2017,9,3,15,30,343.0,282.0,2.0,30.0,512.0,499.01,372.13
2017,9,3,15,45,372.0,252.0,2.0,30.0,484.5,470.88,352.81
2017,9,3,16,0,401.0,222.0,2.0,30.0,457.0,447.84,336.27
2017,9,3,16,15,465.0,183.0,1.9,29.5,430.5,421.82,317.38
2017,9,3,16,30,529.0,144.0,1.8,29.0,404.0,387.71,291.08
2017,9,3,16,45,460.0,146.0,1.75,29.0,352.5,328.95,245.27
2017,9,3,17,0,391.0,148.0,1.7,29.0,301.0,276.69,204.14
2017,9,3,17,15,353.0,130.0,1.55,28.0,251.0,219.08,158.71
2017,9,3,17,30,315.0,112.0,1.4,27.0,201.0,170.88,120.16
2017,9,3,17,45,256.0,90.0,1.25,26.5,152.0,120.37,80.8
2017,9,3,18,0,197.0,68.0,1.1,26.0,103.0,77.31,48.81
2017,9,3,18,15,126.5,43.5,1.1,25.5,63.0,39.66,22.98
2017,9,3,18,30,56.0,19.0,1.1,25.0,23.0,15.14,1.83
2017,9,3,18,45,28.0,9.5,1.1,25.0,11.5,8.11,0.0
2017,9,3,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,15,27.0,9.5,1.0,20.5,11.0,8.11,0.0
2017,9,4,6,30,54.0,19.0,1.2,21.0,22.0,15.13,1.72
2017,9,4,6,45,126.0,44.0,1.4,21.5,62.5,40.4,23.91
2017,9,4,7,0,198.0,69.0,1.6,22.0,103.0,78.78,50.86
2017,9,4,7,15,260.0,89.5,1.4,22.5,152.5,121.33,82.98
2017,9,4,7,30,322.0,110.0,1.2,23.0,202.0,171.65,122.72
2017,9,4,7,45,376.5,125.0,1.05,24.0,255.0,226.83,166.75
2017,9,4,8,0,431.0,140.0,0.9,25.0,308.0,284.86,212.35
2017,9,4,8,15,469.0,152.0,0.85,25.5,361.0,339.33,255.06
2017,9,4,8,30,507.0,164.0,0.8,26.0,414.0,397.29,299.1
2017,9,4,8,45,543.5,171.0,0.75,26.5,465.5,453.06,340.15
2017,9,4,9,0,580.0,178.0,0.7,27.0,517.0,511.34,381.55
2017,9,4,9,15,603.0,185.0,0.8,27.5,564.0,568.4,421.76
2017,9,4,9,30,626.0,192.0,0.9,28.0,611.0,621.2,458.11
2017,9,4,9,45,645.5,197.0,1.0,28.5,653.5,669.77,490.81
2017,9,4,10,0,665.0,202.0,1.1,29.0,696.0,717.76,522.48
2017,9,4,10,15,678.5,206.0,1.15,29.0,731.5,759.22,549.77
2017,9,4,10,30,692.0,210.0,1.2,29.0,767.0,799.08,575.69
2017,9,4,10,45,704.5,211.5,1.3,29.5,796.5,833.86,597.52
2017,9,4,11,0,717.0,213.0,1.4,30.0,826.0,866.48,617.76
2017,9,4,11,15,724.0,215.5,1.45,30.0,847.0,892.71,634.21
2017,9,4,11,30,731.0,218.0,1.5,30.0,868.0,916.14,648.77
2017,9,4,11,45,770.5,195.0,1.55,30.5,889.5,933.33,658.17
2017,9,4,12,0,810.0,172.0,1.6,31.0,911.0,957.42,671.97
2017,9,4,12,15,811.0,172.5,1.65,31.0,915.5,964.07,676.28
2017,9,4,12,30,812.0,173.0,1.7,31.0,920.0,967.22,678.73
2017,9,4,12,45,814.5,170.5,1.8,31.0,916.5,965.39,678.86
2017,9,4,13,0,817.0,168.0,1.9,31.0,913.0,960.02,676.9
2017,9,4,13,15,814.0,167.0,1.9,31.0,900.5,947.4,669.37
2017,9,4,13,30,811.0,166.0,1.9,31.0,888.0,931.38,659.87
2017,9,4,13,45,808.0,162.5,1.95,31.0,867.5,909.64,647.36
2017,9,4,14,0,805.0,159.0,2.0,31.0,847.0,884.69,632.81
2017,9,4,14,15,797.0,157.0,2.0,31.0,818.0,853.82,613.95
2017,9,4,14,30,789.0,155.0,2.0,31.0,789.0,820.27,593.29
2017,9,4,14,45,772.0,155.0,2.05,31.0,751.5,779.02,567.8
2017,9,4,15,0,755.0,155.0,2.1,31.0,714.0,739.51,541.94
2017,9,4,15,15,739.5,151.0,2.1,30.5,671.5,692.03,510.98
2017,9,4,15,30,724.0,147.0,2.1,30.0,629.0,643.42,478.43
2017,9,4,15,45,708.0,140.0,2.1,30.0,582.0,590.72,441.21
2017,9,4,16,0,692.0,133.0,2.1,30.0,535.0,537.54,402.62
2017,9,4,16,15,665.0,126.5,2.0,29.5,483.5,478.94,359.36
2017,9,4,16,30,638.0,120.0,1.9,29.0,432.0,421.59,315.72
2017,9,4,16,45,606.5,111.0,1.8,29.0,378.5,361.68,268.33
2017,9,4,17,0,575.0,102.0,1.7,29.0,325.0,304.23,221.7
2017,9,4,17,15,524.0,92.5,1.55,28.0,270.0,243.52,172.91
2017,9,4,17,30,473.0,83.0,1.4,27.0,215.0,185.13,125.61
2017,9,4,17,45,404.5,69.0,1.3,26.5,164.0,129.4,81.73
2017,9,4,18,0,336.0,55.0,1.2,26.0,113.0,82.02,47.0
2017,9,4,18,15,228.5,37.5,1.2,25.5,70.0,38.94,20.16
2017,9,4,18,30,121.0,20.0,1.2,25.0,27.0,15.54,0.16
2017,9,4,18,45,60.5,10.0,1.2,24.5,13.5,8.54,0.0
2017,9,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,6,15,54.0,11.0,1.1,21.5,14.5,9.39,0.0
2017,9,5,6,30,108.0,22.0,1.3,22.0,29.0,17.04,1.74
2017,9,5,6,45,216.0,39.5,1.55,22.5,71.0,41.47,22.34
2017,9,5,7,0,324.0,57.0,1.8,23.0,113.0,84.41,49.98
2017,9,5,7,15,399.0,69.5,1.75,23.5,164.5,131.21,84.82
2017,9,5,7,30,474.0,82.0,1.7,24.0,216.0,190.3,131.96
2017,9,5,7,45,529.5,90.5,1.7,25.0,271.0,246.24,177.89
2017,9,5,8,0,585.0,99.0,1.7,26.0,326.0,308.17,228.1
2017,9,5,8,15,621.5,105.5,1.65,26.5,380.5,366.02,274.8
2017,9,5,8,30,658.0,112.0,1.6,27.0,435.0,426.81,322.25
2017,9,5,8,45,684.5,118.0,1.55,27.5,486.5,484.5,365.82
2017,9,5,9,0,711.0,124.0,1.5,28.0,538.0,543.34,408.6
2017,9,5,9,15,731.0,128.5,1.35,28.5,585.5,597.43,445.86
2017,9,5,9,30,751.0,133.0,1.2,29.0,633.0,651.32,481.35
2017,9,5,9,45,762.5,138.0,1.05,29.5,675.0,696.88,509.65
2017,9,5,10,0,774.0,143.0,0.9,30.0,717.0,742.63,536.77
2017,9,5,10,15,636.5,220.0,0.75,30.0,707.5,741.67,530.45
2017,9,5,10,30,499.0,297.0,0.6,30.0,698.0,719.56,510.7
2017,9,5,10,45,410.0,347.0,0.45,30.5,684.0,706.84,497.12
2017,9,5,11,0,321.0,397.0,0.3,31.0,670.0,676.73,472.47
2017,9,5,11,15,568.5,279.0,0.35,31.0,778.0,810.84,563.55
2017,9,5,11,30,816.0,161.0,0.4,31.0,886.0,934.23,640.06
2017,9,5,11,45,807.5,169.5,0.45,31.5,896.0,946.66,644.93
2017,9,5,12,0,799.0,178.0,0.5,32.0,906.0,955.36,649.34
2017,9,5,12,15,800.0,178.5,0.6,32.0,909.5,961.88,654.98
2017,9,5,12,30,801.0,179.0,0.7,32.0,913.0,964.93,658.68
2017,9,5,12,45,647.5,274.5,0.85,32.0,866.5,917.0,631.18
2017,9,5,13,0,494.0,370.0,1.0,32.0,820.0,854.51,591.7
2017,9,5,13,15,642.5,273.0,1.05,32.0,848.5,898.52,624.8
2017,9,5,13,30,791.0,176.0,1.1,32.0,877.0,924.62,643.28
2017,9,5,13,45,783.0,175.5,1.2,32.0,855.0,901.49,630.76
2017,9,5,14,0,775.0,175.0,1.3,32.0,833.0,875.41,616.8
2017,9,5,14,15,766.0,172.5,1.35,32.0,804.0,843.84,598.57
2017,9,5,14,30,757.0,170.0,1.4,32.0,775.0,814.82,581.84
2017,9,5,14,45,735.5,171.0,1.5,32.0,737.0,771.5,555.34
2017,9,5,15,0,714.0,172.0,1.6,32.0,699.0,726.92,527.16
2017,9,5,15,15,575.5,211.5,1.55,31.5,620.0,628.9,460.34
2017,9,5,15,30,437.0,251.0,1.5,31.0,541.0,545.15,401.89
2017,9,5,15,45,541.0,195.5,1.5,31.0,527.0,535.18,396.87
2017,9,5,16,0,645.0,140.0,1.5,31.0,513.0,518.49,385.38
2017,9,5,16,15,597.0,142.5,1.5,30.5,462.0,459.64,342.47
2017,9,5,16,30,549.0,145.0,1.5,30.0,411.0,399.49,297.74
2017,9,5,16,45,502.0,136.5,1.5,30.0,356.5,338.83,250.95
2017,9,5,17,0,455.0,128.0,1.5,30.0,302.0,282.58,206.54
2017,9,5,17,15,404.0,113.5,1.35,29.0,249.5,224.68,160.92
2017,9,5,17,30,353.0,99.0,1.2,28.0,197.0,172.5,119.47
2017,9,5,17,45,277.5,81.0,1.1,27.5,146.5,119.36,78.65
2017,9,5,18,0,202.0,63.0,1.0,27.0,96.0,74.2,45.76
2017,9,5,18,15,121.0,40.0,1.0,26.5,57.5,36.98,20.55
2017,9,5,18,30,40.0,17.0,1.0,26.0,19.0,13.56,0.0
2017,9,5,18,45,20.0,8.5,1.05,26.0,9.5,7.26,0.0
2017,9,5,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,6,15,12.0,6.0,3.9,19.0,7.0,5.12,0.0
2017,9,6,6,30,24.0,12.0,3.9,19.0,14.0,10.16,0.0
2017,9,6,6,45,71.5,39.0,3.95,19.5,50.5,35.24,20.82
2017,9,6,7,0,119.0,66.0,4.0,20.0,87.0,68.49,45.94
2017,9,6,7,15,166.5,94.5,4.15,20.5,135.0,112.0,80.24
2017,9,6,7,30,214.0,123.0,4.3,21.0,183.0,160.59,119.58
2017,9,6,7,45,233.5,136.0,4.5,21.5,215.0,193.32,147.3
2017,9,6,8,0,253.0,149.0,4.7,22.0,247.0,228.01,176.47
2017,9,6,8,15,170.5,177.5,4.85,22.0,248.0,230.61,180.9
2017,9,6,8,30,88.0,206.0,5.0,22.0,249.0,222.01,174.78
2017,9,6,8,45,280.5,214.0,5.2,22.5,373.0,350.67,276.73
2017,9,6,9,0,473.0,222.0,5.4,23.0,497.0,494.76,388.7
2017,9,6,9,15,497.5,232.5,5.4,23.5,544.0,546.32,427.24
2017,9,6,9,30,522.0,243.0,5.4,24.0,591.0,598.77,465.87
2017,9,6,9,45,555.5,244.0,5.45,24.5,635.5,649.46,502.81
2017,9,6,10,0,589.0,245.0,5.5,25.0,680.0,700.95,539.66
2017,9,6,10,15,604.0,251.0,5.45,25.0,716.5,742.89,569.42
2017,9,6,10,30,619.0,257.0,5.4,25.0,753.0,787.08,600.3
2017,9,6,10,45,641.5,254.5,5.4,25.5,785.0,825.18,625.84
2017,9,6,11,0,664.0,252.0,5.4,26.0,817.0,861.72,649.96
2017,9,6,11,15,672.0,254.5,5.35,26.0,838.5,887.85,667.34
2017,9,6,11,30,680.0,257.0,5.3,26.0,860.0,911.35,682.85
2017,9,6,11,45,731.5,228.5,5.3,26.5,885.5,943.62,704.19
2017,9,6,12,0,783.0,200.0,5.3,27.0,911.0,963.33,715.64
2017,9,6,12,15,785.0,200.5,5.2,27.0,915.5,970.66,719.6
2017,9,6,12,30,787.0,201.0,5.1,27.0,920.0,974.56,721.43
2017,9,6,12,45,795.0,194.5,5.05,27.5,918.0,974.3,719.47
2017,9,6,13,0,803.0,188.0,5.0,28.0,916.0,970.43,715.27
2017,9,6,13,15,800.0,187.0,4.9,28.0,903.0,957.74,706.39
2017,9,6,13,30,797.0,186.0,4.8,28.0,890.0,941.68,695.44
2017,9,6,13,45,800.5,178.5,4.7,28.0,871.0,922.15,682.27
2017,9,6,14,0,804.0,171.0,4.6,28.0,852.0,899.11,666.84
2017,9,6,14,15,795.5,168.5,4.5,28.0,822.5,867.08,645.58
2017,9,6,14,30,787.0,166.0,4.4,28.0,793.0,832.4,622.56
2017,9,6,14,45,786.5,157.0,4.3,28.0,759.0,795.48,597.93
2017,9,6,15,0,786.0,148.0,4.2,28.0,725.0,755.7,570.47
2017,9,6,15,15,770.5,144.0,4.05,27.5,681.5,709.91,538.77
2017,9,6,15,30,755.0,140.0,3.9,27.0,638.0,659.78,503.35
2017,9,6,15,45,748.0,130.0,3.75,27.0,591.5,608.07,465.19
2017,9,6,16,0,741.0,120.0,3.6,27.0,545.0,554.96,425.04
2017,9,6,16,15,714.0,114.5,3.25,26.5,492.0,494.69,378.78
2017,9,6,16,30,687.0,109.0,2.9,26.0,439.0,435.56,332.14
2017,9,6,16,45,665.5,98.5,2.55,25.5,385.5,375.41,283.41
2017,9,6,17,0,644.0,88.0,2.2,25.0,332.0,316.53,234.29
2017,9,6,17,15,592.0,79.5,1.95,24.0,275.0,252.29,181.15
2017,9,6,17,30,540.0,71.0,1.7,23.0,218.0,193.57,132.1
2017,9,6,17,45,476.5,58.5,1.45,22.5,165.5,135.23,84.67
2017,9,6,18,0,413.0,46.0,1.2,22.0,113.0,84.59,46.61
2017,9,6,18,15,287.5,31.5,1.2,21.5,69.0,37.87,18.06
2017,9,6,18,30,162.0,17.0,1.2,21.0,25.0,13.89,0.0
2017,9,6,18,45,81.0,8.5,1.2,20.5,12.5,7.26,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,6,15,100.0,9.5,1.9,13.5,15.5,8.11,0.0
2017,9,7,6,30,200.0,19.0,2.1,14.0,31.0,15.58,0.0
2017,9,7,6,45,317.5,33.5,2.35,15.0,76.0,44.68,22.31
2017,9,7,7,0,435.0,48.0,2.6,16.0,121.0,93.77,54.24
2017,9,7,7,15,510.5,57.5,2.45,16.5,176.0,145.85,94.77
2017,9,7,7,30,586.0,67.0,2.3,17.0,231.0,207.01,145.87
2017,9,7,7,45,630.0,75.5,2.15,18.0,287.0,266.57,197.32
2017,9,7,8,0,674.0,84.0,2.0,19.0,343.0,330.61,251.48
2017,9,7,8,15,708.5,89.5,2.15,20.0,399.5,391.87,302.5
2017,9,7,8,30,743.0,95.0,2.3,21.0,456.0,455.69,353.83
2017,9,7,8,45,764.0,101.0,2.45,22.0,508.5,515.06,400.07
2017,9,7,9,0,785.0,107.0,2.6,23.0,561.0,574.49,444.7
2017,9,7,9,15,804.0,110.5,2.65,23.5,610.5,630.21,485.73
2017,9,7,9,30,823.0,114.0,2.7,24.0,660.0,685.4,525.14
2017,9,7,9,45,832.5,119.0,2.75,24.5,702.5,734.38,559.01
2017,9,7,10,0,842.0,124.0,2.8,25.0,745.0,781.43,590.12
2017,9,7,10,15,852.5,126.5,2.75,25.0,781.5,824.58,617.92
2017,9,7,10,30,863.0,129.0,2.7,25.0,818.0,856.53,637.84
2017,9,7,10,45,868.0,132.0,2.7,25.5,847.0,889.61,657.53
2017,9,7,11,0,873.0,135.0,2.7,26.0,876.0,919.61,674.99
2017,9,7,11,15,878.0,136.5,2.7,26.0,897.0,944.97,690.69
2017,9,7,11,30,883.0,138.0,2.7,26.0,918.0,967.01,704.25
2017,9,7,11,45,885.0,139.0,2.7,26.5,930.5,982.31,712.12
2017,9,7,12,0,887.0,140.0,2.7,27.0,943.0,994.01,717.78
2017,9,7,12,15,887.5,140.5,2.7,27.0,946.5,1000.17,721.44
2017,9,7,12,30,888.0,141.0,2.7,27.0,950.0,1002.66,722.93
2017,9,7,12,45,887.0,140.5,2.75,27.0,945.0,999.1,721.15
2017,9,7,13,0,886.0,140.0,2.8,27.0,940.0,991.88,717.19
2017,9,7,13,15,882.5,139.0,2.8,27.0,926.0,978.19,708.77
2017,9,7,13,30,879.0,138.0,2.8,27.0,912.0,960.96,698.2
2017,9,7,13,45,873.5,136.5,2.85,27.0,890.0,937.99,684.36
2017,9,7,14,0,868.0,135.0,2.9,27.0,868.0,911.74,668.39
2017,9,7,14,15,859.5,133.0,2.9,27.0,837.5,879.29,647.92
2017,9,7,14,30,851.0,131.0,2.9,27.0,807.0,852.88,631.47
2017,9,7,14,45,838.0,129.5,2.9,27.0,768.5,811.06,604.46
2017,9,7,15,0,825.0,128.0,2.9,27.0,730.0,767.12,575.85
2017,9,7,15,15,809.5,125.0,2.9,27.0,686.0,718.06,542.01
2017,9,7,15,30,794.0,122.0,2.9,27.0,642.0,667.65,506.33
2017,9,7,15,45,775.0,117.0,2.9,27.0,593.0,612.05,466.06
2017,9,7,16,0,756.0,112.0,2.9,27.0,544.0,556.62,424.8
2017,9,7,16,15,729.0,107.0,2.7,26.5,490.0,496.04,378.82
2017,9,7,16,30,702.0,102.0,2.5,26.0,436.0,436.59,332.3
2017,9,7,16,45,666.5,95.0,2.35,25.5,380.5,373.2,281.59
2017,9,7,17,0,631.0,88.0,2.2,25.0,325.0,312.64,231.67
2017,9,7,17,15,578.5,80.0,1.95,24.0,268.5,249.41,179.36
2017,9,7,17,30,526.0,72.0,1.7,23.0,212.0,191.77,131.2
2017,9,7,17,45,450.0,60.0,1.45,22.5,159.5,132.63,83.65
2017,9,7,18,0,374.0,48.0,1.2,22.0,107.0,82.79,46.61
2017,9,7,18,15,252.5,32.0,1.2,21.5,64.5,37.3,18.08
2017,9,7,18,30,131.0,16.0,1.2,21.0,22.0,12.5,0.0
2017,9,7,18,45,65.5,8.0,1.2,20.5,11.0,6.83,0.0
2017,9,7,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,8,6,15,78.0,9.5,1.75,14.5,14.0,8.11,0.0
2017,9,8,6,30,156.0,19.0,2.0,15.0,28.0,14.84,0.0
2017,9,8,6,45,273.0,35.0,2.3,15.5,72.0,45.14,23.36
2017,9,8,7,0,390.0,51.0,2.6,16.0,116.0,93.08,55.42
2017,9,8,7,15,466.0,62.5,2.55,17.0,170.0,144.51,95.48
2017,9,8,7,30,542.0,74.0,2.5,18.0,224.0,205.19,145.72
2017,9,8,7,45,597.0,81.0,2.45,19.0,281.0,264.25,196.13
2017,9,8,8,0,652.0,88.0,2.4,20.0,338.0,329.09,250.57
2017,9,8,8,15,687.0,94.0,2.55,21.0,393.5,389.96,301.1
2017,9,8,8,30,722.0,100.0,2.7,22.0,449.0,453.48,352.06
2017,9,8,8,45,748.5,104.5,2.9,23.0,502.5,513.27,398.65
2017,9,8,9,0,775.0,109.0,3.1,24.0,556.0,573.51,444.02
2017,9,8,9,15,794.0,112.5,3.0,24.0,605.0,628.81,485.24
2017,9,8,9,30,813.0,116.0,2.9,24.0,654.0,683.58,524.86
2017,9,8,9,45,827.0,119.0,2.85,24.5,697.0,733.4,559.01
2017,9,8,10,0,841.0,122.0,2.8,25.0,740.0,781.65,590.36
2017,9,8,10,15,851.5,124.5,2.75,25.0,776.5,824.75,618.11
2017,9,8,10,30,862.0,127.0,2.7,25.0,813.0,856.69,638.02
2017,9,8,10,45,870.0,128.5,2.65,25.5,842.5,890.87,658.08
2017,9,8,11,0,878.0,130.0,2.6,26.0,872.0,922.15,675.94
2017,9,8,11,15,883.0,131.0,2.55,26.0,893.0,947.11,690.87
2017,9,8,11,30,888.0,132.0,2.5,26.0,914.0,968.73,703.65
2017,9,8,11,45,896.0,129.5,2.45,26.5,928.0,986.39,712.49
2017,9,8,12,0,904.0,127.0,2.4,27.0,942.0,1000.54,719.14
2017,9,8,12,15,905.0,127.0,2.35,27.0,946.0,1006.74,722.24
2017,9,8,12,30,906.0,127.0,2.3,27.0,950.0,1009.19,723.15
2017,9,8,12,45,904.5,126.5,2.25,27.5,945.0,1005.0,718.58
2017,9,8,13,0,903.0,126.0,2.2,28.0,940.0,997.07,711.86
2017,9,8,13,15,900.0,125.5,2.15,28.0,926.0,984.02,703.49
2017,9,8,13,30,897.0,125.0,2.1,28.0,912.0,967.35,692.98
2017,9,8,13,45,891.0,124.0,2.1,28.0,889.5,943.92,678.82
2017,9,8,14,0,885.0,123.0,2.1,28.0,867.0,917.17,662.59
2017,9,8,14,15,877.0,121.5,2.1,28.0,837.0,885.04,642.86
2017,9,8,14,30,869.0,120.0,2.1,28.0,807.0,850.01,621.17
2017,9,8,14,45,857.0,118.5,2.1,28.0,769.0,809.08,595.41
2017,9,8,15,0,845.0,117.0,2.1,28.0,731.0,772.59,572.46
2017,9,8,15,15,830.5,114.0,2.1,27.5,687.0,723.38,540.74
2017,9,8,15,30,816.0,111.0,2.1,27.0,643.0,672.69,506.51
2017,9,8,15,45,794.5,108.0,2.1,27.0,593.0,616.43,466.31
2017,9,8,16,0,773.0,105.0,2.1,27.0,543.0,559.95,424.8
2017,9,8,16,15,746.5,100.5,2.0,26.5,489.5,499.5,379.55
2017,9,8,16,30,720.0,96.0,1.9,26.0,436.0,439.88,333.42
2017,9,8,16,45,681.5,90.5,1.8,25.5,379.5,375.69,282.44
2017,9,8,17,0,643.0,85.0,1.7,25.0,323.0,314.61,232.39
2017,9,8,17,15,590.0,77.0,1.55,24.5,267.0,250.47,179.2
2017,9,8,17,30,537.0,69.0,1.4,24.0,211.0,191.98,130.27
2017,9,8,17,45,455.0,58.0,1.3,23.5,157.5,132.01,82.51
2017,9,8,18,0,373.0,47.0,1.2,23.0,104.0,82.1,45.79
2017,9,8,18,15,186.5,33.5,1.2,22.5,62.0,34.95,17.21
2017,9,8,18,30,0.0,20.0,1.2,22.0,20.0,15.86,0.0
2017,9,8,18,45,0.0,10.0,1.3,21.5,10.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,9,6,15,47.5,9.0,2.0,15.5,11.5,7.68,0.0
2017,9,9,6,30,95.0,18.0,2.2,16.0,23.0,13.97,0.0
2017,9,9,6,45,201.0,37.5,2.45,16.5,65.5,43.08,23.23
2017,9,9,7,0,307.0,57.0,2.7,17.0,108.0,88.02,54.42
2017,9,9,7,15,380.5,71.5,2.6,18.0,159.5,136.29,92.03
2017,9,9,7,30,454.0,86.0,2.5,19.0,211.0,193.57,139.04
2017,9,9,7,45,515.0,95.0,2.45,20.0,267.0,254.47,190.0
2017,9,9,8,0,576.0,104.0,2.4,21.0,323.0,318.88,243.22
2017,9,9,8,15,613.5,111.5,2.55,21.5,378.0,378.2,292.42
2017,9,9,8,30,651.0,119.0,2.7,22.0,433.0,440.58,342.71
2017,9,9,8,45,684.0,123.0,2.85,23.0,486.5,499.9,388.61
2017,9,9,9,0,717.0,127.0,3.0,24.0,540.0,560.95,434.33
2017,9,9,9,15,737.5,132.0,3.0,24.5,588.0,616.41,474.9
2017,9,9,9,30,758.0,137.0,3.0,25.0,636.0,671.67,514.14
2017,9,9,9,45,779.5,137.5,3.05,25.5,680.5,720.06,547.85
2017,9,9,10,0,801.0,138.0,3.1,26.0,725.0,769.84,581.62
2017,9,9,10,15,812.0,140.5,3.1,26.0,761.5,811.95,609.17
2017,9,9,10,30,823.0,143.0,3.1,26.0,798.0,851.84,635.0
2017,9,9,10,45,836.5,142.0,3.15,26.5,828.0,887.97,657.13
2017,9,9,11,0,850.0,141.0,3.2,27.0,858.0,921.52,677.39
2017,9,9,11,15,855.0,142.5,3.25,27.0,879.0,947.01,693.6
2017,9,9,11,30,860.0,144.0,3.3,27.0,900.0,956.59,699.46
2017,9,9,11,45,863.0,145.0,3.35,27.5,912.5,972.38,708.24
2017,9,9,12,0,866.0,146.0,3.4,28.0,925.0,984.68,714.76
2017,9,9,12,15,866.5,146.5,3.4,28.0,928.5,990.57,718.3
2017,9,9,12,30,867.0,147.0,3.4,28.0,932.0,992.86,719.69
2017,9,9,12,45,866.0,146.5,3.45,28.5,927.0,989.17,716.29
2017,9,9,13,0,865.0,146.0,3.5,29.0,922.0,981.91,710.74
2017,9,9,13,15,861.5,145.0,3.5,29.0,908.0,968.25,702.26
2017,9,9,13,30,858.0,144.0,3.5,29.0,894.0,951.13,691.66
2017,9,9,13,45,850.0,143.5,3.55,29.0,871.0,938.85,684.66
2017,9,9,14,0,842.0,143.0,3.6,29.0,848.0,910.96,667.35
2017,9,9,14,15,833.0,141.0,3.6,29.0,818.0,877.73,646.24
2017,9,9,14,30,824.0,139.0,3.6,29.0,788.0,841.76,623.23
2017,9,9,14,45,809.0,138.0,3.65,29.0,749.5,799.47,595.99
2017,9,9,15,0,794.0,137.0,3.7,29.0,711.0,755.3,566.94
2017,9,9,15,15,778.0,133.5,3.65,28.5,667.0,706.38,533.73
2017,9,9,15,30,762.0,130.0,3.6,28.0,623.0,658.12,500.14
2017,9,9,15,45,738.0,126.5,3.6,28.0,573.5,601.72,458.98
2017,9,9,16,0,714.0,123.0,3.6,28.0,524.0,545.5,416.94
2017,9,9,16,15,685.5,117.0,3.4,27.5,471.0,485.03,371.01
2017,9,9,16,30,657.0,111.0,3.2,27.0,418.0,425.96,324.82
2017,9,9,16,45,614.5,104.0,3.05,26.5,362.5,361.96,273.74
2017,9,9,17,0,572.0,97.0,2.9,26.0,307.0,301.67,224.32
2017,9,9,17,15,517.0,87.0,2.6,25.0,252.0,239.13,172.86
2017,9,9,17,30,462.0,77.0,2.3,24.0,197.0,182.61,125.99
2017,9,9,17,45,380.0,63.0,2.0,23.5,145.0,122.0,77.72
2017,9,9,18,0,298.0,49.0,1.7,23.0,93.0,74.59,42.68
2017,9,9,18,15,187.0,30.5,1.65,22.5,54.0,32.7,15.12
2017,9,9,18,30,76.0,12.0,1.6,22.0,15.0,10.24,0.0
2017,9,9,18,45,38.0,6.0,1.55,21.5,7.5,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
