Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.5,5.5,2.1,24.0,6.0,0.0,0.0
2017,9,20,6,30,29.0,11.0,2.3,24.0,12.0,10.09,0.0
2017,9,20,6,45,129.5,31.5,2.55,24.5,48.5,40.98,19.64
2017,9,20,7,0,230.0,52.0,2.8,25.0,85.0,87.19,54.47
2017,9,20,7,15,314.0,67.0,3.0,25.5,133.5,136.0,92.63
2017,9,20,7,30,398.0,82.0,3.2,26.0,182.0,195.26,140.68
2017,9,20,7,45,461.5,91.0,3.4,26.5,235.5,251.93,187.8
2017,9,20,8,0,525.0,100.0,3.6,27.0,289.0,320.16,243.55
2017,9,20,8,15,368.5,146.0,3.75,27.5,289.5,320.78,247.27
2017,9,20,8,30,212.0,192.0,3.9,28.0,290.0,290.23,224.42
2017,9,20,8,45,199.5,218.5,4.1,28.5,319.0,320.77,247.68
2017,9,20,9,0,187.0,245.0,4.3,29.0,348.0,349.73,268.92
2017,9,20,9,15,455.5,188.0,4.3,29.5,469.5,507.07,389.43
2017,9,20,9,30,724.0,131.0,4.3,30.0,591.0,672.0,511.14
2017,9,20,9,45,490.5,229.0,4.35,30.5,550.0,618.97,467.11
2017,9,20,10,0,257.0,327.0,4.4,31.0,509.0,536.86,402.14
2017,9,20,10,15,523.0,233.0,4.4,31.0,627.0,691.8,518.19
2017,9,20,10,30,789.0,139.0,4.4,31.0,745.0,848.25,628.09
2017,9,20,10,45,799.0,140.0,4.4,31.5,772.5,881.96,647.65
2017,9,20,11,0,809.0,141.0,4.4,32.0,800.0,913.01,666.02
2017,9,20,11,15,814.5,142.5,4.4,32.0,819.5,937.49,681.33
2017,9,20,11,30,820.0,144.0,4.4,32.0,839.0,958.78,694.61
2017,9,20,11,45,823.5,144.5,4.4,32.5,850.5,973.77,702.43
2017,9,20,12,0,827.0,145.0,4.4,33.0,862.0,985.29,708.09
2017,9,20,12,15,594.5,272.5,4.35,33.0,789.0,895.92,647.02
2017,9,20,12,30,362.0,400.0,4.3,33.0,716.0,773.2,558.92
2017,9,20,12,45,592.0,273.0,4.3,33.5,785.0,891.68,644.06
2017,9,20,13,0,822.0,146.0,4.3,34.0,854.0,975.88,699.37
2017,9,20,13,15,818.0,145.0,4.3,34.0,839.5,960.68,689.35
2017,9,20,13,30,814.0,144.0,4.3,34.0,825.0,942.12,677.9
2017,9,20,13,45,805.0,144.0,4.3,34.0,801.5,916.68,662.02
2017,9,20,14,0,796.0,144.0,4.3,34.0,778.0,888.31,644.27
2017,9,20,14,15,786.0,141.5,4.2,33.5,747.5,853.79,623.24
2017,9,20,14,30,776.0,139.0,4.1,33.0,717.0,816.8,600.44
2017,9,20,14,45,760.0,137.5,4.1,33.0,679.0,773.72,572.48
2017,9,20,15,0,744.0,136.0,4.1,33.0,641.0,732.38,545.26
2017,9,20,15,15,725.5,132.0,4.0,32.5,597.5,681.74,510.93
2017,9,20,15,30,707.0,128.0,3.9,32.0,554.0,630.36,475.33
2017,9,20,15,45,680.5,124.0,3.8,32.0,505.5,573.51,433.93
2017,9,20,16,0,654.0,120.0,3.7,32.0,457.0,517.31,392.08
2017,9,20,16,15,620.5,113.5,3.5,31.5,405.0,455.97,345.98
2017,9,20,16,30,587.0,107.0,3.3,31.0,353.0,396.79,300.22
2017,9,20,16,45,538.5,99.0,3.15,31.0,299.5,332.49,248.99
2017,9,20,17,0,490.0,91.0,3.0,31.0,246.0,268.83,197.32
2017,9,20,17,15,422.5,79.5,2.9,30.5,194.0,206.19,146.59
2017,9,20,17,30,355.0,68.0,2.8,30.0,142.0,151.43,102.14
2017,9,20,17,45,257.5,52.0,2.7,29.5,96.5,95.72,59.32
2017,9,20,18,0,160.0,36.0,2.6,29.0,51.0,52.43,27.45
2017,9,20,18,15,80.0,18.0,2.7,28.5,25.5,18.5,0.0
2017,9,20,18,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,1.95,24.0,5.5,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.1,24.0,11.0,8.92,0.0
2017,9,21,6,45,115.5,31.0,2.25,24.5,47.0,39.96,19.0
2017,9,21,7,0,217.0,52.0,2.4,25.0,83.0,86.34,54.28
2017,9,21,7,15,303.5,67.5,2.45,25.0,132.0,135.61,92.92
2017,9,21,7,30,390.0,83.0,2.5,25.0,181.0,195.66,141.78
2017,9,21,7,45,463.0,90.5,2.6,25.5,235.0,253.87,189.89
2017,9,21,8,0,536.0,98.0,2.7,26.0,289.0,324.81,247.55
2017,9,21,8,15,355.5,146.0,2.8,26.5,281.5,308.18,238.07
2017,9,21,8,30,175.0,194.0,2.9,27.0,274.0,274.2,212.31
2017,9,21,8,45,160.0,219.5,3.0,27.5,299.5,300.34,232.07
2017,9,21,9,0,145.0,245.0,3.1,28.0,325.0,324.73,249.71
2017,9,21,9,15,441.0,185.5,3.1,28.0,459.0,496.8,382.36
2017,9,21,9,30,737.0,126.0,3.1,28.0,593.0,678.64,516.78
2017,9,21,9,45,757.0,127.5,3.15,28.5,635.0,725.78,548.14
2017,9,21,10,0,777.0,129.0,3.2,29.0,677.0,774.53,579.47
2017,9,21,10,15,788.5,131.5,3.15,29.0,711.5,815.91,605.98
2017,9,21,10,30,800.0,134.0,3.1,29.0,746.0,855.14,630.8
2017,9,21,10,45,810.0,135.0,3.1,29.5,774.0,889.08,650.9
2017,9,21,11,0,820.0,136.0,3.1,30.0,802.0,920.34,669.08
2017,9,21,11,15,474.0,278.0,3.1,30.0,665.5,756.0,554.42
2017,9,21,11,30,128.0,420.0,3.1,30.0,529.0,540.32,396.47
2017,9,21,11,45,481.0,280.5,3.1,30.5,695.5,781.86,572.9
2017,9,21,12,0,834.0,141.0,3.1,31.0,862.0,990.08,710.42
2017,9,21,12,15,834.5,141.0,3.15,31.0,864.5,994.53,711.72
2017,9,21,12,30,835.0,141.0,3.2,31.0,867.0,995.34,712.58
2017,9,21,12,45,524.5,285.0,3.25,31.5,739.5,834.86,603.85
2017,9,21,13,0,214.0,429.0,3.3,32.0,612.0,636.18,461.63
2017,9,21,13,15,516.0,285.5,3.35,32.0,717.5,814.93,592.68
2017,9,21,13,30,818.0,142.0,3.4,32.0,823.0,945.4,681.73
2017,9,21,13,45,807.5,142.5,3.5,32.0,799.0,918.92,664.76
2017,9,21,14,0,797.0,143.0,3.6,32.0,775.0,889.56,647.02
2017,9,21,14,15,787.0,141.0,3.65,32.0,744.5,855.43,625.73
2017,9,21,14,30,777.0,139.0,3.7,32.0,714.0,818.82,602.66
2017,9,21,14,45,741.5,146.0,3.8,32.0,672.0,772.55,572.99
2017,9,21,15,0,706.0,153.0,3.9,32.0,630.0,721.93,538.92
2017,9,21,15,15,455.0,211.5,3.9,31.5,511.0,559.04,421.47
2017,9,21,15,30,204.0,270.0,3.9,31.0,392.0,398.66,302.07
2017,9,21,15,45,404.0,203.0,3.95,31.0,418.5,470.68,358.87
2017,9,21,16,0,604.0,136.0,4.0,31.0,445.0,504.69,385.09
2017,9,21,16,15,567.5,128.5,3.9,30.5,393.5,443.14,338.4
2017,9,21,16,30,531.0,121.0,3.8,30.0,342.0,379.36,289.17
2017,9,21,16,45,478.0,112.0,3.7,30.0,288.5,315.92,238.49
2017,9,21,17,0,425.0,103.0,3.6,30.0,235.0,257.86,191.15
2017,9,21,17,15,354.5,89.0,3.3,29.0,184.0,195.75,141.23
2017,9,21,17,30,284.0,75.0,3.0,28.0,133.0,142.01,98.01
2017,9,21,17,45,188.0,55.5,2.7,27.5,89.0,84.72,53.87
2017,9,21,18,0,92.0,36.0,2.4,27.0,45.0,43.81,23.31
2017,9,21,18,15,46.0,18.0,2.45,26.5,22.5,17.13,0.0
2017,9,21,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,12.5,5.5,1.45,22.5,5.5,0.0,0.0
2017,9,22,6,30,25.0,11.0,1.7,23.0,11.0,10.16,0.0
2017,9,22,6,45,134.5,30.0,2.0,23.5,47.0,43.24,20.33
2017,9,22,7,0,244.0,49.0,2.3,24.0,83.0,88.97,55.43
2017,9,22,7,15,333.0,62.5,2.35,24.5,132.0,138.86,94.7
2017,9,22,7,30,422.0,76.0,2.4,25.0,181.0,199.8,144.32
2017,9,22,7,45,481.5,85.5,2.5,25.5,234.5,261.3,195.54
2017,9,22,8,0,541.0,95.0,2.6,26.0,288.0,326.11,248.67
2017,9,22,8,15,582.5,102.5,2.7,26.5,341.0,386.7,297.58
2017,9,22,8,30,624.0,110.0,2.8,27.0,394.0,450.79,347.75
2017,9,22,8,45,381.0,177.0,2.95,28.0,356.5,406.78,313.48
2017,9,22,9,0,138.0,244.0,3.1,29.0,319.0,320.42,245.11
2017,9,22,9,15,141.0,266.0,3.1,29.0,349.0,351.46,268.33
2017,9,22,9,30,144.0,288.0,3.1,29.0,379.0,382.56,290.89
2017,9,22,9,45,197.0,307.0,3.15,29.5,440.0,448.85,339.45
2017,9,22,10,0,250.0,326.0,3.2,30.0,501.0,533.36,399.75
2017,9,22,10,15,194.0,348.0,3.25,30.5,488.0,503.97,375.9
2017,9,22,10,30,138.0,370.0,3.3,31.0,475.0,484.48,359.35
2017,9,22,10,45,198.5,380.0,3.35,31.5,537.5,553.97,409.06
2017,9,22,11,0,259.0,390.0,3.4,32.0,600.0,643.1,470.67
2017,9,22,11,15,540.5,266.0,3.45,32.0,717.5,808.72,590.29
2017,9,22,11,30,822.0,142.0,3.5,32.0,835.0,963.06,693.52
2017,9,22,11,45,545.0,281.5,3.55,32.5,743.5,847.17,612.06
2017,9,22,12,0,268.0,421.0,3.6,33.0,652.0,702.95,507.18
2017,9,22,12,15,262.5,423.5,3.65,33.0,650.5,701.6,507.0
2017,9,22,12,30,257.0,426.0,3.7,33.0,649.0,698.81,505.09
2017,9,22,12,45,522.0,296.5,3.75,33.0,744.0,845.57,611.57
2017,9,22,13,0,787.0,167.0,3.8,33.0,839.0,966.52,694.01
2017,9,22,13,15,782.5,165.5,3.8,33.0,824.0,950.55,683.17
2017,9,22,13,30,778.0,164.0,3.8,33.0,809.0,931.34,671.33
2017,9,22,13,45,421.5,262.0,3.85,33.0,610.5,683.09,501.17
2017,9,22,14,0,65.0,360.0,3.9,33.0,412.0,396.97,291.9
2017,9,22,14,15,408.0,255.0,3.95,32.5,557.5,638.49,474.98
2017,9,22,14,30,751.0,150.0,4.0,32.0,703.0,809.0,598.81
2017,9,22,14,45,469.5,232.0,4.05,32.0,572.0,633.54,472.86
2017,9,22,15,0,188.0,314.0,4.1,32.0,441.0,450.22,337.15
2017,9,22,15,15,253.0,281.5,4.1,31.5,439.5,469.08,354.08
2017,9,22,15,30,318.0,249.0,4.1,31.0,438.0,468.01,355.6
2017,9,22,15,45,482.5,184.0,4.15,31.0,442.0,502.84,383.62
2017,9,22,16,0,647.0,119.0,4.2,31.0,446.0,513.7,392.52
2017,9,22,16,15,612.0,112.5,4.1,30.5,394.5,451.8,345.47
2017,9,22,16,30,577.0,106.0,4.0,30.0,343.0,392.26,299.13
2017,9,22,16,45,533.0,96.5,3.95,30.0,290.0,328.85,248.13
2017,9,22,17,0,489.0,87.0,3.9,30.0,237.0,269.64,199.33
2017,9,22,17,15,419.0,76.0,3.55,29.0,185.5,202.72,145.04
2017,9,22,17,30,349.0,65.0,3.2,28.0,134.0,148.05,100.44
2017,9,22,17,45,251.5,48.5,2.9,27.5,89.5,92.21,57.05
2017,9,22,18,0,154.0,32.0,2.6,27.0,45.0,48.84,24.04
2017,9,22,18,15,77.0,16.0,2.5,26.5,22.5,16.65,0.0
2017,9,22,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,15,29.0,5.5,0.9,21.5,6.0,0.0,0.0
2017,9,23,6,30,58.0,11.0,1.1,22.0,12.0,11.36,0.0
2017,9,23,6,45,185.5,27.5,1.3,22.5,49.5,46.53,20.46
2017,9,23,7,0,313.0,44.0,1.5,23.0,87.0,96.61,58.81
2017,9,23,7,15,401.0,55.5,1.65,23.5,137.5,151.67,102.82
2017,9,23,7,30,489.0,67.0,1.8,24.0,188.0,215.61,155.5
2017,9,23,7,45,545.5,75.5,1.95,25.0,242.0,276.05,206.08
2017,9,23,8,0,602.0,84.0,2.1,26.0,296.0,342.48,260.29
2017,9,23,8,15,376.0,138.5,2.2,26.5,278.5,322.27,248.48
2017,9,23,8,30,150.0,193.0,2.3,27.0,261.0,262.27,202.7
2017,9,23,8,45,447.5,147.0,2.45,27.5,384.0,417.7,323.3
2017,9,23,9,0,745.0,101.0,2.6,28.0,507.0,588.14,450.7
2017,9,23,9,15,456.5,195.5,2.65,28.5,451.0,520.86,396.98
2017,9,23,9,30,168.0,290.0,2.7,29.0,395.0,403.02,305.28
2017,9,23,9,45,229.5,303.0,2.75,29.5,457.5,471.0,355.53
2017,9,23,10,0,291.0,316.0,2.8,30.0,520.0,557.9,417.18
2017,9,23,10,15,306.0,330.5,2.85,30.0,554.5,597.21,444.15
2017,9,23,10,30,321.0,345.0,2.9,30.0,589.0,636.46,471.07
2017,9,23,10,45,588.5,232.0,2.95,30.5,699.0,797.73,586.43
2017,9,23,11,0,856.0,119.0,3.0,31.0,809.0,929.59,672.71
2017,9,23,11,15,861.0,120.0,3.05,31.0,828.0,953.24,686.62
2017,9,23,11,30,866.0,121.0,3.1,31.0,847.0,973.58,699.34
2017,9,23,11,45,557.5,272.0,3.2,31.5,742.0,851.55,616.02
2017,9,23,12,0,249.0,423.0,3.3,32.0,637.0,687.73,497.39
2017,9,23,12,15,538.0,286.5,3.35,32.0,750.0,855.23,619.15
2017,9,23,12,30,827.0,150.0,3.4,32.0,863.0,1000.6,715.92
2017,9,23,12,45,824.5,150.0,3.45,32.5,856.0,994.67,709.98
2017,9,23,13,0,822.0,150.0,3.5,33.0,849.0,985.17,703.14
2017,9,23,13,15,567.0,269.0,3.55,33.0,747.5,850.43,613.83
2017,9,23,13,30,312.0,388.0,3.6,33.0,646.0,700.32,507.76
2017,9,23,13,45,555.5,266.0,3.65,33.0,709.0,813.0,591.96
2017,9,23,14,0,799.0,144.0,3.7,33.0,772.0,895.03,649.59
2017,9,23,14,15,549.0,239.0,3.7,32.5,662.5,747.18,549.16
2017,9,23,14,30,299.0,334.0,3.7,32.0,553.0,595.94,440.9
2017,9,23,14,45,509.5,241.0,3.75,32.0,590.5,675.79,503.18
2017,9,23,15,0,720.0,148.0,3.8,32.0,628.0,729.59,545.06
2017,9,23,15,15,700.5,143.5,3.8,32.0,584.0,678.34,509.02
2017,9,23,15,30,681.0,139.0,3.8,32.0,540.0,626.53,472.43
2017,9,23,15,45,655.0,133.0,3.85,32.0,491.5,568.83,430.88
2017,9,23,16,0,629.0,127.0,3.9,32.0,443.0,511.87,388.78
2017,9,23,16,15,594.0,120.0,3.8,31.5,391.0,450.24,342.55
2017,9,23,16,30,559.0,113.0,3.7,31.0,339.0,390.99,296.78
2017,9,23,16,45,507.5,103.5,3.65,30.5,286.0,320.94,241.7
2017,9,23,17,0,456.0,94.0,3.6,30.0,233.0,261.21,193.29
2017,9,23,17,15,388.0,81.0,3.3,29.5,181.5,198.9,142.48
2017,9,23,17,30,320.0,68.0,3.0,29.0,130.0,144.61,98.22
2017,9,23,17,45,223.0,49.5,2.7,28.5,85.5,88.77,55.11
2017,9,23,18,0,126.0,31.0,2.4,28.0,41.0,43.13,20.01
2017,9,23,18,15,63.0,15.5,2.45,27.5,20.5,15.71,0.0
2017,9,23,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,13.0,5.0,1.85,21.5,5.0,0.0,0.0
2017,9,24,6,30,26.0,10.0,2.1,22.0,10.0,9.51,0.0
2017,9,24,6,45,139.5,29.0,2.35,22.5,46.0,44.08,19.72
2017,9,24,7,0,253.0,48.0,2.6,23.0,82.0,91.91,57.55
2017,9,24,7,15,342.0,61.5,2.75,23.5,131.5,142.91,98.23
2017,9,24,7,30,431.0,75.0,2.9,24.0,181.0,204.95,149.27
2017,9,24,7,45,508.5,80.5,3.05,25.0,236.5,269.92,203.01
2017,9,24,8,0,586.0,86.0,3.2,26.0,292.0,340.13,260.16
2017,9,24,8,15,367.0,139.0,3.3,26.5,275.0,320.19,248.2
2017,9,24,8,30,148.0,192.0,3.4,27.0,258.0,261.23,202.7
2017,9,24,8,45,152.5,216.5,3.5,27.5,292.5,296.2,229.48
2017,9,24,9,0,157.0,241.0,3.6,28.0,327.0,331.5,255.71
2017,9,24,9,15,471.0,174.0,3.6,28.5,462.5,511.32,394.16
2017,9,24,9,30,785.0,107.0,3.6,29.0,598.0,698.84,532.2
2017,9,24,9,45,802.5,108.5,3.6,29.5,639.5,748.44,563.78
2017,9,24,10,0,820.0,110.0,3.6,30.0,681.0,796.74,594.39
2017,9,24,10,15,830.0,112.5,3.55,30.0,715.5,838.18,620.87
2017,9,24,10,30,840.0,115.0,3.5,30.0,750.0,867.92,639.26
2017,9,24,10,45,554.5,250.0,3.5,30.5,675.5,781.2,575.65
2017,9,24,11,0,269.0,385.0,3.5,31.0,601.0,650.43,477.2
2017,9,24,11,15,567.0,252.5,3.5,31.0,722.0,829.19,607.49
2017,9,24,11,30,865.0,120.0,3.5,31.0,843.0,973.69,703.33
2017,9,24,11,45,841.5,136.5,3.5,31.5,847.5,978.14,703.21
2017,9,24,12,0,818.0,153.0,3.5,32.0,852.0,992.87,710.94
2017,9,24,12,15,818.5,153.0,3.5,32.0,853.5,997.01,713.34
2017,9,24,12,30,819.0,153.0,3.5,32.0,855.0,997.58,713.67
2017,9,24,12,45,415.5,203.0,3.5,32.5,559.5,645.64,475.66
2017,9,24,13,0,12.0,253.0,3.5,33.0,264.0,231.04,168.93
2017,9,24,13,15,6.0,176.5,3.5,33.0,182.0,156.25,113.95
2017,9,24,13,30,0.0,100.0,3.5,33.0,100.0,83.75,58.93
2017,9,24,13,45,9.5,190.5,3.55,33.0,198.0,171.64,126.1
2017,9,24,14,0,19.0,281.0,3.6,33.0,296.0,262.42,194.0
2017,9,24,14,15,295.5,259.0,3.65,32.5,475.0,528.5,395.66
2017,9,24,14,30,572.0,237.0,3.7,32.0,654.0,746.13,552.71
2017,9,24,14,45,664.5,182.0,3.75,32.0,641.0,750.31,557.21
2017,9,24,15,0,757.0,127.0,3.8,32.0,628.0,733.85,548.46
2017,9,24,15,15,738.0,123.5,3.85,31.5,584.0,685.6,516.31
2017,9,24,15,30,719.0,120.0,3.9,31.0,540.0,633.64,480.57
2017,9,24,15,45,513.5,160.0,3.95,31.0,446.5,500.31,381.76
2017,9,24,16,0,308.0,200.0,4.0,31.0,353.0,380.74,291.14
2017,9,24,16,15,295.5,178.0,3.9,30.5,311.5,334.66,256.72
2017,9,24,16,30,283.0,156.0,3.8,30.0,270.0,289.48,221.84
2017,9,24,16,45,389.0,119.5,3.75,30.0,250.5,287.93,218.32
2017,9,24,17,0,495.0,83.0,3.7,30.0,231.0,268.86,198.71
2017,9,24,17,15,423.0,72.0,3.4,29.0,179.0,200.91,143.43
2017,9,24,17,30,351.0,61.0,3.1,28.0,127.0,145.54,98.2
2017,9,24,17,45,245.5,45.0,2.8,27.5,83.0,88.66,54.19
2017,9,24,18,0,140.0,29.0,2.5,27.0,39.0,44.68,19.57
2017,9,24,18,15,70.0,14.5,2.5,26.5,19.5,15.17,0.0
2017,9,24,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,6,15,8.5,4.5,1.65,22.0,4.5,0.0,0.0
2017,9,25,6,30,17.0,9.0,1.9,22.0,9.0,8.37,0.0
2017,9,25,6,45,128.5,28.0,2.15,22.5,44.0,42.63,18.45
2017,9,25,7,0,240.0,47.0,2.4,23.0,79.0,90.01,56.53
2017,9,25,7,15,332.0,60.0,2.45,23.5,127.5,140.66,96.83
2017,9,25,7,30,424.0,73.0,2.5,24.0,176.0,202.72,147.76
2017,9,25,7,45,491.0,81.0,2.65,24.5,229.5,266.16,200.78
2017,9,25,8,0,558.0,89.0,2.8,25.0,283.0,333.66,256.35
2017,9,25,8,15,304.5,134.5,2.9,25.5,242.5,278.95,217.27
2017,9,25,8,30,51.0,180.0,3.0,26.0,202.0,190.55,147.58
2017,9,25,8,45,54.5,202.5,3.1,26.5,229.5,216.66,167.7
2017,9,25,9,0,58.0,225.0,3.2,27.0,257.0,243.22,187.6
2017,9,25,9,15,66.0,250.0,3.2,27.0,289.0,275.76,212.2
2017,9,25,9,30,74.0,275.0,3.2,27.0,321.0,309.1,237.12
2017,9,25,9,45,176.5,295.5,3.2,27.5,415.5,425.17,325.05
2017,9,25,10,0,279.0,316.0,3.2,28.0,510.0,551.33,417.06
2017,9,25,10,15,356.5,309.0,3.2,28.0,569.5,621.37,467.55
2017,9,25,10,30,434.0,302.0,3.2,28.0,629.0,710.62,530.47
2017,9,25,10,45,367.0,339.0,3.2,28.5,622.5,685.95,509.58
2017,9,25,11,0,300.0,376.0,3.2,29.0,616.0,671.69,496.29
2017,9,25,11,15,577.0,248.5,3.2,29.0,724.0,836.81,616.24
2017,9,25,11,30,854.0,121.0,3.2,29.0,832.0,966.09,702.07
2017,9,25,11,45,561.5,268.5,3.2,29.5,738.5,855.44,624.03
2017,9,25,12,0,269.0,416.0,3.2,30.0,645.0,703.27,512.4
2017,9,25,12,15,343.0,389.5,3.2,30.0,682.5,751.05,547.94
2017,9,25,12,30,417.0,363.0,3.2,30.0,720.0,813.79,591.55
2017,9,25,12,45,386.5,374.5,3.25,30.0,703.5,776.96,566.23
2017,9,25,13,0,356.0,386.0,3.3,30.0,687.0,755.05,551.19
2017,9,25,13,15,370.0,373.0,3.3,30.0,681.0,749.97,548.7
2017,9,25,13,30,384.0,360.0,3.3,30.0,675.0,742.77,544.73
2017,9,25,13,45,354.5,358.0,3.35,30.0,642.0,704.08,518.35
2017,9,25,14,0,325.0,356.0,3.4,30.0,609.0,665.19,491.76
2017,9,25,14,15,319.0,341.0,3.4,30.0,581.5,633.91,470.82
2017,9,25,14,30,313.0,326.0,3.4,30.0,554.0,601.8,449.05
2017,9,25,14,45,449.5,262.0,3.4,30.0,569.0,649.67,486.75
2017,9,25,15,0,586.0,198.0,3.4,30.0,584.0,671.57,505.45
2017,9,25,15,15,375.0,230.5,3.35,29.5,471.5,509.24,387.21
2017,9,25,15,30,164.0,263.0,3.3,29.0,359.0,367.44,280.54
2017,9,25,15,45,82.0,191.5,3.25,29.0,239.5,225.63,172.89
2017,9,25,16,0,0.0,120.0,3.2,29.0,120.0,101.09,75.07
2017,9,25,16,15,0.0,105.5,2.95,28.5,105.5,88.57,65.65
2017,9,25,16,30,0.0,91.0,2.7,28.0,91.0,76.12,56.03
2017,9,25,16,45,0.0,76.0,2.45,28.0,76.0,63.3,45.85
2017,9,25,17,0,0.0,61.0,2.2,28.0,61.0,50.56,35.58
2017,9,25,17,15,0.0,47.0,2.05,27.5,47.0,38.88,26.07
2017,9,25,17,30,0.0,33.0,1.9,27.0,33.0,27.24,16.44
2017,9,25,17,45,0.0,21.0,1.8,26.5,21.0,17.3,8.08
2017,9,25,18,0,0.0,9.0,1.7,26.0,9.0,7.39,0.0
2017,9,25,18,15,0.0,4.5,1.75,26.0,4.5,3.84,0.0
2017,9,25,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,2.0,1.65,22.0,2.0,0.0,0.0
2017,9,26,6,30,0.0,4.0,1.9,22.0,4.0,3.41,0.0
2017,9,26,6,45,0.0,22.5,2.2,22.5,22.5,18.69,6.43
2017,9,26,7,0,0.0,41.0,2.5,23.0,41.0,34.5,22.07
2017,9,26,7,15,12.0,64.0,2.55,23.5,67.0,57.2,40.79
2017,9,26,7,30,24.0,87.0,2.6,24.0,93.0,84.67,63.4
2017,9,26,7,45,35.0,110.0,2.7,24.5,121.5,111.16,85.03
2017,9,26,8,0,46.0,133.0,2.8,25.0,150.0,139.1,107.54
2017,9,26,8,15,70.5,160.5,2.85,25.0,190.0,179.3,139.71
2017,9,26,8,30,95.0,188.0,2.9,25.0,230.0,222.41,173.84
2017,9,26,8,45,88.5,210.0,3.0,25.5,253.5,244.62,190.57
2017,9,26,9,0,82.0,232.0,3.1,26.0,277.0,266.13,206.39
2017,9,26,9,15,49.0,225.0,3.05,26.5,252.5,239.89,184.71
2017,9,26,9,30,16.0,218.0,3.0,27.0,228.0,200.38,152.74
2017,9,26,9,45,12.5,215.5,3.0,27.5,223.5,195.68,148.43
2017,9,26,10,0,9.0,213.0,3.0,28.0,219.0,190.78,143.96
2017,9,26,10,15,14.5,243.5,2.9,28.0,254.5,223.54,168.78
2017,9,26,10,30,20.0,274.0,2.8,28.0,290.0,256.92,193.72
2017,9,26,10,45,10.0,206.0,2.75,28.0,214.0,185.93,139.37
2017,9,26,11,0,0.0,138.0,2.7,28.0,138.0,116.55,85.69
2017,9,26,11,15,0.0,91.0,2.6,28.0,91.0,76.04,54.22
2017,9,26,11,30,0.0,44.0,2.5,28.0,44.0,36.67,23.34
2017,9,26,11,45,0.0,74.0,2.45,28.0,74.0,61.79,43.07
2017,9,26,12,0,0.0,104.0,2.4,28.0,104.0,87.29,62.91
2017,9,26,12,15,0.0,96.5,2.35,28.0,96.5,80.87,57.88
2017,9,26,12,30,0.0,89.0,2.3,28.0,89.0,74.46,52.89
2017,9,26,12,45,3.0,135.5,2.3,28.0,138.0,117.52,86.44
2017,9,26,13,0,6.0,182.0,2.3,28.0,187.0,161.35,120.15
2017,9,26,13,15,7.5,200.5,2.3,28.0,207.0,179.22,133.81
2017,9,26,13,30,9.0,219.0,2.3,28.0,227.0,197.16,147.55
2017,9,26,13,45,5.5,188.0,2.3,28.0,193.0,165.83,123.7
2017,9,26,14,0,2.0,157.0,2.3,28.0,159.0,134.98,100.11
2017,9,26,14,15,2.5,165.0,2.25,27.5,167.0,142.41,106.28
2017,9,26,14,30,3.0,173.0,2.2,27.0,175.0,149.87,112.46
2017,9,26,14,45,1.5,95.5,2.2,27.0,96.5,80.81,58.7
2017,9,26,15,0,0.0,18.0,2.2,27.0,18.0,14.91,6.34
2017,9,26,15,15,0.0,28.5,2.1,26.5,28.5,23.61,13.43
2017,9,26,15,30,0.0,39.0,2.0,26.0,39.0,32.3,20.56
2017,9,26,15,45,0.0,67.0,1.95,26.0,67.0,55.59,39.46
2017,9,26,16,0,0.0,95.0,1.9,26.0,95.0,79.25,58.66
2017,9,26,16,15,0.0,83.5,1.7,25.5,83.5,69.43,51.03
2017,9,26,16,30,0.0,72.0,1.5,25.0,72.0,59.71,43.41
2017,9,26,16,45,0.0,60.5,1.35,25.0,60.5,50.11,35.67
2017,9,26,17,0,0.0,49.0,1.2,25.0,49.0,40.53,27.84
2017,9,26,17,15,0.0,37.5,1.05,24.5,37.5,30.97,19.94
2017,9,26,17,30,0.0,26.0,0.9,24.0,26.0,21.43,11.94
2017,9,26,17,45,0.0,16.5,0.8,24.0,16.5,13.58,5.21
2017,9,26,18,0,0.0,7.0,0.7,24.0,7.0,5.74,0.0
2017,9,26,18,15,0.0,3.5,0.65,24.0,3.5,2.99,0.0
2017,9,26,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,6,45,2.0,21.0,1.95,22.5,21.5,17.62,5.27
2017,9,27,7,0,4.0,42.0,2.2,23.0,43.0,36.21,23.22
2017,9,27,7,15,21.0,65.0,2.2,23.0,70.0,62.81,45.12
2017,9,27,7,30,38.0,88.0,2.2,23.0,97.0,90.18,67.78
2017,9,27,7,45,51.5,111.5,2.25,23.0,127.5,118.99,91.64
2017,9,27,8,0,65.0,135.0,2.3,23.0,158.0,149.54,116.66
2017,9,27,8,15,34.0,140.5,2.25,23.5,152.5,142.82,111.15
2017,9,27,8,30,3.0,146.0,2.2,24.0,147.0,126.6,97.51
2017,9,27,8,45,64.0,191.5,2.2,24.5,225.5,212.52,165.87
2017,9,27,9,0,125.0,237.0,2.2,25.0,304.0,310.22,241.28
2017,9,27,9,15,110.5,258.0,2.15,25.0,321.0,315.86,244.48
2017,9,27,9,30,96.0,279.0,2.1,25.0,338.0,330.83,254.87
2017,9,27,9,45,79.0,291.5,2.1,25.5,342.5,333.82,255.61
2017,9,27,10,0,62.0,304.0,2.1,26.0,347.0,335.32,255.21
2017,9,27,10,15,38.0,276.0,2.05,26.0,303.0,288.63,219.23
2017,9,27,10,30,14.0,248.0,2.0,26.0,259.0,227.74,172.33
2017,9,27,10,45,86.0,320.0,2.0,26.5,388.0,378.9,286.8
2017,9,27,11,0,158.0,392.0,2.0,27.0,517.0,540.44,402.41
2017,9,27,11,15,92.0,357.0,2.0,27.0,430.5,426.32,318.42
2017,9,27,11,30,26.0,322.0,2.0,27.0,344.0,327.95,245.09
2017,9,27,11,45,39.5,351.0,2.0,27.5,385.0,371.15,276.78
2017,9,27,12,0,53.0,380.0,2.0,28.0,426.0,414.79,307.71
2017,9,27,12,15,46.5,371.0,2.0,28.0,411.0,399.24,296.09
2017,9,27,12,30,40.0,362.0,2.0,28.0,396.0,383.49,284.63
2017,9,27,12,45,107.0,390.5,2.0,28.5,480.5,499.04,368.53
2017,9,27,13,0,174.0,419.0,2.0,29.0,565.0,593.52,434.57
2017,9,27,13,15,132.5,403.5,2.0,29.0,513.5,534.35,392.17
2017,9,27,13,30,91.0,388.0,2.0,29.0,462.0,457.33,337.68
2017,9,27,13,45,58.5,343.0,2.0,29.0,390.5,378.6,281.29
2017,9,27,14,0,26.0,298.0,2.0,29.0,319.0,285.53,213.05
2017,9,27,14,15,13.5,229.5,1.9,28.5,241.0,210.29,157.46
2017,9,27,14,30,1.0,161.0,1.8,28.0,163.0,137.57,102.26
2017,9,27,14,45,13.5,205.0,1.75,28.0,214.5,187.32,141.25
2017,9,27,15,0,26.0,249.0,1.7,28.0,266.0,237.45,179.81
2017,9,27,15,15,22.0,228.0,1.6,27.5,241.5,214.34,162.69
2017,9,27,15,30,18.0,207.0,1.5,27.0,217.0,191.66,145.95
2017,9,27,15,45,33.0,201.0,1.45,27.0,217.5,204.68,156.74
2017,9,27,16,0,48.0,195.0,1.4,27.0,218.0,206.55,158.7
2017,9,27,16,15,43.5,172.5,1.3,26.5,191.5,180.23,138.71
2017,9,27,16,30,39.0,150.0,1.2,26.0,165.0,154.51,118.92
2017,9,27,16,45,31.0,127.0,1.2,26.0,138.0,127.47,97.54
2017,9,27,17,0,23.0,104.0,1.2,26.0,111.0,101.51,76.69
2017,9,27,17,15,11.5,81.5,1.1,25.5,85.0,73.05,53.72
2017,9,27,17,30,0.0,59.0,1.0,25.0,59.0,50.14,35.08
2017,9,27,17,45,0.0,37.0,0.9,25.0,37.0,31.11,18.96
2017,9,27,18,0,0.0,15.0,0.8,25.0,15.0,12.37,0.51
2017,9,27,18,15,0.0,7.5,0.85,24.5,7.5,6.4,0.0
2017,9,27,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,7.0,2.65,22.0,7.0,5.74,0.0
2017,9,28,7,0,0.0,14.0,2.8,22.0,14.0,11.51,3.61
2017,9,28,7,15,0.0,24.0,2.9,22.5,24.0,19.77,10.65
2017,9,28,7,30,0.0,34.0,3.0,23.0,34.0,28.06,17.66
2017,9,28,7,45,0.0,44.5,3.1,23.5,44.5,36.78,24.92
2017,9,28,8,0,0.0,55.0,3.2,24.0,55.0,45.52,32.06
2017,9,28,8,15,0.0,82.0,3.2,24.0,82.0,68.32,50.68
2017,9,28,8,30,0.0,109.0,3.2,24.0,109.0,91.78,69.57
2017,9,28,8,45,0.0,109.5,3.2,24.5,109.5,91.95,69.29
2017,9,28,9,0,0.0,110.0,3.2,25.0,110.0,92.22,69.12
2017,9,28,9,15,3.0,149.5,3.15,25.0,151.5,129.06,98.31
2017,9,28,9,30,6.0,189.0,3.1,25.0,193.0,166.81,127.78
2017,9,28,9,45,16.0,226.0,3.05,25.5,237.0,208.51,159.82
2017,9,28,10,0,26.0,263.0,3.0,26.0,281.0,251.43,192.23
2017,9,28,10,15,28.0,280.0,2.95,26.0,300.5,284.64,216.95
2017,9,28,10,30,30.0,297.0,2.9,26.0,320.0,304.32,231.3
2017,9,28,10,45,55.0,334.5,2.85,26.5,378.0,366.09,277.1
2017,9,28,11,0,80.0,372.0,2.8,27.0,436.0,429.53,323.0
2017,9,28,11,15,82.5,383.0,2.8,27.0,450.0,444.96,333.62
2017,9,28,11,30,85.0,394.0,2.8,27.0,464.0,460.22,344.34
2017,9,28,11,45,124.0,408.0,2.8,27.5,512.0,533.99,397.07
2017,9,28,12,0,163.0,422.0,2.8,28.0,560.0,588.8,435.31
2017,9,28,12,15,131.5,417.5,2.8,28.0,529.0,553.36,409.18
2017,9,28,12,30,100.0,413.0,2.8,28.0,498.0,497.23,368.89
2017,9,28,12,45,154.0,413.5,2.8,28.0,543.0,570.78,422.76
2017,9,28,13,0,208.0,414.0,2.8,28.0,588.0,622.95,460.48
2017,9,28,13,15,160.5,403.5,2.85,28.0,536.0,562.62,417.15
2017,9,28,13,30,113.0,393.0,2.9,28.0,484.0,484.45,361.21
2017,9,28,13,45,95.5,374.5,3.0,28.0,450.0,446.47,334.36
2017,9,28,14,0,78.0,356.0,3.1,28.0,416.0,409.09,307.43
2017,9,28,14,15,171.5,343.0,3.1,28.0,467.0,492.58,371.4
2017,9,28,14,30,265.0,330.0,3.1,28.0,518.0,568.25,427.99
2017,9,28,14,45,179.5,312.0,3.15,28.0,436.5,454.37,344.47
2017,9,28,15,0,94.0,294.0,3.2,28.0,355.0,348.51,265.4
2017,9,28,15,15,62.0,257.0,3.2,27.5,296.0,284.11,217.55
2017,9,28,15,30,30.0,220.0,3.2,27.0,237.0,222.89,171.0
2017,9,28,15,45,15.0,163.5,3.2,27.0,172.0,149.6,114.14
2017,9,28,16,0,0.0,107.0,3.2,27.0,107.0,89.8,66.85
2017,9,28,16,15,0.0,93.5,3.05,26.5,93.5,78.18,57.92
2017,9,28,16,30,0.0,80.0,2.9,26.0,80.0,66.63,48.87
2017,9,28,16,45,0.0,67.0,2.8,26.0,67.0,55.57,39.98
2017,9,28,17,0,0.0,54.0,2.7,26.0,54.0,44.7,31.1
2017,9,28,17,15,0.0,41.0,2.5,25.5,41.0,33.88,22.18
2017,9,28,17,30,0.0,28.0,2.3,25.0,28.0,23.09,13.15
2017,9,28,17,45,0.0,17.5,2.1,24.5,17.5,14.41,5.72
2017,9,28,18,0,0.0,7.0,1.9,24.0,7.0,5.75,0.0
2017,9,28,18,15,0.0,3.5,2.0,24.0,3.5,2.99,0.0
2017,9,28,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,2.5,3.65,21.0,2.5,2.05,0.0
2017,9,29,7,0,0.0,5.0,3.7,21.0,5.0,4.1,0.0
2017,9,29,7,15,0.0,8.5,3.75,21.5,8.5,6.98,0.11
2017,9,29,7,30,0.0,12.0,3.8,22.0,12.0,9.86,2.57
2017,9,29,7,45,0.0,16.0,3.9,22.5,16.0,13.17,5.35
2017,9,29,8,0,0.0,20.0,4.0,23.0,20.0,16.48,8.08
2017,9,29,8,15,0.0,35.5,4.05,23.0,35.5,29.32,18.71
2017,9,29,8,30,0.0,51.0,4.1,23.0,51.0,42.21,29.28
2017,9,29,8,45,0.0,86.5,4.2,23.5,86.5,71.92,53.37
2017,9,29,9,0,0.0,122.0,4.3,24.0,122.0,102.81,78.0
2017,9,29,9,15,0.5,146.0,4.2,24.0,146.5,124.28,94.91
2017,9,29,9,30,1.0,170.0,4.1,24.0,171.0,146.0,111.86
2017,9,29,9,45,0.5,137.0,4.1,24.5,137.5,116.06,87.61
2017,9,29,10,0,0.0,104.0,4.1,25.0,104.0,86.9,64.1
2017,9,29,10,15,0.0,126.0,4.05,25.0,126.0,106.0,79.12
2017,9,29,10,30,0.0,148.0,4.0,25.0,148.0,125.31,94.15
2017,9,29,10,45,3.0,171.0,4.0,25.5,173.5,148.44,111.99
2017,9,29,11,0,6.0,194.0,4.0,26.0,199.0,171.92,129.91
2017,9,29,11,15,6.0,190.5,3.95,26.0,195.5,168.91,127.41
2017,9,29,11,30,6.0,187.0,3.9,26.0,192.0,165.89,124.98
2017,9,29,11,45,7.0,198.0,3.9,26.5,204.0,176.84,133.12
2017,9,29,12,0,8.0,209.0,3.9,27.0,216.0,187.82,141.24
2017,9,29,12,15,8.5,209.0,3.85,27.0,216.5,188.36,141.62
2017,9,29,12,30,9.0,209.0,3.8,27.0,217.0,188.86,142.02
2017,9,29,12,45,19.5,271.0,3.8,27.0,288.0,256.05,193.49
2017,9,29,13,0,30.0,333.0,3.8,27.0,359.0,344.51,259.87
2017,9,29,13,15,23.0,302.5,3.75,27.0,322.0,288.6,217.87
2017,9,29,13,30,16.0,272.0,3.7,27.0,285.0,253.0,191.12
2017,9,29,13,45,10.0,225.0,3.7,27.0,233.0,203.75,153.76
2017,9,29,14,0,4.0,178.0,3.7,27.0,181.0,155.59,116.78
2017,9,29,14,15,2.0,133.5,3.65,26.5,135.0,114.34,85.04
2017,9,29,14,30,0.0,89.0,3.6,26.0,89.0,74.15,53.61
2017,9,29,14,45,0.0,122.0,3.55,26.0,122.0,102.51,76.24
2017,9,29,15,0,0.0,155.0,3.5,26.0,155.0,131.66,99.41
2017,9,29,15,15,6.0,174.0,3.4,25.5,177.5,153.35,117.11
2017,9,29,15,30,12.0,193.0,3.3,25.0,200.0,175.04,134.87
2017,9,29,15,45,6.0,144.5,3.2,25.0,148.0,126.79,96.87
2017,9,29,16,0,0.0,96.0,3.1,25.0,96.0,80.2,59.7
2017,9,29,16,15,0.0,84.0,2.95,24.5,84.0,69.92,51.72
2017,9,29,16,30,0.0,72.0,2.8,24.0,72.0,59.71,43.64
2017,9,29,16,45,0.0,59.5,2.65,24.0,59.5,49.27,35.16
2017,9,29,17,0,0.0,47.0,2.5,24.0,47.0,38.86,26.56
2017,9,29,17,15,0.0,35.0,2.5,23.5,35.0,28.89,18.26
2017,9,29,17,30,0.0,23.0,2.5,23.0,23.0,18.95,9.87
2017,9,29,17,45,0.0,13.5,2.5,23.0,13.5,11.1,3.1
2017,9,29,18,0,0.0,4.0,2.5,23.0,4.0,3.28,0.0
2017,9,29,18,15,0.0,2.0,2.7,22.5,2.0,1.71,0.0
2017,9,29,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
