Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,3,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,6,45,132.5,20.0,3.15,17.5,36.0,38.09,11.16
2017,9,30,7,0,265.0,40.0,3.3,18.0,72.0,93.62,59.33
2017,9,30,7,15,353.5,53.5,3.3,18.5,120.5,146.71,103.5
2017,9,30,7,30,442.0,67.0,3.3,19.0,169.0,214.19,160.64
2017,9,30,7,45,510.5,74.5,3.3,19.5,223.0,276.44,214.19
2017,9,30,8,0,579.0,82.0,3.3,20.0,277.0,346.02,272.76
2017,9,30,8,15,619.5,89.0,3.3,20.5,330.0,408.41,324.42
2017,9,30,8,30,660.0,96.0,3.3,21.0,383.0,474.09,376.97
2017,9,30,8,45,695.0,99.0,3.3,22.0,434.5,535.14,423.58
2017,9,30,9,0,730.0,102.0,3.3,23.0,486.0,597.98,469.84
2017,9,30,9,15,750.5,106.0,3.25,23.5,532.5,651.27,508.27
2017,9,30,9,30,771.0,110.0,3.2,24.0,579.0,705.93,546.46
2017,9,30,9,45,789.0,111.5,3.15,24.5,620.5,755.28,578.51
2017,9,30,10,0,807.0,113.0,3.1,25.0,662.0,803.36,609.06
2017,9,30,10,15,818.0,115.5,3.1,25.5,696.0,844.96,634.91
2017,9,30,10,30,829.0,118.0,3.1,26.0,730.0,884.26,658.9
2017,9,30,10,45,838.0,119.0,3.1,26.5,757.0,917.56,678.62
2017,9,30,11,0,847.0,120.0,3.1,27.0,784.0,936.83,688.94
2017,9,30,11,15,852.0,121.5,3.1,27.0,803.0,960.35,703.57
2017,9,30,11,30,857.0,123.0,3.1,27.0,822.0,980.59,716.06
2017,9,30,11,45,848.5,130.0,3.1,27.5,829.5,989.68,719.96
2017,9,30,12,0,840.0,137.0,3.1,28.0,837.0,1008.77,730.53
2017,9,30,12,15,840.5,137.0,3.1,28.0,838.5,1012.5,732.64
2017,9,30,12,30,841.0,137.0,3.1,28.0,840.0,1012.57,732.68
2017,9,30,12,45,839.0,136.5,3.1,28.0,833.0,1005.95,728.57
2017,9,30,13,0,837.0,136.0,3.1,28.0,826.0,995.73,722.34
2017,9,30,13,15,832.5,135.0,3.05,28.0,810.0,978.98,711.62
2017,9,30,13,30,828.0,134.0,3.0,28.0,794.0,958.85,698.87
2017,9,30,13,45,820.5,132.0,3.0,28.0,770.0,931.56,681.88
2017,9,30,14,0,813.0,130.0,3.0,28.0,746.0,901.29,662.97
2017,9,30,14,15,803.0,128.0,2.95,28.0,714.5,865.99,640.32
2017,9,30,14,30,793.0,126.0,2.9,28.0,683.0,828.21,615.95
2017,9,30,14,45,765.5,128.5,2.9,28.0,642.0,778.59,583.6
2017,9,30,15,0,738.0,131.0,2.9,28.0,601.0,731.92,552.96
2017,9,30,15,15,718.5,127.0,2.8,27.5,557.0,680.11,517.63
2017,9,30,15,30,699.0,123.0,2.7,27.0,513.0,627.74,481.0
2017,9,30,15,45,675.5,116.5,2.6,27.0,464.5,569.97,438.63
2017,9,30,16,0,652.0,110.0,2.5,27.0,416.0,512.71,395.58
2017,9,30,16,15,615.5,103.0,2.25,26.5,364.0,448.88,346.76
2017,9,30,16,30,579.0,96.0,2.0,26.0,312.0,387.63,298.53
2017,9,30,16,45,530.5,86.5,1.75,26.0,259.5,321.92,245.1
2017,9,30,17,0,482.0,77.0,1.5,26.0,207.0,260.97,194.32
2017,9,30,17,15,406.5,64.5,1.35,25.0,156.0,191.37,137.46
2017,9,30,17,30,331.0,52.0,1.2,24.0,105.0,134.74,90.81
2017,9,30,17,45,234.5,35.0,1.1,23.5,64.5,79.55,46.67
2017,9,30,18,0,138.0,18.0,1.0,23.0,24.0,33.63,0.0
2017,9,30,18,15,69.0,9.0,1.0,22.5,12.0,10.74,0.0
2017,9,30,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,1,6,45,171.0,17.5,1.55,17.5,38.0,42.24,10.83
2017,10,1,7,0,342.0,35.0,1.8,18.0,76.0,106.18,66.17
2017,10,1,7,15,433.5,45.5,1.75,18.5,126.0,163.02,113.88
2017,10,1,7,30,525.0,56.0,1.7,19.0,176.0,231.04,171.68
2017,10,1,7,45,583.0,63.5,1.7,19.5,230.5,294.22,226.17
2017,10,1,8,0,641.0,71.0,1.7,20.0,285.0,363.49,284.12
2017,10,1,8,15,679.5,76.0,1.55,21.0,338.5,426.2,334.22
2017,10,1,8,30,718.0,81.0,1.4,22.0,392.0,491.06,383.54
2017,10,1,8,45,745.5,85.0,1.25,23.0,443.5,551.46,427.08
2017,10,1,9,0,773.0,89.0,1.1,24.0,495.0,612.76,468.95
2017,10,1,9,15,792.5,92.5,1.05,24.5,541.5,668.47,506.64
2017,10,1,9,30,812.0,96.0,1.0,25.0,588.0,723.62,541.72
2017,10,1,9,45,825.5,99.0,0.95,26.0,629.0,772.6,569.77
2017,10,1,10,0,839.0,102.0,0.9,27.0,670.0,819.89,595.9
2017,10,1,10,15,849.5,104.0,0.85,27.0,704.0,852.95,614.6
2017,10,1,10,30,860.0,106.0,0.8,27.0,738.0,891.46,636.66
2017,10,1,10,45,866.0,108.0,0.8,27.5,764.5,923.2,653.75
2017,10,1,11,0,872.0,110.0,0.8,28.0,791.0,951.88,668.88
2017,10,1,11,15,877.0,111.0,0.8,28.0,810.0,975.32,682.11
2017,10,1,11,30,882.0,112.0,0.8,28.0,829.0,995.39,693.39
2017,10,1,11,45,884.0,112.5,0.85,28.5,839.0,1008.46,700.22
2017,10,1,12,0,886.0,113.0,0.9,29.0,849.0,1017.89,705.05
2017,10,1,12,15,886.0,113.5,0.95,29.0,850.5,1021.62,708.04
2017,10,1,12,30,886.0,114.0,1.0,29.0,852.0,1021.63,709.0
2017,10,1,12,45,883.0,114.0,1.05,29.0,844.0,1014.4,705.76
2017,10,1,13,0,880.0,114.0,1.1,29.0,836.0,1003.52,700.5
2017,10,1,13,15,876.0,113.5,1.15,29.0,820.0,987.55,692.24
2017,10,1,13,30,872.0,113.0,1.2,29.0,804.0,968.1,681.93
2017,10,1,13,45,864.5,112.0,1.3,29.0,780.0,941.47,667.93
2017,10,1,14,0,857.0,111.0,1.4,29.0,756.0,911.77,651.85
2017,10,1,14,15,847.0,109.0,1.4,29.0,724.0,875.9,630.33
2017,10,1,14,30,837.0,107.0,1.4,29.0,692.0,846.04,612.61
2017,10,1,14,45,823.0,105.0,1.45,29.0,653.0,801.25,585.48
2017,10,1,15,0,809.0,103.0,1.5,29.0,614.0,754.64,556.8
2017,10,1,15,15,791.0,100.0,1.45,29.0,569.5,702.45,522.95
2017,10,1,15,30,773.0,97.0,1.4,29.0,525.0,649.35,486.45
2017,10,1,15,45,748.0,93.0,1.4,29.0,475.0,590.14,444.87
2017,10,1,16,0,723.0,89.0,1.4,29.0,425.0,532.52,403.11
2017,10,1,16,15,688.0,84.0,1.3,28.5,372.0,468.03,355.24
2017,10,1,16,30,653.0,79.0,1.2,28.0,319.0,405.83,307.41
2017,10,1,16,45,602.5,72.0,1.1,27.5,265.0,337.77,253.62
2017,10,1,17,0,552.0,65.0,1.0,27.0,211.0,274.59,201.98
2017,10,1,17,15,474.0,55.0,0.95,26.0,159.0,205.62,145.78
2017,10,1,17,30,396.0,45.0,0.9,25.0,107.0,145.79,96.54
2017,10,1,17,45,271.0,31.0,0.9,24.5,65.0,83.92,47.81
2017,10,1,18,0,146.0,17.0,0.9,24.0,23.0,34.46,0.0
2017,10,1,18,15,73.0,8.5,0.9,23.5,11.5,7.26,0.0
2017,10,1,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,2,6,45,137.5,19.5,0.95,20.5,35.5,39.25,8.32
2017,10,2,7,0,275.0,39.0,1.1,21.0,71.0,96.93,60.59
2017,10,2,7,15,368.5,51.5,1.25,21.5,120.0,153.97,107.41
2017,10,2,7,30,462.0,64.0,1.4,22.0,169.0,220.94,163.15
2017,10,2,7,45,270.0,98.0,1.6,22.5,163.5,201.88,155.29
2017,10,2,8,0,78.0,132.0,1.8,23.0,158.0,154.97,120.88
2017,10,2,8,15,82.0,156.5,1.95,23.5,188.0,184.61,144.82
2017,10,2,8,30,86.0,181.0,2.1,24.0,218.0,214.74,168.42
2017,10,2,8,45,95.5,205.0,2.3,25.0,251.0,248.14,193.81
2017,10,2,9,0,105.0,229.0,2.5,26.0,284.0,282.51,219.41
2017,10,2,9,15,127.0,253.0,2.55,26.0,325.5,338.89,262.2
2017,10,2,9,30,149.0,277.0,2.6,26.0,367.0,385.86,297.24
2017,10,2,9,45,490.0,190.5,2.65,26.5,515.0,602.45,462.16
2017,10,2,10,0,831.0,104.0,2.7,27.0,663.0,817.67,613.28
2017,10,2,10,15,841.5,105.5,2.7,27.5,697.0,849.7,630.74
2017,10,2,10,30,852.0,107.0,2.7,28.0,731.0,887.37,653.28
2017,10,2,10,45,495.5,244.5,2.75,28.5,610.5,735.83,545.7
2017,10,2,11,0,139.0,382.0,2.8,29.0,490.0,517.88,383.74
2017,10,2,11,15,323.5,344.0,2.8,29.0,603.5,678.59,502.16
2017,10,2,11,30,508.0,306.0,2.8,29.0,717.0,844.97,617.43
2017,10,2,11,45,513.5,309.5,2.85,29.5,730.0,861.05,625.57
2017,10,2,12,0,519.0,313.0,2.9,30.0,743.0,874.76,633.35
2017,10,2,12,15,696.0,215.0,2.9,30.0,792.0,961.14,693.65
2017,10,2,12,30,873.0,117.0,2.9,30.0,841.0,1013.15,726.3
2017,10,2,12,45,675.0,218.0,2.9,30.0,775.0,938.96,678.28
2017,10,2,13,0,477.0,319.0,2.9,30.0,709.0,832.4,604.19
2017,10,2,13,15,281.5,347.0,2.9,30.0,576.0,644.98,474.23
2017,10,2,13,30,86.0,375.0,2.9,30.0,443.0,443.0,328.06
2017,10,2,13,45,202.0,358.0,2.9,30.0,511.5,550.72,409.42
2017,10,2,14,0,318.0,341.0,2.9,30.0,580.0,651.02,482.14
2017,10,2,14,15,574.5,223.0,2.9,30.0,631.0,762.64,565.54
2017,10,2,14,30,831.0,105.0,2.9,30.0,682.0,839.57,619.86
2017,10,2,14,45,470.5,196.5,2.9,30.0,519.5,607.17,456.63
2017,10,2,15,0,110.0,288.0,2.9,30.0,357.0,357.53,269.88
2017,10,2,15,15,416.0,199.5,2.75,29.5,432.0,527.42,402.45
2017,10,2,15,30,722.0,111.0,2.6,29.0,507.0,632.06,481.73
2017,10,2,15,45,694.0,106.5,2.5,29.0,458.0,572.46,437.27
2017,10,2,16,0,666.0,102.0,2.4,29.0,409.0,513.76,393.44
2017,10,2,16,15,627.5,96.0,2.2,28.5,356.5,449.18,344.5
2017,10,2,16,30,589.0,90.0,2.0,28.0,304.0,387.37,296.2
2017,10,2,16,45,530.5,82.0,1.8,27.5,251.0,318.4,241.19
2017,10,2,17,0,472.0,74.0,1.6,27.0,198.0,255.33,189.48
2017,10,2,17,15,387.0,62.5,1.6,26.5,147.5,184.55,131.81
2017,10,2,17,30,302.0,51.0,1.6,26.0,97.0,127.94,85.56
2017,10,2,17,45,151.0,34.5,1.65,25.5,57.5,65.92,38.19
2017,10,2,18,0,0.0,18.0,1.7,25.0,18.0,15.08,0.0
2017,10,2,18,15,0.0,9.0,1.9,25.0,9.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,6,45,146.0,18.0,1.2,23.5,34.5,39.31,6.0
2017,10,3,7,0,292.0,36.0,1.4,24.0,69.0,100.19,61.63
2017,10,3,7,15,390.0,46.0,1.55,24.0,117.5,155.66,107.15
2017,10,3,7,30,488.0,56.0,1.7,24.0,166.0,223.06,163.34
2017,10,3,7,45,244.0,33.0,1.85,24.5,88.0,135.8,102.16
2017,10,3,8,0,0.0,10.0,2.0,25.0,10.0,8.23,1.15
2017,10,3,8,15,0.0,29.0,2.05,25.5,29.0,23.93,14.09
2017,10,3,8,30,0.0,48.0,2.1,26.0,48.0,39.71,26.88
2017,10,3,8,45,28.0,131.5,2.2,26.5,146.5,134.94,103.59
2017,10,3,9,0,56.0,215.0,2.3,27.0,245.0,236.83,182.86
2017,10,3,9,15,58.5,234.5,2.4,27.0,268.0,260.18,200.14
2017,10,3,9,30,61.0,254.0,2.5,27.0,291.0,283.79,217.69
2017,10,3,9,45,44.5,257.5,2.65,27.5,286.0,276.19,210.64
2017,10,3,10,0,28.0,261.0,2.8,28.0,281.0,267.32,202.7
2017,10,3,10,15,23.0,260.0,2.85,28.0,276.5,248.05,187.68
2017,10,3,10,30,18.0,259.0,2.9,28.0,272.0,242.98,183.44
2017,10,3,10,45,92.0,320.0,3.0,28.5,390.5,388.75,293.66
2017,10,3,11,0,166.0,381.0,3.1,29.0,509.0,543.52,405.34
2017,10,3,11,15,300.5,355.5,3.15,29.0,595.0,669.78,496.56
2017,10,3,11,30,435.0,330.0,3.2,29.0,681.0,798.58,586.84
2017,10,3,11,45,252.0,357.0,3.3,29.5,561.0,632.87,467.31
2017,10,3,12,0,69.0,384.0,3.4,30.0,441.0,439.56,325.33
2017,10,3,12,15,89.0,394.5,3.45,30.0,468.5,471.07,349.33
2017,10,3,12,30,109.0,405.0,3.5,30.0,496.0,502.33,372.17
2017,10,3,12,45,56.0,283.0,3.55,30.0,329.5,321.96,240.75
2017,10,3,13,0,3.0,161.0,3.6,30.0,163.0,140.03,102.94
2017,10,3,13,15,1.5,93.5,3.65,30.0,94.5,79.61,56.65
2017,10,3,13,30,0.0,26.0,3.7,30.0,26.0,21.62,11.37
2017,10,3,13,45,0.0,24.0,3.8,30.0,24.0,19.94,10.08
2017,10,3,14,0,0.0,22.0,3.9,30.0,22.0,18.27,8.78
2017,10,3,14,15,0.0,67.0,3.95,29.5,67.0,55.76,38.42
2017,10,3,14,30,0.0,112.0,4.0,29.0,112.0,93.86,68.49
2017,10,3,14,45,135.5,194.5,4.1,29.0,279.0,301.87,232.99
2017,10,3,15,0,271.0,277.0,4.2,29.0,446.0,500.21,382.63
2017,10,3,15,15,269.5,254.0,4.15,29.0,412.0,462.55,354.72
2017,10,3,15,30,268.0,231.0,4.1,29.0,378.0,424.35,326.93
2017,10,3,15,45,220.5,213.0,4.1,29.0,326.0,350.09,270.85
2017,10,3,16,0,173.0,195.0,4.1,29.0,274.0,292.74,226.74
2017,10,3,16,15,161.0,171.5,3.85,28.5,238.0,253.4,196.56
2017,10,3,16,30,149.0,148.0,3.6,28.0,202.0,215.23,166.62
2017,10,3,16,45,133.0,124.0,3.4,27.5,166.0,176.19,135.36
2017,10,3,17,0,117.0,100.0,3.2,27.0,130.0,139.0,104.95
2017,10,3,17,15,86.5,77.0,2.95,26.5,96.0,100.51,73.41
2017,10,3,17,30,56.0,54.0,2.7,26.0,62.0,65.8,45.04
2017,10,3,17,45,28.0,32.5,2.5,26.0,36.5,34.21,18.68
2017,10,3,18,0,0.0,11.0,2.3,26.0,11.0,9.39,0.0
2017,10,3,18,15,0.0,5.5,2.35,25.5,5.5,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,89.5,21.0,3.15,23.5,31.0,33.31,2.75
2017,10,4,7,0,179.0,42.0,3.3,24.0,62.0,83.77,53.11
2017,10,4,7,15,278.0,56.5,3.35,24.0,108.0,136.1,95.49
2017,10,4,7,30,377.0,71.0,3.4,24.0,154.0,200.84,149.05
2017,10,4,7,45,457.5,77.5,3.5,24.5,207.0,266.43,203.87
2017,10,4,8,0,538.0,84.0,3.6,25.0,260.0,337.97,262.78
2017,10,4,8,15,306.0,129.5,3.6,25.0,233.5,286.42,225.3
2017,10,4,8,30,74.0,175.0,3.6,25.0,207.0,203.33,159.11
2017,10,4,8,45,157.0,198.0,3.6,25.5,276.0,290.09,227.84
2017,10,4,9,0,240.0,221.0,3.6,26.0,345.0,387.92,303.12
2017,10,4,9,15,492.0,166.5,3.5,26.5,450.5,536.09,417.12
2017,10,4,9,30,744.0,112.0,3.4,27.0,556.0,696.37,535.21
2017,10,4,9,45,766.0,112.0,3.35,27.5,597.0,746.11,566.73
2017,10,4,10,0,788.0,112.0,3.3,28.0,638.0,794.9,597.65
2017,10,4,10,15,535.0,224.0,3.2,28.0,589.0,719.15,540.41
2017,10,4,10,30,282.0,336.0,3.1,28.0,540.0,609.32,456.21
2017,10,4,10,45,300.0,336.0,3.05,28.5,561.0,634.96,473.75
2017,10,4,11,0,318.0,336.0,3.0,29.0,582.0,660.25,490.1
2017,10,4,11,15,243.5,367.0,3.0,29.0,558.0,627.99,464.8
2017,10,4,11,30,169.0,398.0,3.0,29.0,534.0,572.39,423.56
2017,10,4,11,45,209.5,399.0,3.0,29.0,569.5,616.11,455.39
2017,10,4,12,0,250.0,400.0,3.0,29.0,605.0,679.86,499.86
2017,10,4,12,15,315.5,383.0,2.95,29.0,642.0,728.95,534.68
2017,10,4,12,30,381.0,366.0,2.9,29.0,679.0,776.59,568.19
2017,10,4,12,45,596.0,253.0,2.9,29.5,737.0,897.01,653.01
2017,10,4,13,0,811.0,140.0,2.9,30.0,795.0,979.37,706.06
2017,10,4,13,15,806.0,139.0,2.9,30.0,779.5,962.16,694.71
2017,10,4,13,30,801.0,138.0,2.9,30.0,764.0,941.69,682.2
2017,10,4,13,45,798.0,134.0,2.9,30.0,741.0,916.77,666.86
2017,10,4,14,0,795.0,130.0,2.9,30.0,718.0,888.74,649.53
2017,10,4,14,15,784.0,128.0,2.9,30.0,687.0,852.8,626.91
2017,10,4,14,30,773.0,126.0,2.9,30.0,656.0,814.54,602.63
2017,10,4,14,45,750.5,126.0,2.9,30.0,616.5,766.86,571.73
2017,10,4,15,0,728.0,126.0,2.9,30.0,577.0,721.88,542.37
2017,10,4,15,15,389.5,174.5,2.9,29.5,414.0,483.91,369.77
2017,10,4,15,30,51.0,223.0,2.9,29.0,251.0,243.32,185.47
2017,10,4,15,45,118.0,207.5,2.9,29.0,263.0,279.82,215.63
2017,10,4,16,0,185.0,192.0,2.9,29.0,275.0,297.31,229.91
2017,10,4,16,15,367.5,143.0,2.65,28.5,282.0,353.93,274.07
2017,10,4,16,30,550.0,94.0,2.4,28.0,289.0,373.81,287.4
2017,10,4,16,45,496.0,84.5,2.2,27.5,237.5,307.32,233.69
2017,10,4,17,0,442.0,75.0,2.0,27.0,186.0,242.78,180.63
2017,10,4,17,15,354.0,62.5,1.85,26.5,137.0,175.79,125.76
2017,10,4,17,30,266.0,50.0,1.7,26.0,88.0,119.53,79.89
2017,10,4,17,45,150.5,31.5,1.6,25.5,51.0,63.75,35.01
2017,10,4,18,0,35.0,13.0,1.5,25.0,14.0,14.8,0.0
2017,10,4,18,15,17.5,6.5,1.5,24.5,7.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,6,45,150.0,17.5,1.2,21.5,34.0,41.71,1.41
2017,10,5,7,0,300.0,35.0,1.4,22.0,68.0,103.2,63.89
2017,10,5,7,15,400.0,45.5,1.45,22.5,116.5,160.69,111.59
2017,10,5,7,30,500.0,56.0,1.5,23.0,165.0,230.37,169.65
2017,10,5,7,45,560.0,63.5,1.55,23.5,218.5,293.38,223.09
2017,10,5,8,0,620.0,71.0,1.6,24.0,272.0,362.7,280.12
2017,10,5,8,15,660.5,76.0,1.65,24.5,325.0,425.46,330.52
2017,10,5,8,30,701.0,81.0,1.7,25.0,378.0,491.37,381.51
2017,10,5,8,45,489.0,147.5,1.75,25.5,367.5,464.23,359.97
2017,10,5,9,0,277.0,214.0,1.8,26.0,357.0,406.3,314.0
2017,10,5,9,15,218.0,243.0,1.75,26.0,362.0,395.72,305.04
2017,10,5,9,30,159.0,272.0,1.7,26.0,367.0,391.3,299.84
2017,10,5,9,45,171.0,292.5,1.65,26.5,401.0,428.96,326.4
2017,10,5,10,0,183.0,313.0,1.6,27.0,435.0,467.19,352.6
2017,10,5,10,15,510.5,211.5,1.55,27.0,575.5,686.52,513.58
2017,10,5,10,30,838.0,110.0,1.5,27.0,716.0,883.65,644.33
2017,10,5,10,45,845.0,112.5,1.5,27.5,742.0,915.98,660.66
2017,10,5,11,0,852.0,115.0,1.5,28.0,768.0,945.37,676.82
2017,10,5,11,15,521.0,255.5,1.5,28.0,657.5,801.02,580.21
2017,10,5,11,30,190.0,396.0,1.5,28.0,547.0,592.1,432.13
2017,10,5,11,45,178.5,401.5,1.55,28.5,545.0,588.99,430.48
2017,10,5,12,0,167.0,407.0,1.6,29.0,543.0,584.83,426.54
2017,10,5,12,15,180.0,407.0,1.6,29.0,554.0,598.59,436.3
2017,10,5,12,30,193.0,407.0,1.6,29.0,565.0,611.51,445.38
2017,10,5,12,45,136.0,393.5,1.65,29.5,504.5,538.8,393.49
2017,10,5,13,0,79.0,380.0,1.7,30.0,444.0,446.13,327.39
2017,10,5,13,15,471.5,244.5,1.7,30.0,612.0,746.4,545.64
2017,10,5,13,30,864.0,109.0,1.7,30.0,780.0,960.35,684.94
2017,10,5,13,45,604.5,218.0,1.75,30.0,680.5,830.2,599.65
2017,10,5,14,0,345.0,327.0,1.8,30.0,581.0,664.09,484.98
2017,10,5,14,15,284.5,323.0,1.85,29.5,526.5,595.06,439.53
2017,10,5,14,30,224.0,319.0,1.9,29.0,472.0,512.35,382.59
2017,10,5,14,45,505.0,212.0,1.95,29.0,530.0,653.64,489.6
2017,10,5,15,0,786.0,105.0,2.0,29.0,588.0,741.77,554.19
2017,10,5,15,15,766.5,102.0,1.95,29.0,543.0,689.25,518.38
2017,10,5,15,30,747.0,99.0,1.9,29.0,498.0,636.02,481.12
2017,10,5,15,45,373.5,109.5,1.9,29.0,309.0,365.51,282.01
2017,10,5,16,0,0.0,120.0,1.9,29.0,120.0,101.94,75.67
2017,10,5,16,15,305.0,100.5,1.75,28.5,207.5,277.82,216.08
2017,10,5,16,30,610.0,81.0,1.6,28.0,295.0,389.59,298.18
2017,10,5,16,45,550.0,74.0,1.5,27.5,241.5,319.86,241.75
2017,10,5,17,0,490.0,67.0,1.4,27.0,188.0,256.18,189.52
2017,10,5,17,15,403.5,56.0,1.3,26.5,138.0,187.28,133.02
2017,10,5,17,30,317.0,45.0,1.2,26.0,88.0,126.77,83.46
2017,10,5,17,45,187.0,28.5,1.15,25.5,50.5,67.06,34.82
2017,10,5,18,0,57.0,12.0,1.1,25.0,13.0,16.31,0.0
2017,10,5,18,15,28.5,6.0,1.15,24.5,6.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,6,6,45,139.0,18.0,0.5,20.5,33.0,39.92,0.0
2017,10,6,7,0,278.0,36.0,0.5,21.0,66.0,100.82,62.88
2017,10,6,7,15,377.5,48.0,0.5,21.5,114.5,158.59,110.69
2017,10,6,7,30,477.0,60.0,0.5,22.0,163.0,228.54,168.35
2017,10,6,7,45,542.0,67.5,0.55,23.0,216.5,292.4,221.18
2017,10,6,8,0,607.0,75.0,0.6,24.0,270.0,363.11,277.68
2017,10,6,8,15,648.5,81.0,0.85,24.5,323.5,426.87,328.74
2017,10,6,8,30,690.0,87.0,1.1,25.0,377.0,493.93,380.76
2017,10,6,8,45,711.0,94.5,1.35,25.5,426.0,553.01,425.38
2017,10,6,9,0,732.0,102.0,1.6,26.0,475.0,612.48,469.05
2017,10,6,9,15,753.5,105.5,1.6,26.0,521.5,665.55,506.59
2017,10,6,9,30,775.0,109.0,1.6,26.0,568.0,720.51,543.87
2017,10,6,9,45,786.0,114.5,1.6,26.5,607.5,768.58,573.67
2017,10,6,10,0,797.0,120.0,1.6,27.0,647.0,814.85,601.76
2017,10,6,10,15,808.5,122.0,1.6,27.0,680.5,855.78,627.1
2017,10,6,10,30,820.0,124.0,1.6,27.0,714.0,894.43,650.75
2017,10,6,10,45,830.0,125.0,1.6,27.5,741.0,928.11,669.71
2017,10,6,11,0,840.0,126.0,1.6,28.0,768.0,958.98,686.77
2017,10,6,11,15,845.5,127.0,1.6,28.0,786.0,982.48,700.49
2017,10,6,11,30,851.0,128.0,1.6,28.0,804.0,1002.64,712.25
2017,10,6,11,45,580.0,255.5,1.6,28.5,719.0,877.38,629.41
2017,10,6,12,0,309.0,383.0,1.6,29.0,634.0,723.69,521.48
2017,10,6,12,15,316.5,381.5,1.6,29.0,639.0,730.85,527.75
2017,10,6,12,30,324.0,380.0,1.6,29.0,644.0,736.45,531.61
2017,10,6,12,45,601.5,246.5,1.6,29.0,730.0,898.56,644.88
2017,10,6,13,0,879.0,113.0,1.6,29.0,816.0,1007.37,713.13
2017,10,6,13,15,497.0,244.5,1.6,29.0,640.5,772.38,559.46
2017,10,6,13,30,115.0,376.0,1.6,29.0,465.0,475.3,349.21
2017,10,6,13,45,117.0,363.5,1.6,29.5,452.0,480.27,354.25
2017,10,6,14,0,119.0,351.0,1.6,30.0,439.0,465.5,343.69
2017,10,6,14,15,212.0,327.0,1.65,29.5,474.0,518.68,385.42
2017,10,6,14,30,305.0,303.0,1.7,29.0,509.0,581.94,433.02
2017,10,6,14,45,559.5,200.0,1.75,29.0,551.0,686.48,511.63
2017,10,6,15,0,814.0,97.0,1.8,29.0,593.0,755.38,561.87
2017,10,6,15,15,795.5,94.0,1.85,29.0,548.0,702.41,526.88
2017,10,6,15,30,777.0,91.0,1.9,29.0,503.0,648.61,490.42
2017,10,6,15,45,752.0,86.5,1.95,29.0,453.5,588.51,447.86
2017,10,6,16,0,727.0,82.0,2.0,29.0,404.0,528.87,404.21
2017,10,6,16,15,690.5,77.0,1.85,28.5,351.0,464.46,355.53
2017,10,6,16,30,654.0,72.0,1.7,28.0,298.0,401.41,306.25
2017,10,6,16,45,598.5,65.5,1.6,27.5,244.5,331.7,250.5
2017,10,6,17,0,543.0,59.0,1.5,27.0,191.0,267.5,197.4
2017,10,6,17,15,456.0,49.5,1.4,26.0,140.0,196.86,139.33
2017,10,6,17,30,369.0,40.0,1.3,25.0,89.0,136.49,89.37
2017,10,6,17,45,226.0,25.5,1.2,24.5,51.0,71.91,35.29
2017,10,6,18,0,83.0,11.0,1.1,24.0,13.0,18.28,0.0
2017,10,6,18,15,41.5,5.5,1.15,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,6,45,135.0,17.5,2.75,19.5,31.5,39.32,0.0
2017,10,7,7,0,270.0,35.0,3.2,20.0,63.0,99.39,62.25
2017,10,7,7,15,369.5,46.5,3.1,20.5,110.5,156.42,110.46
2017,10,7,7,30,469.0,58.0,3.0,21.0,158.0,225.6,168.94
2017,10,7,7,45,529.5,66.5,2.9,22.0,210.5,288.32,222.5
2017,10,7,8,0,590.0,75.0,2.8,23.0,263.0,357.43,279.62
2017,10,7,8,15,631.5,81.0,2.65,23.5,315.0,420.29,330.57
2017,10,7,8,30,673.0,87.0,2.5,24.0,367.0,486.46,382.09
2017,10,7,8,45,698.0,93.0,2.35,25.0,416.0,545.45,425.35
2017,10,7,9,0,723.0,99.0,2.2,26.0,465.0,605.24,467.25
2017,10,7,9,15,744.0,102.5,2.15,26.5,510.5,657.6,503.64
2017,10,7,9,30,765.0,106.0,2.1,27.0,556.0,711.71,539.38
2017,10,7,9,45,774.5,112.0,2.05,27.5,595.0,758.65,568.5
2017,10,7,10,0,784.0,118.0,2.0,28.0,634.0,803.71,595.78
2017,10,7,10,15,795.5,120.5,2.0,28.0,667.0,844.66,621.48
2017,10,7,10,30,807.0,123.0,2.0,28.0,700.0,883.39,645.5
2017,10,7,10,45,812.0,126.0,2.0,28.5,725.5,914.18,662.88
2017,10,7,11,0,817.0,129.0,2.0,29.0,751.0,941.99,678.29
2017,10,7,11,15,822.5,130.5,1.9,29.0,769.0,965.53,691.17
2017,10,7,11,30,828.0,132.0,1.8,29.0,787.0,985.83,701.95
2017,10,7,11,45,426.5,221.5,1.75,29.5,559.0,688.67,503.42
2017,10,7,12,0,25.0,311.0,1.7,30.0,331.0,301.46,221.73
2017,10,7,12,15,145.0,352.0,1.65,30.0,469.5,506.47,373.31
2017,10,7,12,30,265.0,393.0,1.6,30.0,608.0,691.91,500.46
2017,10,7,12,45,195.0,393.0,1.55,30.5,550.5,599.48,434.13
2017,10,7,13,0,125.0,393.0,1.5,31.0,493.0,527.79,382.93
2017,10,7,13,15,142.0,386.0,1.45,31.0,497.0,535.0,388.98
2017,10,7,13,30,159.0,379.0,1.4,31.0,501.0,541.07,393.72
2017,10,7,13,45,120.0,358.5,1.35,31.0,449.0,478.65,349.79
2017,10,7,14,0,81.0,338.0,1.3,31.0,397.0,399.72,294.07
2017,10,7,14,15,63.5,311.5,1.3,31.0,356.5,354.28,262.09
2017,10,7,14,30,46.0,285.0,1.3,31.0,316.0,310.01,230.28
2017,10,7,14,45,196.0,269.0,1.35,31.0,389.0,430.14,321.92
2017,10,7,15,0,346.0,253.0,1.4,31.0,462.0,536.68,399.98
2017,10,7,15,15,501.0,190.5,1.4,30.5,468.0,584.02,436.46
2017,10,7,15,30,656.0,128.0,1.4,30.0,474.0,608.05,456.38
2017,10,7,15,45,620.5,123.5,1.45,30.0,424.5,546.36,412.45
2017,10,7,16,0,585.0,119.0,1.5,30.0,375.0,486.43,369.1
2017,10,7,16,15,542.0,111.0,1.4,29.5,324.0,421.24,320.63
2017,10,7,16,30,499.0,103.0,1.3,29.0,273.0,355.1,270.0
2017,10,7,16,45,436.5,92.0,1.25,28.5,221.5,287.24,216.71
2017,10,7,17,0,374.0,81.0,1.2,28.0,170.0,226.15,167.35
2017,10,7,17,15,287.0,65.0,1.05,27.5,122.5,160.02,113.96
2017,10,7,17,30,200.0,49.0,0.9,27.0,75.0,104.62,69.46
2017,10,7,17,45,106.5,28.5,0.8,26.5,41.5,49.64,22.52
2017,10,7,18,0,13.0,8.0,0.7,26.0,8.0,8.23,0.0
2017,10,7,18,15,6.5,4.0,0.7,25.5,4.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,8,6,45,142.5,17.5,1.85,18.5,32.0,40.84,0.0
2017,10,8,7,0,285.0,35.0,2.1,19.0,64.0,103.5,64.85
2017,10,8,7,15,390.5,46.5,2.05,19.5,113.5,163.36,115.69
2017,10,8,7,30,496.0,58.0,2.0,20.0,163.0,236.08,177.06
2017,10,8,7,45,566.0,65.5,2.0,21.0,218.5,303.28,234.08
2017,10,8,8,0,636.0,73.0,2.0,22.0,274.0,377.87,295.29
2017,10,8,8,15,678.5,78.5,1.8,22.5,328.5,443.34,347.62
2017,10,8,8,30,721.0,84.0,1.6,23.0,383.0,512.13,400.03
2017,10,8,8,45,755.0,87.0,1.4,24.0,435.5,574.29,444.25
2017,10,8,9,0,789.0,90.0,1.2,25.0,488.0,639.44,488.07
2017,10,8,9,15,810.0,93.5,1.2,26.0,536.0,696.9,525.92
2017,10,8,9,30,831.0,97.0,1.2,27.0,584.0,753.84,560.59
2017,10,8,9,45,849.5,98.5,1.3,28.0,626.0,805.68,591.91
2017,10,8,10,0,868.0,100.0,1.4,29.0,668.0,847.88,616.38
2017,10,8,10,15,879.0,102.0,1.4,29.0,703.0,889.87,641.75
2017,10,8,10,30,890.0,104.0,1.4,29.0,738.0,929.38,665.28
2017,10,8,10,45,899.5,104.5,1.4,29.5,765.5,963.13,683.66
2017,10,8,11,0,909.0,105.0,1.4,30.0,793.0,993.88,700.07
2017,10,8,11,15,914.0,105.5,1.35,30.0,811.5,1017.03,712.38
2017,10,8,11,30,919.0,106.0,1.3,30.0,830.0,1036.65,722.61
2017,10,8,11,45,925.0,104.5,1.3,30.5,840.5,1051.45,729.42
2017,10,8,12,0,931.0,103.0,1.3,31.0,851.0,1062.52,734.12
2017,10,8,12,15,685.0,217.0,1.3,31.0,768.0,960.27,671.86
2017,10,8,12,30,439.0,331.0,1.3,31.0,685.0,821.24,580.23
2017,10,8,12,45,682.0,217.0,1.35,31.0,760.5,952.31,670.79
2017,10,8,13,0,925.0,103.0,1.4,31.0,836.0,1044.42,726.7
2017,10,8,13,15,920.5,102.0,1.45,31.0,818.5,1026.28,715.88
2017,10,8,13,30,916.0,101.0,1.5,31.0,801.0,1004.53,704.24
2017,10,8,13,45,907.0,100.5,1.6,31.5,775.0,975.59,687.47
2017,10,8,14,0,898.0,100.0,1.7,32.0,749.0,943.52,668.65
2017,10,8,14,15,887.5,98.0,1.75,32.0,715.5,905.54,646.66
2017,10,8,14,30,877.0,96.0,1.8,32.0,682.0,864.93,622.76
2017,10,8,14,45,861.0,94.5,1.9,32.0,641.0,817.97,594.83
2017,10,8,15,0,845.0,93.0,2.0,32.0,600.0,776.23,569.83
2017,10,8,15,15,825.5,90.0,2.0,31.5,554.0,721.14,535.62
2017,10,8,15,30,806.0,87.0,2.0,31.0,508.0,665.24,499.13
2017,10,8,15,45,777.5,84.0,2.0,31.0,456.5,603.09,455.21
2017,10,8,16,0,749.0,81.0,2.0,31.0,405.0,541.65,410.43
2017,10,8,16,15,710.5,76.0,1.85,30.0,351.0,475.06,361.32
2017,10,8,16,30,672.0,71.0,1.7,29.0,297.0,409.9,311.37
2017,10,8,16,45,613.5,64.5,1.55,28.5,242.0,337.86,253.91
2017,10,8,17,0,555.0,58.0,1.4,28.0,187.0,271.66,199.31
2017,10,8,17,15,462.5,48.0,1.3,27.0,135.5,198.1,139.2
2017,10,8,17,30,370.0,38.0,1.2,26.0,84.0,135.53,87.62
2017,10,8,17,45,185.0,19.0,1.15,25.5,42.0,57.92,22.91
2017,10,8,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,6,45,125.5,17.0,3.0,21.5,30.0,38.29,0.0
2017,10,9,7,0,251.0,34.0,3.3,22.0,60.0,95.25,58.7
2017,10,9,7,15,356.0,46.5,3.4,22.5,107.5,155.35,109.26
2017,10,9,7,30,461.0,59.0,3.5,23.0,155.0,227.02,169.32
2017,10,9,7,45,298.0,92.0,3.6,24.0,161.0,222.54,172.03
2017,10,9,8,0,135.0,125.0,3.7,25.0,167.0,185.19,144.68
2017,10,9,8,15,190.5,145.5,3.8,25.5,217.0,241.5,190.15
2017,10,9,8,30,246.0,166.0,3.9,26.0,267.0,314.06,247.41
2017,10,9,8,45,495.5,130.5,4.05,26.5,368.0,457.09,359.81
2017,10,9,9,0,745.0,95.0,4.2,27.0,469.0,617.38,481.68
2017,10,9,9,15,766.5,98.5,4.2,27.5,515.0,673.17,521.1
2017,10,9,9,30,788.0,102.0,4.2,28.0,561.0,728.57,558.56
2017,10,9,9,45,802.5,105.5,4.25,28.5,601.0,777.67,590.57
2017,10,9,10,0,817.0,109.0,4.3,29.0,641.0,825.18,621.02
2017,10,9,10,15,828.5,111.0,4.25,29.5,675.0,866.55,646.42
2017,10,9,10,30,840.0,113.0,4.2,30.0,709.0,905.6,669.92
2017,10,9,10,45,848.0,114.5,4.2,30.5,735.0,938.26,689.15
2017,10,9,11,0,856.0,116.0,4.2,31.0,761.0,956.59,698.81
2017,10,9,11,15,861.0,117.0,4.15,31.0,779.0,979.18,712.57
2017,10,9,11,30,866.0,118.0,4.1,31.0,797.0,998.45,724.15
2017,10,9,11,45,872.0,117.0,4.05,31.5,807.5,1013.16,731.38
2017,10,9,12,0,878.0,116.0,4.0,32.0,818.0,1024.36,736.44
2017,10,9,12,15,878.0,116.0,3.95,32.0,818.5,1026.94,737.59
2017,10,9,12,30,878.0,116.0,3.9,32.0,819.0,1025.85,736.59
2017,10,9,12,45,875.0,115.5,3.9,32.5,811.0,1017.52,729.96
2017,10,9,13,0,872.0,115.0,3.9,33.0,803.0,1005.6,721.24
2017,10,9,13,15,867.5,114.5,3.85,33.0,786.5,988.68,710.61
2017,10,9,13,30,863.0,114.0,3.8,33.0,770.0,968.36,697.93
2017,10,9,13,45,855.0,112.5,3.75,33.0,745.0,940.38,680.36
2017,10,9,14,0,847.0,111.0,3.7,33.0,720.0,919.68,667.66
2017,10,9,14,15,836.5,109.0,3.65,33.0,687.5,882.49,644.04
2017,10,9,14,30,826.0,107.0,3.6,33.0,655.0,842.8,618.76
2017,10,9,14,45,809.0,105.0,3.55,33.0,615.5,795.53,588.18
2017,10,9,15,0,792.0,103.0,3.5,33.0,576.0,746.74,556.28
2017,10,9,15,15,772.0,100.0,3.35,32.5,531.0,693.44,521.52
2017,10,9,15,30,752.0,97.0,3.2,32.0,486.0,639.49,484.24
2017,10,9,15,45,722.5,93.0,3.1,32.0,436.0,580.05,440.99
2017,10,9,16,0,693.0,89.0,3.0,32.0,386.0,519.55,395.9
2017,10,9,16,15,653.0,83.0,2.7,31.5,333.5,452.69,345.15
2017,10,9,16,30,613.0,77.0,2.4,31.0,281.0,388.8,295.09
2017,10,9,16,45,550.5,69.5,2.1,30.5,227.5,317.3,237.96
2017,10,9,17,0,488.0,62.0,1.8,30.0,174.0,252.18,184.46
2017,10,9,17,15,392.5,51.0,1.75,29.0,125.0,180.67,126.62
2017,10,9,17,30,297.0,40.0,1.7,28.0,76.0,118.98,76.51
2017,10,9,17,45,148.5,20.0,1.65,27.5,38.0,50.73,16.67
2017,10,9,18,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
