Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,4,45,0.0,0.0,5.8,16.5,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,6,45,108.0,17.5,6.25,15.0,28.0,36.62,0.0
2017,10,10,7,0,216.0,35.0,6.4,15.0,56.0,90.1,57.33
2017,10,10,7,15,317.0,49.0,6.45,15.0,103.0,146.14,106.42
2017,10,10,7,30,418.0,63.0,6.5,15.0,150.0,217.84,168.88
2017,10,10,7,45,482.0,73.0,6.6,15.5,201.5,281.02,225.15
2017,10,10,8,0,546.0,83.0,6.7,16.0,253.0,351.0,286.18
2017,10,10,8,15,590.5,90.5,6.65,16.0,305.0,414.89,341.52
2017,10,10,8,30,635.0,98.0,6.6,16.0,357.0,482.46,398.48
2017,10,10,8,45,325.5,139.5,6.6,16.5,273.0,362.8,299.44
2017,10,10,9,0,16.0,181.0,6.6,17.0,189.0,169.18,135.5
2017,10,10,9,15,42.0,216.0,6.55,17.0,240.0,233.49,188.48
2017,10,10,9,30,68.0,251.0,6.5,17.0,291.0,290.7,234.82
2017,10,10,9,45,47.5,251.5,6.45,17.5,280.5,276.49,221.79
2017,10,10,10,0,27.0,252.0,6.4,18.0,270.0,245.76,195.67
2017,10,10,10,15,67.5,293.0,6.3,18.5,340.0,339.57,270.61
2017,10,10,10,30,108.0,334.0,6.2,19.0,410.0,421.52,334.51
2017,10,10,10,45,79.0,331.0,6.15,19.5,388.0,393.52,310.58
2017,10,10,11,0,50.0,328.0,6.1,20.0,366.0,363.98,285.74
2017,10,10,11,15,118.0,356.5,5.95,20.0,448.0,481.54,377.86
2017,10,10,11,30,186.0,385.0,5.8,20.0,530.0,581.85,454.65
2017,10,10,11,45,520.5,254.5,5.7,20.5,667.5,821.77,639.8
2017,10,10,12,0,855.0,124.0,5.6,21.0,805.0,1010.84,773.47
2017,10,10,12,15,622.5,237.5,5.45,21.0,733.5,919.92,706.84
2017,10,10,12,30,390.0,351.0,5.3,21.0,662.0,776.71,597.71
2017,10,10,12,45,621.0,236.5,5.2,21.5,726.0,912.59,700.29
2017,10,10,13,0,852.0,122.0,5.1,22.0,790.0,994.08,755.21
2017,10,10,13,15,847.5,121.0,5.0,22.0,773.5,976.84,742.56
2017,10,10,13,30,843.0,120.0,4.9,22.0,757.0,968.11,736.58
2017,10,10,13,45,835.5,118.5,4.8,22.5,732.5,940.41,716.11
2017,10,10,14,0,828.0,117.0,4.7,23.0,708.0,909.73,693.83
2017,10,10,14,15,737.5,148.5,4.6,23.0,657.0,843.6,648.06
2017,10,10,14,30,647.0,180.0,4.5,23.0,606.0,773.3,598.47
2017,10,10,14,45,713.0,142.5,4.4,23.0,586.0,762.5,592.38
2017,10,10,15,0,779.0,105.0,4.3,23.0,566.0,739.4,576.88
2017,10,10,15,15,726.5,109.5,4.2,22.5,513.0,673.67,530.65
2017,10,10,15,30,674.0,114.0,4.1,22.0,460.0,607.38,481.69
2017,10,10,15,45,629.0,111.5,4.0,22.0,408.5,541.04,430.87
2017,10,10,16,0,584.0,109.0,3.9,22.0,357.0,477.34,380.91
2017,10,10,16,15,548.5,100.0,3.6,21.5,308.0,415.29,331.54
2017,10,10,16,30,513.0,91.0,3.3,21.0,259.0,355.93,282.86
2017,10,10,16,45,465.0,79.0,3.05,21.0,209.5,291.48,228.47
2017,10,10,17,0,417.0,67.0,2.8,21.0,160.0,228.63,174.33
2017,10,10,17,15,337.0,52.5,2.6,20.5,114.0,163.4,118.82
2017,10,10,17,30,257.0,38.0,2.4,20.0,68.0,108.04,71.56
2017,10,10,17,45,128.5,19.0,2.2,19.5,34.0,46.13,11.81
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,11,6,45,123.0,16.0,3.6,13.5,28.0,37.66,0.0
2017,10,11,7,0,246.0,32.0,3.8,14.0,56.0,94.25,59.27
2017,10,11,7,15,348.0,44.5,4.0,14.5,102.5,153.72,111.72
2017,10,11,7,30,450.0,57.0,4.2,15.0,149.0,224.33,173.07
2017,10,11,7,45,512.0,66.0,4.45,15.5,200.5,287.53,229.28
2017,10,11,8,0,574.0,75.0,4.7,16.0,252.0,357.3,289.87
2017,10,11,8,15,617.0,81.0,4.65,16.5,304.0,420.26,343.25
2017,10,11,8,30,660.0,87.0,4.6,17.0,356.0,486.7,397.65
2017,10,11,8,45,690.0,92.0,4.55,17.5,405.0,547.02,445.46
2017,10,11,9,0,720.0,97.0,4.5,18.0,454.0,608.64,492.72
2017,10,11,9,15,741.5,101.0,4.35,18.5,499.5,661.48,531.49
2017,10,11,9,30,763.0,105.0,4.2,19.0,545.0,716.31,569.63
2017,10,11,9,45,779.0,108.0,4.1,19.5,584.5,764.98,602.15
2017,10,11,10,0,795.0,111.0,4.0,20.0,624.0,812.25,633.05
2017,10,11,10,15,806.5,113.5,3.9,20.5,657.0,853.33,658.99
2017,10,11,10,30,818.0,116.0,3.8,21.0,690.0,892.17,682.97
2017,10,11,10,45,826.0,117.5,3.7,21.5,715.5,924.13,701.88
2017,10,11,11,0,834.0,119.0,3.6,22.0,741.0,953.21,718.64
2017,10,11,11,15,839.0,120.0,3.5,22.0,759.0,975.74,732.26
2017,10,11,11,30,844.0,121.0,3.4,22.0,777.0,982.42,735.26
2017,10,11,11,45,841.0,125.0,3.3,22.5,785.0,1006.12,748.44
2017,10,11,12,0,838.0,129.0,3.2,23.0,793.0,1013.6,750.68
2017,10,11,12,15,838.0,129.0,3.1,23.5,793.5,1016.02,749.81
2017,10,11,12,30,838.0,129.0,3.0,24.0,794.0,1014.81,746.74
2017,10,11,12,45,835.0,129.0,2.9,24.5,786.0,1006.97,739.51
2017,10,11,13,0,832.0,129.0,2.8,25.0,778.0,995.59,730.19
2017,10,11,13,15,827.0,128.0,2.7,25.0,761.5,977.67,718.2
2017,10,11,13,30,822.0,127.0,2.6,25.0,745.0,956.44,704.22
2017,10,11,13,45,813.5,125.5,2.55,25.0,720.0,928.18,686.14
2017,10,11,14,0,805.0,124.0,2.5,25.0,695.0,897.05,666.22
2017,10,11,14,15,793.5,121.5,2.45,25.0,663.0,859.49,641.96
2017,10,11,14,30,782.0,119.0,2.4,25.0,631.0,819.64,616.07
2017,10,11,14,45,752.0,122.0,2.35,25.5,590.0,768.42,581.0
2017,10,11,15,0,722.0,125.0,2.3,26.0,549.0,720.9,548.32
2017,10,11,15,15,393.5,170.0,2.25,25.5,398.5,486.53,376.85
2017,10,11,15,30,65.0,215.0,2.2,25.0,248.0,248.62,192.83
2017,10,11,15,45,344.0,158.5,2.15,25.0,306.0,388.49,306.01
2017,10,11,16,0,623.0,102.0,2.1,25.0,364.0,493.51,385.99
2017,10,11,16,15,580.5,95.0,1.9,24.5,313.0,427.74,334.15
2017,10,11,16,30,538.0,88.0,1.7,24.0,262.0,365.31,284.37
2017,10,11,16,45,481.5,77.0,1.5,24.0,211.0,296.84,228.12
2017,10,11,17,0,425.0,66.0,1.3,24.0,160.0,234.23,175.36
2017,10,11,17,15,332.5,52.5,1.2,23.0,113.0,162.61,116.47
2017,10,11,17,30,240.0,39.0,1.1,22.0,66.0,105.72,69.17
2017,10,11,17,45,120.0,19.5,1.0,21.5,33.0,45.15,6.45
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,12,6,45,116.0,16.0,1.3,17.5,26.5,31.38,0.0
2017,10,12,7,0,232.0,32.0,1.5,18.0,53.0,92.33,56.82
2017,10,12,7,15,333.0,45.0,1.6,18.5,99.5,151.16,108.04
2017,10,12,7,30,434.0,58.0,1.7,19.0,146.0,221.24,167.42
2017,10,12,7,45,501.5,66.5,1.85,20.0,197.5,285.37,222.15
2017,10,12,8,0,569.0,75.0,2.0,21.0,249.0,356.65,281.18
2017,10,12,8,15,612.0,81.5,1.7,21.5,301.0,419.94,331.82
2017,10,12,8,30,655.0,88.0,1.4,22.0,353.0,486.7,382.55
2017,10,12,8,45,688.0,92.5,1.1,23.0,402.5,548.11,425.66
2017,10,12,9,0,721.0,97.0,0.8,24.0,452.0,611.09,466.87
2017,10,12,9,15,742.5,100.5,0.7,24.5,497.0,663.35,500.96
2017,10,12,9,30,764.0,104.0,0.6,25.0,542.0,717.66,533.96
2017,10,12,9,45,781.0,106.5,0.55,26.0,581.5,766.59,561.47
2017,10,12,10,0,798.0,109.0,0.5,27.0,621.0,814.17,587.28
2017,10,12,10,15,809.5,111.5,0.65,27.5,654.0,855.3,613.05
2017,10,12,10,30,821.0,114.0,0.8,28.0,687.0,894.16,637.32
2017,10,12,10,45,830.0,115.0,1.0,28.5,713.0,926.5,658.23
2017,10,12,11,0,839.0,116.0,1.2,29.0,739.0,956.0,677.3
2017,10,12,11,15,844.0,117.0,1.3,29.0,756.5,966.58,684.38
2017,10,12,11,30,849.0,118.0,1.4,29.0,774.0,985.41,696.92
2017,10,12,11,45,861.5,113.0,1.5,29.5,785.0,1001.95,706.63
2017,10,12,12,0,874.0,108.0,1.6,30.0,796.0,1015.08,714.33
2017,10,12,12,15,874.0,108.0,1.7,30.0,796.5,1017.46,716.96
2017,10,12,12,30,874.0,108.0,1.8,30.0,797.0,1016.18,717.55
2017,10,12,12,45,870.0,108.5,1.9,30.5,788.5,1007.77,712.41
2017,10,12,13,0,866.0,109.0,2.0,31.0,780.0,995.82,705.2
2017,10,12,13,15,861.0,108.0,2.05,31.0,763.5,977.77,695.09
2017,10,12,13,30,856.0,107.0,2.1,31.0,747.0,956.38,682.97
2017,10,12,13,45,846.5,107.0,2.2,31.0,722.0,928.62,667.29
2017,10,12,14,0,837.0,107.0,2.3,31.0,697.0,908.13,656.23
2017,10,12,14,15,826.0,105.0,2.3,31.0,665.0,870.68,633.11
2017,10,12,14,30,815.0,103.0,2.3,31.0,633.0,830.82,608.37
2017,10,12,14,45,791.0,104.0,2.35,31.0,592.5,781.5,577.39
2017,10,12,15,0,767.0,105.0,2.4,31.0,552.0,731.17,545.26
2017,10,12,15,15,746.0,101.5,2.35,30.5,507.5,677.56,510.75
2017,10,12,15,30,725.0,98.0,2.3,30.0,463.0,625.91,475.3
2017,10,12,15,45,693.5,94.0,2.3,30.0,414.0,564.35,430.94
2017,10,12,16,0,662.0,90.0,2.3,30.0,365.0,504.1,386.25
2017,10,12,16,15,621.0,83.5,2.05,29.5,313.5,437.77,335.7
2017,10,12,16,30,580.0,77.0,1.8,29.0,262.0,374.59,285.99
2017,10,12,16,45,520.0,68.5,1.55,28.5,210.5,304.92,229.98
2017,10,12,17,0,460.0,60.0,1.3,28.0,159.0,241.42,177.44
2017,10,12,17,15,365.5,47.5,1.2,27.0,111.5,170.41,119.64
2017,10,12,17,30,271.0,35.0,1.1,26.0,64.0,110.88,70.43
2017,10,12,17,45,135.5,17.5,1.0,25.5,32.0,45.52,0.0
2017,10,12,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,6,45,122.5,15.5,1.1,20.5,26.5,32.27,0.0
2017,10,13,7,0,245.0,31.0,1.2,21.0,53.0,96.39,58.07
2017,10,13,7,15,349.5,43.5,1.2,21.5,100.0,155.49,109.59
2017,10,13,7,30,454.0,56.0,1.2,22.0,147.0,227.49,169.7
2017,10,13,7,45,532.5,62.5,1.2,23.0,200.5,295.23,226.16
2017,10,13,8,0,611.0,69.0,1.2,24.0,254.0,371.28,287.38
2017,10,13,8,15,653.5,74.5,1.35,24.5,306.5,435.48,338.77
2017,10,13,8,30,696.0,80.0,1.5,25.0,359.0,503.03,390.96
2017,10,13,8,45,440.5,146.5,1.7,26.0,331.5,445.41,345.97
2017,10,13,9,0,185.0,213.0,1.9,27.0,304.0,340.41,263.35
2017,10,13,9,15,217.0,232.0,2.0,27.5,348.5,391.91,302.21
2017,10,13,9,30,249.0,251.0,2.1,28.0,393.0,460.68,352.04
2017,10,13,9,45,547.5,172.0,2.25,28.5,513.0,645.64,489.82
2017,10,13,10,0,846.0,93.0,2.4,29.0,633.0,830.0,615.93
2017,10,13,10,15,562.0,206.5,2.4,29.0,573.5,737.87,548.98
2017,10,13,10,30,278.0,320.0,2.4,29.0,514.0,600.21,446.53
2017,10,13,10,45,581.0,209.0,2.45,29.5,632.5,801.25,591.85
2017,10,13,11,0,884.0,98.0,2.5,30.0,751.0,969.33,700.02
2017,10,13,11,15,888.5,99.0,2.5,30.0,768.5,991.72,712.02
2017,10,13,11,30,893.0,100.0,2.5,30.0,786.0,1010.67,723.29
2017,10,13,11,45,896.0,100.0,2.55,30.5,795.5,1023.47,729.81
2017,10,13,12,0,899.0,100.0,2.6,31.0,805.0,1032.61,734.2
2017,10,13,12,15,899.0,100.0,2.6,31.0,805.0,1034.98,735.51
2017,10,13,12,30,899.0,100.0,2.6,31.0,805.0,1033.61,734.69
2017,10,13,12,45,897.5,99.0,2.6,31.5,797.0,1025.87,728.57
2017,10,13,13,0,896.0,98.0,2.6,32.0,789.0,1014.42,720.36
2017,10,13,13,15,891.5,97.0,2.55,32.0,772.0,996.38,709.14
2017,10,13,13,30,887.0,96.0,2.5,32.0,755.0,974.87,695.89
2017,10,13,13,45,880.0,94.5,2.5,32.0,730.5,947.09,679.2
2017,10,13,14,0,873.0,93.0,2.5,32.0,706.0,916.21,660.54
2017,10,13,14,15,863.0,91.5,2.5,32.0,673.5,879.75,638.21
2017,10,13,14,30,853.0,90.0,2.5,32.0,641.0,840.75,614.08
2017,10,13,14,45,825.5,93.0,2.5,32.0,599.0,797.88,587.17
2017,10,13,15,0,798.0,96.0,2.5,32.0,557.0,745.92,553.77
2017,10,13,15,15,778.0,92.5,2.45,31.5,512.5,691.78,519.17
2017,10,13,15,30,758.0,89.0,2.4,31.0,468.0,637.02,482.27
2017,10,13,15,45,729.0,85.0,2.35,31.0,418.5,575.66,438.04
2017,10,13,16,0,700.0,81.0,2.3,31.0,369.0,516.94,394.41
2017,10,13,16,15,660.0,75.5,2.05,30.5,317.0,450.32,343.79
2017,10,13,16,30,620.0,70.0,1.8,30.0,265.0,386.68,293.8
2017,10,13,16,45,560.0,62.5,1.55,29.5,212.5,315.88,236.95
2017,10,13,17,0,500.0,55.0,1.3,29.0,160.0,251.21,183.41
2017,10,13,17,15,401.5,44.0,1.2,28.0,112.0,178.12,123.98
2017,10,13,17,30,303.0,33.0,1.1,27.0,64.0,116.93,73.01
2017,10,13,17,45,151.5,16.5,1.05,26.5,32.0,48.55,0.0
2017,10,13,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,14,6,45,114.0,15.5,0.7,21.5,25.5,31.24,0.0
2017,10,14,7,0,228.0,31.0,0.7,22.0,51.0,92.47,54.79
2017,10,14,7,15,335.5,44.0,0.9,22.5,97.5,153.09,107.53
2017,10,14,7,30,443.0,57.0,1.1,23.0,144.0,226.0,168.05
2017,10,14,7,45,513.5,65.5,1.35,24.0,196.5,292.13,223.43
2017,10,14,8,0,584.0,74.0,1.6,25.0,249.0,365.73,283.27
2017,10,14,8,15,628.0,80.0,1.75,25.5,301.0,429.93,334.68
2017,10,14,8,30,672.0,86.0,1.9,26.0,353.0,497.65,387.05
2017,10,14,8,45,480.0,143.0,2.05,26.5,346.5,467.86,363.58
2017,10,14,9,0,288.0,200.0,2.2,27.0,340.0,409.86,317.69
2017,10,14,9,15,538.0,149.5,2.25,27.5,442.5,566.37,436.51
2017,10,14,9,30,788.0,99.0,2.3,28.0,545.0,733.81,555.46
2017,10,14,9,45,805.0,101.0,2.4,28.5,585.0,783.03,586.04
2017,10,14,10,0,822.0,103.0,2.5,29.0,625.0,830.83,616.15
2017,10,14,10,15,571.0,206.0,2.55,29.0,578.0,746.58,556.1
2017,10,14,10,30,320.0,309.0,2.6,29.0,531.0,627.81,467.84
2017,10,14,10,45,587.5,210.5,2.65,29.5,635.5,810.02,598.96
2017,10,14,11,0,855.0,112.0,2.7,30.0,740.0,958.1,694.56
2017,10,14,11,15,573.0,236.5,2.7,30.5,661.5,843.27,614.67
2017,10,14,11,30,291.0,361.0,2.7,31.0,583.0,685.09,499.92
2017,10,14,11,45,303.0,362.5,2.75,31.5,596.5,702.46,512.02
2017,10,14,12,0,315.0,364.0,2.8,32.0,610.0,718.62,522.11
2017,10,14,12,15,587.5,241.5,2.8,32.0,700.0,892.26,644.71
2017,10,14,12,30,860.0,119.0,2.8,32.0,790.0,1015.76,723.85
2017,10,14,12,45,854.0,120.0,2.8,32.0,780.5,1005.82,716.66
2017,10,14,13,0,848.0,121.0,2.8,32.0,771.0,1005.16,716.71
2017,10,14,13,15,531.5,239.5,2.8,32.0,644.0,808.13,587.24
2017,10,14,13,30,215.0,358.0,2.8,32.0,517.0,578.95,424.81
2017,10,14,13,45,513.0,239.0,2.85,32.0,601.0,766.42,563.35
2017,10,14,14,0,811.0,120.0,2.9,32.0,685.0,900.18,654.84
2017,10,14,14,15,799.0,117.5,2.9,32.0,652.5,861.9,629.62
2017,10,14,14,30,787.0,115.0,2.9,32.0,620.0,821.37,604.11
2017,10,14,14,45,758.5,117.0,2.95,32.0,579.0,770.13,571.35
2017,10,14,15,0,730.0,119.0,3.0,32.0,538.0,722.3,540.48
2017,10,14,15,15,707.0,114.5,2.9,31.5,493.5,667.3,503.76
2017,10,14,15,30,684.0,110.0,2.8,31.0,449.0,612.18,465.48
2017,10,14,15,45,648.0,105.5,2.75,31.0,399.5,548.95,419.48
2017,10,14,16,0,612.0,101.0,2.7,31.0,350.0,487.54,373.61
2017,10,14,16,15,567.0,93.5,2.4,30.5,299.0,420.46,322.4
2017,10,14,16,30,522.0,86.0,2.1,30.0,248.0,357.02,272.49
2017,10,14,16,45,453.0,76.5,1.85,29.5,197.0,281.68,212.41
2017,10,14,17,0,384.0,67.0,1.6,29.0,146.0,219.0,160.94
2017,10,14,17,15,286.0,51.5,1.5,28.5,100.5,149.39,104.54
2017,10,14,17,30,188.0,36.0,1.4,28.0,55.0,92.01,57.26
2017,10,14,17,45,94.0,18.0,1.3,27.5,27.5,38.74,0.0
2017,10,14,18,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,15,6,45,0.0,0.5,2.7,22.5,0.5,0.43,0.0
2017,10,15,7,0,0.0,1.0,3.2,23.0,1.0,0.82,0.0
2017,10,15,7,15,0.0,3.0,3.85,22.5,3.0,2.46,0.0
2017,10,15,7,30,0.0,5.0,4.5,22.0,5.0,4.1,0.0
2017,10,15,7,45,0.0,7.0,5.2,22.0,7.0,5.75,0.0
2017,10,15,8,0,0.0,9.0,5.9,22.0,9.0,7.4,0.53
2017,10,15,8,15,0.0,11.0,6.1,21.5,11.0,9.05,1.93
2017,10,15,8,30,0.0,13.0,6.3,21.0,13.0,10.71,3.31
2017,10,15,8,45,0.0,41.5,6.55,21.0,41.5,34.31,22.96
2017,10,15,9,0,0.0,70.0,6.8,21.0,70.0,58.06,42.52
2017,10,15,9,15,0.0,104.0,6.7,21.0,104.0,87.25,66.34
2017,10,15,9,30,0.0,138.0,6.6,21.0,138.0,117.62,90.86
2017,10,15,9,45,0.0,143.0,6.5,21.5,143.0,121.88,93.86
2017,10,15,10,0,0.0,148.0,6.4,22.0,148.0,126.2,96.91
2017,10,15,10,15,8.0,195.5,6.3,22.0,201.0,176.8,137.44
2017,10,15,10,30,16.0,243.0,6.2,22.0,254.0,229.05,178.75
2017,10,15,10,45,18.5,256.5,6.15,22.5,270.0,244.39,190.18
2017,10,15,11,0,21.0,270.0,6.1,23.0,286.0,259.9,201.71
2017,10,15,11,15,57.5,316.5,6.05,23.5,360.5,362.97,281.81
2017,10,15,11,30,94.0,363.0,6.0,24.0,435.0,450.47,348.18
2017,10,15,11,45,99.0,364.5,6.0,24.5,441.0,457.93,352.89
2017,10,15,12,0,104.0,366.0,6.0,25.0,447.0,465.17,357.67
2017,10,15,12,15,140.5,375.0,5.95,25.0,484.5,533.79,409.58
2017,10,15,12,30,177.0,384.0,5.9,25.0,522.0,580.52,444.84
2017,10,15,12,45,220.5,374.5,5.9,25.0,544.5,612.89,470.04
2017,10,15,13,0,264.0,365.0,5.9,25.0,567.0,664.46,508.83
2017,10,15,13,15,433.5,299.5,5.85,25.0,622.0,775.13,593.85
2017,10,15,13,30,603.0,234.0,5.8,25.0,677.0,867.22,663.86
2017,10,15,13,45,725.5,167.5,5.8,25.0,682.5,900.26,688.83
2017,10,15,14,0,848.0,101.0,5.8,25.0,688.0,903.34,691.86
2017,10,15,14,15,837.5,99.0,5.75,25.0,656.5,866.56,666.67
2017,10,15,14,30,827.0,97.0,5.7,25.0,625.0,835.97,646.05
2017,10,15,14,45,806.0,97.5,5.7,25.0,585.0,788.15,613.09
2017,10,15,15,0,785.0,98.0,5.7,25.0,545.0,739.08,578.95
2017,10,15,15,15,765.0,94.5,5.65,24.5,500.5,685.44,541.89
2017,10,15,15,30,745.0,91.0,5.6,24.0,456.0,631.22,502.45
2017,10,15,15,45,721.5,85.0,5.55,24.0,408.0,571.81,456.64
2017,10,15,16,0,698.0,79.0,5.5,24.0,360.0,514.6,411.29
2017,10,15,16,15,657.5,73.5,5.3,23.5,308.5,447.84,357.65
2017,10,15,16,30,617.0,68.0,5.1,23.0,257.0,384.13,304.81
2017,10,15,16,45,561.0,59.5,4.9,23.0,205.5,314.12,245.02
2017,10,15,17,0,505.0,51.0,4.7,23.0,154.0,249.84,188.68
2017,10,15,17,15,402.0,40.5,4.45,22.5,106.0,175.65,125.41
2017,10,15,17,30,299.0,30.0,4.2,22.0,58.0,113.98,71.02
2017,10,15,17,45,149.5,15.0,4.0,21.5,29.0,46.33,0.0
2017,10,15,18,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,6,45,196.5,12.5,4.35,11.0,28.5,42.75,0.0
2017,10,16,7,0,393.0,25.0,4.4,11.0,57.0,124.42,73.6
2017,10,16,7,15,507.5,34.0,4.55,11.5,109.0,193.14,140.89
2017,10,16,7,30,622.0,43.0,4.7,12.0,161.0,275.22,214.36
2017,10,16,7,45,688.5,48.5,4.85,13.0,218.5,347.13,279.45
2017,10,16,8,0,755.0,54.0,5.0,14.0,276.0,425.66,348.08
2017,10,16,8,15,795.0,58.0,5.1,14.5,332.5,494.82,407.65
2017,10,16,8,30,835.0,62.0,5.2,15.0,389.0,566.7,467.29
2017,10,16,8,45,863.0,65.0,5.35,16.0,442.5,627.6,515.63
2017,10,16,9,0,891.0,68.0,5.5,17.0,496.0,693.03,565.69
2017,10,16,9,15,910.5,70.0,5.4,17.5,544.5,751.34,606.85
2017,10,16,9,30,930.0,72.0,5.3,18.0,593.0,808.73,646.16
2017,10,16,9,45,944.0,74.0,5.25,18.5,635.5,860.37,680.65
2017,10,16,10,0,958.0,76.0,5.2,19.0,678.0,909.97,713.05
2017,10,16,10,15,968.0,77.5,5.15,19.5,713.0,953.13,740.34
2017,10,16,10,30,978.0,79.0,5.1,20.0,748.0,993.42,765.26
2017,10,16,10,45,985.0,80.0,5.05,20.5,775.5,1027.22,785.39
2017,10,16,11,0,992.0,81.0,5.0,21.0,803.0,1057.57,803.01
2017,10,16,11,15,996.5,81.5,4.95,21.5,821.5,1081.25,816.02
2017,10,16,11,30,1001.0,82.0,4.9,22.0,840.0,1101.09,826.45
2017,10,16,11,45,1003.0,82.5,4.9,22.5,850.0,1114.42,833.1
2017,10,16,12,0,1005.0,83.0,4.9,23.0,860.0,1123.66,837.18
2017,10,16,12,15,1005.0,83.0,4.85,23.0,860.0,1126.12,838.13
2017,10,16,12,30,1005.0,83.0,4.8,23.0,860.0,1124.4,836.54
2017,10,16,12,45,1002.5,83.0,4.75,23.5,851.0,1115.99,829.04
2017,10,16,13,0,1000.0,83.0,4.7,24.0,842.0,1103.47,819.08
2017,10,16,13,15,995.5,82.5,4.65,24.0,824.0,1084.37,806.61
2017,10,16,13,30,991.0,82.0,4.6,24.0,806.0,1061.4,791.75
2017,10,16,13,45,984.0,81.0,4.55,24.5,779.0,1031.74,770.97
2017,10,16,14,0,977.0,80.0,4.5,25.0,752.0,998.61,748.17
2017,10,16,14,15,967.5,78.5,4.45,25.0,717.5,959.39,722.75
2017,10,16,14,30,958.0,77.0,4.4,25.0,683.0,917.25,695.25
2017,10,16,14,45,945.0,75.0,4.35,25.0,641.5,868.97,663.28
2017,10,16,15,0,932.0,73.0,4.3,25.0,600.0,818.52,629.5
2017,10,16,15,15,913.5,70.5,4.2,24.5,552.0,761.57,591.61
2017,10,16,15,30,895.0,68.0,4.1,24.0,504.0,703.55,552.22
2017,10,16,15,45,869.5,65.0,4.0,24.0,451.0,639.72,504.44
2017,10,16,16,0,844.0,62.0,3.9,24.0,398.0,580.22,458.15
2017,10,16,16,15,805.5,58.0,3.4,23.0,341.5,508.63,401.97
2017,10,16,16,30,767.0,54.0,2.9,22.0,285.0,439.53,345.63
2017,10,16,16,45,706.5,48.5,2.45,21.5,228.0,362.41,280.62
2017,10,16,17,0,646.0,43.0,2.0,21.0,171.0,291.15,218.5
2017,10,16,17,15,538.0,34.5,1.85,19.5,118.0,208.96,148.76
2017,10,16,17,30,430.0,26.0,1.7,18.0,65.0,139.49,85.5
2017,10,16,17,45,215.0,13.0,1.6,17.0,32.5,48.56,0.0
2017,10,16,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,17,6,45,178.5,12.5,1.8,9.5,27.0,40.26,0.0
2017,10,17,7,0,357.0,25.0,2.0,10.0,54.0,119.11,69.51
2017,10,17,7,15,474.0,35.0,2.05,10.5,105.0,187.55,137.15
2017,10,17,7,30,591.0,45.0,2.1,11.0,156.0,267.8,208.27
2017,10,17,7,45,657.5,51.0,2.2,12.0,212.0,338.65,271.46
2017,10,17,8,0,724.0,57.0,2.3,13.0,268.0,416.1,337.94
2017,10,17,8,15,765.0,61.5,2.3,14.0,323.5,484.72,394.75
2017,10,17,8,30,806.0,66.0,2.3,15.0,379.0,556.2,451.23
2017,10,17,8,45,835.0,69.5,2.3,16.0,432.0,621.4,500.48
2017,10,17,9,0,864.0,73.0,2.3,17.0,485.0,687.37,548.23
2017,10,17,9,15,883.5,75.5,2.25,17.5,532.5,739.63,583.38
2017,10,17,9,30,903.0,78.0,2.2,18.0,580.0,796.36,620.39
2017,10,17,9,45,917.5,80.0,2.2,19.0,622.0,847.25,651.53
2017,10,17,10,0,932.0,82.0,2.2,20.0,664.0,896.21,680.66
2017,10,17,10,15,942.0,83.5,2.1,20.5,698.5,938.41,704.92
2017,10,17,10,30,952.0,85.0,2.0,21.0,733.0,977.84,726.87
2017,10,17,10,45,959.5,86.0,1.95,21.5,760.0,1011.34,745.16
2017,10,17,11,0,967.0,87.0,1.9,22.0,787.0,1041.52,761.15
2017,10,17,11,15,971.5,87.5,1.85,22.0,805.5,1064.66,774.04
2017,10,17,11,30,976.0,88.0,1.8,22.0,824.0,1084.05,784.64
2017,10,17,11,45,979.0,88.0,1.75,22.5,833.5,1097.49,790.07
2017,10,17,12,0,982.0,88.0,1.7,23.0,843.0,1106.94,793.17
2017,10,17,12,15,982.0,88.0,1.65,23.5,843.0,1109.29,792.03
2017,10,17,12,30,982.0,88.0,1.6,24.0,843.0,1107.56,788.62
2017,10,17,12,45,980.5,87.5,1.6,24.5,834.5,1099.66,782.5
2017,10,17,13,0,979.0,87.0,1.6,25.0,826.0,1087.74,774.15
2017,10,17,13,15,975.0,86.5,1.55,25.0,808.5,1069.39,762.72
2017,10,17,13,30,971.0,86.0,1.5,25.0,791.0,1047.25,749.13
2017,10,17,13,45,965.0,84.5,1.5,25.0,765.0,1018.37,732.27
2017,10,17,14,0,959.0,83.0,1.5,25.0,739.0,986.06,713.28
2017,10,17,14,15,949.5,81.5,1.45,25.0,705.0,947.35,689.44
2017,10,17,14,30,940.0,80.0,1.4,25.0,671.0,905.8,663.7
2017,10,17,14,45,927.5,77.5,1.4,25.0,629.5,858.01,634.33
2017,10,17,15,0,915.0,75.0,1.4,25.0,588.0,808.07,603.15
2017,10,17,15,15,896.5,72.5,1.35,25.0,541.0,751.86,566.64
2017,10,17,15,30,878.0,70.0,1.3,25.0,494.0,694.63,528.82
2017,10,17,15,45,852.5,66.5,1.3,25.0,441.5,631.06,483.93
2017,10,17,16,0,827.0,63.0,1.3,25.0,389.0,571.9,440.34
2017,10,17,16,15,788.5,59.0,1.15,24.0,333.5,501.21,387.29
2017,10,17,16,30,750.0,55.0,1.0,23.0,278.0,433.03,333.85
2017,10,17,16,45,689.0,49.0,0.9,22.5,221.5,356.1,271.25
2017,10,17,17,0,628.0,43.0,0.8,22.0,165.0,285.12,211.14
2017,10,17,17,15,518.5,34.5,0.85,21.0,113.0,203.52,143.04
2017,10,17,17,30,409.0,26.0,0.9,20.0,61.0,134.74,80.0
2017,10,17,17,45,204.5,13.0,1.0,19.0,30.5,46.9,0.0
2017,10,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,18,6,45,183.5,12.5,0.6,11.5,26.5,41.52,0.0
2017,10,18,7,0,367.0,25.0,0.6,12.0,53.0,121.97,68.62
2017,10,18,7,15,483.5,34.5,0.6,12.5,104.5,191.12,137.83
2017,10,18,7,30,600.0,44.0,0.6,13.0,156.0,271.4,207.44
2017,10,18,7,45,663.5,51.0,0.65,13.5,212.0,342.62,269.65
2017,10,18,8,0,727.0,58.0,0.7,14.0,268.0,420.17,334.66
2017,10,18,8,15,768.5,62.5,0.75,15.0,323.5,489.28,390.02
2017,10,18,8,30,810.0,67.0,0.8,16.0,379.0,561.28,444.99
2017,10,18,8,45,837.5,71.0,0.85,17.5,432.0,626.31,491.46
2017,10,18,9,0,865.0,75.0,0.9,19.0,485.0,691.96,536.23
2017,10,18,9,15,885.0,77.5,1.15,20.0,533.0,744.52,571.96
2017,10,18,9,30,905.0,80.0,1.4,21.0,581.0,801.65,609.76
2017,10,18,9,45,920.0,82.0,1.7,22.0,622.5,852.97,643.37
2017,10,18,10,0,935.0,84.0,2.0,23.0,664.0,902.39,675.17
2017,10,18,10,15,945.0,85.5,2.0,23.5,699.0,944.63,699.96
2017,10,18,10,30,955.0,87.0,2.0,24.0,734.0,984.08,722.66
2017,10,18,10,45,962.5,88.0,2.0,24.5,760.5,1017.6,741.31
2017,10,18,11,0,970.0,89.0,2.0,25.0,787.0,1047.78,757.74
2017,10,18,11,15,974.0,89.5,2.0,25.0,805.0,1070.42,770.91
2017,10,18,11,30,978.0,90.0,2.0,25.0,823.0,1089.29,781.86
2017,10,18,11,45,978.5,91.5,2.0,25.5,832.0,1101.88,787.5
2017,10,18,12,0,979.0,93.0,2.0,26.0,841.0,1110.45,790.85
2017,10,18,12,15,979.0,93.0,2.0,26.0,841.0,1112.74,792.06
2017,10,18,12,30,979.0,93.0,2.0,26.0,841.0,1110.96,791.02
2017,10,18,12,45,976.5,92.5,2.0,26.5,832.0,1102.03,784.21
2017,10,18,13,0,974.0,92.0,2.0,27.0,823.0,1089.11,775.2
2017,10,18,13,15,969.5,91.5,2.0,27.0,805.0,1070.3,764.25
2017,10,18,13,30,965.0,91.0,2.0,27.0,787.0,1047.74,751.1
2017,10,18,13,45,957.5,89.5,2.05,27.5,760.5,1017.56,732.4
2017,10,18,14,0,950.0,88.0,2.1,28.0,734.0,984.04,711.62
2017,10,18,14,15,940.0,86.5,2.1,28.0,699.5,945.15,688.14
2017,10,18,14,30,930.0,85.0,2.1,28.0,665.0,903.48,662.71
2017,10,18,14,45,903.5,87.0,2.15,28.0,621.0,849.73,629.43
2017,10,18,15,0,877.0,89.0,2.2,28.0,577.0,802.07,599.75
2017,10,18,15,15,856.0,86.0,2.15,27.5,529.5,744.33,562.92
2017,10,18,15,30,835.0,83.0,2.1,27.0,482.0,685.85,524.21
2017,10,18,15,45,804.0,79.5,2.1,27.0,429.5,620.02,476.91
2017,10,18,16,0,773.0,76.0,2.1,27.0,377.0,555.12,428.72
2017,10,18,16,15,730.0,70.5,1.85,26.0,321.5,483.01,374.06
2017,10,18,16,30,687.0,65.0,1.6,25.0,266.0,415.9,321.03
2017,10,18,16,45,617.5,57.5,1.35,24.0,210.5,337.27,257.34
2017,10,18,17,0,548.0,50.0,1.1,23.0,155.0,265.8,197.35
2017,10,18,17,15,433.0,39.0,1.1,22.0,104.5,184.81,130.16
2017,10,18,17,30,318.0,28.0,1.1,21.0,54.0,117.49,68.21
2017,10,18,17,45,159.0,14.0,1.15,20.0,27.0,39.93,0.0
2017,10,18,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,19,6,45,60.0,14.0,1.2,15.5,18.5,22.18,0.0
2017,10,19,7,0,120.0,28.0,1.4,16.0,37.0,67.05,35.97
2017,10,19,7,15,201.5,46.5,1.5,16.5,76.5,120.11,87.06
2017,10,19,7,30,283.0,65.0,1.6,17.0,116.0,181.35,139.49
2017,10,19,7,45,354.5,75.5,1.75,17.5,161.5,239.73,189.78
2017,10,19,8,0,426.0,86.0,1.9,18.0,207.0,306.2,245.87
2017,10,19,8,15,461.5,99.5,1.9,19.0,255.0,364.48,293.32
2017,10,19,8,30,497.0,113.0,1.9,20.0,303.0,425.88,341.38
2017,10,19,8,45,439.0,144.0,1.95,21.0,329.0,449.3,357.79
2017,10,19,9,0,381.0,175.0,2.0,22.0,355.0,451.65,357.58
2017,10,19,9,15,475.0,168.5,2.0,22.5,414.5,547.05,429.13
2017,10,19,9,30,569.0,162.0,2.0,23.0,474.0,635.25,492.91
2017,10,19,9,45,551.5,182.0,2.05,23.5,503.0,667.17,513.16
2017,10,19,10,0,534.0,202.0,2.1,24.0,532.0,695.83,531.12
2017,10,19,10,15,446.0,246.0,2.1,24.5,531.5,683.79,518.31
2017,10,19,10,30,358.0,290.0,2.1,25.0,531.0,647.42,489.02
2017,10,19,10,45,418.0,280.5,2.15,25.5,572.0,721.97,541.0
2017,10,19,11,0,478.0,271.0,2.2,26.0,613.0,781.34,581.04
2017,10,19,11,15,395.0,307.5,2.25,26.5,595.0,729.23,541.8
2017,10,19,11,30,312.0,344.0,2.3,27.0,577.0,692.71,513.44
2017,10,19,11,45,333.0,343.0,2.4,27.5,594.5,716.52,529.84
2017,10,19,12,0,354.0,342.0,2.5,28.0,612.0,739.18,544.95
2017,10,19,12,15,488.5,291.5,2.55,28.0,663.5,842.57,618.12
2017,10,19,12,30,623.0,241.0,2.6,28.0,715.0,930.57,679.2
2017,10,19,12,45,762.5,172.5,2.7,28.5,746.0,996.17,721.42
2017,10,19,13,0,902.0,104.0,2.8,29.0,777.0,1031.25,743.17
2017,10,19,13,15,678.5,192.5,2.9,29.0,692.5,915.0,668.81
2017,10,19,13,30,455.0,281.0,3.0,29.0,608.0,770.6,569.56
2017,10,19,13,45,451.5,272.0,3.1,29.0,587.0,746.26,555.08
2017,10,19,14,0,448.0,263.0,3.2,29.0,566.0,720.15,538.38
2017,10,19,14,15,444.0,250.5,3.2,28.5,538.5,688.37,518.27
2017,10,19,14,30,440.0,238.0,3.2,28.0,511.0,655.13,496.87
2017,10,19,14,45,534.5,191.0,3.25,28.0,501.0,665.31,507.64
2017,10,19,15,0,629.0,144.0,3.3,28.0,491.0,673.47,516.25
2017,10,19,15,15,533.5,154.5,3.2,27.5,432.0,577.6,446.72
2017,10,19,15,30,438.0,165.0,3.1,27.0,373.0,496.53,386.71
2017,10,19,15,45,415.5,151.0,3.05,27.0,331.0,444.16,347.51
2017,10,19,16,0,393.0,137.0,3.0,27.0,289.0,393.09,308.22
2017,10,19,16,15,372.5,118.5,2.65,26.5,245.5,340.01,266.6
2017,10,19,16,30,352.0,100.0,2.3,26.0,202.0,288.54,225.04
2017,10,19,16,45,309.0,82.5,1.95,25.5,158.5,230.51,177.24
2017,10,19,17,0,266.0,65.0,1.6,25.0,115.0,177.26,132.35
2017,10,19,17,15,196.0,46.5,1.55,24.0,76.5,119.93,84.73
2017,10,19,17,30,126.0,28.0,1.5,23.0,38.0,70.11,38.75
2017,10,19,17,45,63.0,14.0,1.5,22.5,19.0,23.09,0.0
2017,10,19,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
