Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,20,6,45,86.5,13.5,2.45,17.5,19.5,26.47,0.0
2017,10,20,7,0,173.0,27.0,2.6,18.0,39.0,78.48,39.81
2017,10,20,7,15,289.0,40.5,2.6,18.5,83.0,140.08,100.03
2017,10,20,7,30,405.0,54.0,2.6,19.0,127.0,216.73,165.11
2017,10,20,7,45,202.5,46.5,2.6,19.5,83.0,144.56,113.01
2017,10,20,8,0,0.0,39.0,2.6,20.0,39.0,32.21,21.44
2017,10,20,8,15,0.0,29.5,2.65,20.5,29.5,24.33,14.82
2017,10,20,8,30,0.0,20.0,2.7,21.0,20.0,16.49,8.18
2017,10,20,8,45,0.0,52.0,2.75,22.0,52.0,43.04,30.14
2017,10,20,9,0,0.0,84.0,2.8,23.0,84.0,69.83,51.84
2017,10,20,9,15,0.0,81.5,2.85,23.5,81.5,67.69,49.8
2017,10,20,9,30,0.0,79.0,2.9,24.0,79.0,65.62,47.87
2017,10,20,9,45,9.5,152.5,3.0,25.0,158.5,138.78,106.26
2017,10,20,10,0,19.0,226.0,3.1,26.0,238.0,216.79,166.62
2017,10,20,10,15,9.5,176.5,3.05,26.0,182.5,161.06,122.58
2017,10,20,10,30,0.0,127.0,3.0,26.0,127.0,107.32,79.94
2017,10,20,10,45,16.0,208.0,3.0,26.5,219.5,196.73,149.97
2017,10,20,11,0,32.0,289.0,3.0,27.0,312.0,310.99,236.46
2017,10,20,11,15,25.5,280.0,3.0,27.0,299.0,275.68,209.15
2017,10,20,11,30,19.0,271.0,3.0,27.0,286.0,260.42,197.32
2017,10,20,11,45,148.0,315.5,3.0,27.0,428.0,478.66,363.42
2017,10,20,12,0,277.0,360.0,3.0,27.0,570.0,681.66,509.3
2017,10,20,12,15,302.0,354.0,3.0,27.0,583.0,701.24,522.29
2017,10,20,12,30,327.0,348.0,3.0,27.0,596.0,719.4,535.5
2017,10,20,12,45,379.5,326.5,3.05,27.5,610.5,746.56,555.06
2017,10,20,13,0,432.0,305.0,3.1,28.0,625.0,790.32,585.35
2017,10,20,13,15,388.0,311.5,3.1,28.0,594.5,728.3,542.23
2017,10,20,13,30,344.0,318.0,3.1,28.0,564.0,685.19,512.04
2017,10,20,13,45,329.5,309.0,3.15,28.0,538.0,653.29,490.5
2017,10,20,14,0,315.0,300.0,3.2,28.0,512.0,620.81,468.28
2017,10,20,14,15,568.0,197.0,3.2,28.0,555.5,742.84,561.62
2017,10,20,14,30,821.0,94.0,3.2,28.0,599.0,829.91,623.47
2017,10,20,14,45,616.0,151.5,3.2,28.0,516.5,698.55,532.02
2017,10,20,15,0,411.0,209.0,3.2,28.0,434.0,564.99,433.49
2017,10,20,15,15,223.0,197.0,3.2,27.5,318.0,379.93,295.32
2017,10,20,15,30,35.0,185.0,3.2,27.0,202.0,200.89,155.17
2017,10,20,15,45,30.5,165.0,3.2,27.0,178.5,176.71,136.79
2017,10,20,16,0,26.0,145.0,3.2,27.0,155.0,153.11,118.31
2017,10,20,16,15,19.5,124.0,2.9,26.5,130.5,120.49,92.48
2017,10,20,16,30,13.0,103.0,2.6,26.0,106.0,97.45,73.98
2017,10,20,16,45,6.5,81.0,2.3,26.0,82.5,74.15,54.85
2017,10,20,17,0,0.0,59.0,2.0,26.0,59.0,51.57,36.17
2017,10,20,17,15,0.0,38.5,1.85,25.5,38.5,33.12,20.68
2017,10,20,17,30,0.0,18.0,1.7,25.0,18.0,14.85,4.02
2017,10,20,17,45,0.0,9.0,1.55,24.5,9.0,7.68,0.0
2017,10,20,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,6,45,93.0,12.5,2.4,21.5,19.0,26.94,0.0
2017,10,21,7,0,186.0,25.0,2.6,22.0,38.0,79.46,37.08
2017,10,21,7,15,305.0,37.5,2.8,22.5,82.0,144.8,101.63
2017,10,21,7,30,424.0,50.0,3.0,23.0,126.0,220.69,165.51
2017,10,21,7,45,500.0,58.0,3.2,23.5,176.5,288.01,223.2
2017,10,21,8,0,576.0,66.0,3.4,24.0,227.0,363.41,286.19
2017,10,21,8,15,622.5,72.0,3.6,24.5,278.0,428.53,339.63
2017,10,21,8,30,669.0,78.0,3.8,25.0,329.0,497.45,394.31
2017,10,21,8,45,705.5,81.0,4.05,25.5,378.5,559.88,442.56
2017,10,21,9,0,742.0,84.0,4.3,26.0,428.0,622.08,489.35
2017,10,21,9,15,461.5,164.5,4.35,26.5,385.5,535.08,419.02
2017,10,21,9,30,181.0,245.0,4.4,27.0,343.0,394.59,306.77
2017,10,21,9,45,149.0,263.5,4.5,27.5,348.5,395.43,305.92
2017,10,21,10,0,117.0,282.0,4.6,28.0,354.0,393.49,302.42
2017,10,21,10,15,482.5,189.0,4.6,28.5,507.5,657.54,504.97
2017,10,21,10,30,848.0,96.0,4.6,29.0,661.0,899.35,673.44
2017,10,21,10,45,557.5,214.5,4.7,29.5,592.0,786.02,590.81
2017,10,21,11,0,267.0,333.0,4.8,30.0,523.0,627.54,470.52
2017,10,21,11,15,269.5,341.5,4.8,30.0,537.0,644.93,483.09
2017,10,21,11,30,272.0,350.0,4.8,30.0,551.0,661.24,494.14
2017,10,21,11,45,136.0,251.0,4.85,30.5,351.5,396.91,300.58
2017,10,21,12,0,0.0,152.0,4.9,31.0,152.0,129.64,94.93
2017,10,21,12,15,33.5,249.5,4.9,31.0,275.0,272.09,204.63
2017,10,21,12,30,67.0,347.0,4.9,31.0,398.0,411.19,308.14
2017,10,21,12,45,112.0,354.5,4.9,31.5,438.5,464.87,347.81
2017,10,21,13,0,157.0,362.0,4.9,32.0,479.0,538.6,401.25
2017,10,21,13,15,232.5,343.5,4.85,32.0,511.5,590.22,440.38
2017,10,21,13,30,308.0,325.0,4.8,32.0,544.0,658.86,490.74
2017,10,21,13,45,563.0,216.5,4.75,32.0,599.0,794.3,592.09
2017,10,21,14,0,818.0,108.0,4.7,32.0,654.0,896.98,663.32
2017,10,21,14,15,806.0,106.0,4.65,31.5,622.0,858.97,639.06
2017,10,21,14,30,794.0,104.0,4.6,31.0,590.0,818.74,614.0
2017,10,21,14,45,770.0,104.0,4.55,31.0,549.5,768.89,580.71
2017,10,21,15,0,746.0,104.0,4.5,31.0,509.0,718.15,546.45
2017,10,21,15,15,722.5,100.0,4.35,30.5,465.0,666.16,511.55
2017,10,21,15,30,699.0,96.0,4.2,30.0,421.0,610.72,471.99
2017,10,21,15,45,662.0,91.5,4.1,30.0,372.0,546.33,423.91
2017,10,21,16,0,625.0,87.0,4.0,30.0,323.0,483.89,376.08
2017,10,21,16,15,576.5,80.5,3.7,29.5,272.5,415.48,322.79
2017,10,21,16,30,528.0,74.0,3.4,29.0,222.0,351.08,271.02
2017,10,21,16,45,449.5,65.0,3.15,28.5,172.0,275.9,209.74
2017,10,21,17,0,371.0,56.0,2.9,28.0,122.0,206.53,152.07
2017,10,21,17,15,257.5,41.5,2.9,27.5,79.5,134.01,92.57
2017,10,21,17,30,144.0,27.0,2.9,27.0,37.0,72.87,34.72
2017,10,21,17,45,72.0,13.5,2.95,26.5,18.5,24.4,0.0
2017,10,21,18,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,3.0,2.0,21.0,3.0,2.56,0.0
2017,10,22,7,0,0.0,6.0,2.3,21.0,6.0,4.92,0.0
2017,10,22,7,15,0.0,14.5,2.75,20.5,14.5,11.92,3.96
2017,10,22,7,30,0.0,23.0,3.2,20.0,23.0,18.95,10.08
2017,10,22,7,45,0.0,33.5,3.7,20.0,33.5,27.64,17.54
2017,10,22,8,0,0.0,44.0,4.2,20.0,44.0,36.36,24.96
2017,10,22,8,15,83.0,99.0,4.45,20.0,130.0,144.4,115.62
2017,10,22,8,30,166.0,154.0,4.7,20.0,216.0,256.61,208.22
2017,10,22,8,45,98.0,166.0,4.95,20.0,204.0,233.37,188.32
2017,10,22,9,0,30.0,178.0,5.2,20.0,192.0,190.76,152.15
2017,10,22,9,15,31.5,197.0,5.2,20.5,213.5,211.99,168.67
2017,10,22,9,30,33.0,216.0,5.2,21.0,235.0,233.47,185.08
2017,10,22,9,45,32.5,228.5,5.25,21.5,248.0,246.5,194.58
2017,10,22,10,0,32.0,241.0,5.3,22.0,261.0,259.6,204.07
2017,10,22,10,15,118.5,277.0,5.25,22.5,355.0,393.57,310.02
2017,10,22,10,30,205.0,313.0,5.2,23.0,449.0,516.32,403.94
2017,10,22,10,45,521.0,219.0,5.2,23.5,582.0,757.31,588.47
2017,10,22,11,0,837.0,125.0,5.2,24.0,715.0,975.12,741.53
2017,10,22,11,15,844.0,125.5,5.2,24.0,733.0,998.56,755.54
2017,10,22,11,30,851.0,126.0,5.2,24.0,751.0,1018.72,768.6
2017,10,22,11,45,887.0,110.0,5.2,24.5,767.5,1033.37,776.46
2017,10,22,12,0,923.0,94.0,5.2,25.0,784.0,1057.45,790.82
2017,10,22,12,15,924.0,94.0,5.25,25.0,785.0,1060.45,793.01
2017,10,22,12,30,925.0,94.0,5.3,25.0,786.0,1059.63,792.93
2017,10,22,12,45,924.5,93.5,5.35,25.5,778.0,1052.89,787.46
2017,10,22,13,0,924.0,93.0,5.4,26.0,770.0,1042.37,779.64
2017,10,22,13,15,921.0,92.0,5.4,26.0,754.0,1025.07,768.59
2017,10,22,13,30,918.0,91.0,5.4,26.0,738.0,1004.18,755.24
2017,10,22,13,45,915.0,88.5,5.45,26.0,714.5,978.06,738.76
2017,10,22,14,0,912.0,86.0,5.5,26.0,691.0,948.58,719.96
2017,10,22,14,15,904.0,84.5,5.4,26.0,659.0,912.57,695.66
2017,10,22,14,30,896.0,83.0,5.3,26.0,627.0,873.8,669.41
2017,10,22,14,45,889.0,79.0,5.2,26.0,589.0,830.39,639.78
2017,10,22,15,0,882.0,75.0,5.1,26.0,551.0,784.56,608.23
2017,10,22,15,15,864.0,72.5,4.85,25.5,505.5,730.2,570.65
2017,10,22,15,30,846.0,70.0,4.6,25.0,460.0,680.44,535.93
2017,10,22,15,45,825.0,65.5,4.45,25.0,410.5,619.54,489.46
2017,10,22,16,0,804.0,61.0,4.3,25.0,361.0,558.64,441.85
2017,10,22,16,15,764.0,56.5,3.75,24.0,306.5,487.9,385.98
2017,10,22,16,30,724.0,52.0,3.2,23.0,252.0,419.9,330.16
2017,10,22,16,45,662.5,45.5,2.7,22.0,198.0,343.77,266.09
2017,10,22,17,0,601.0,39.0,2.2,21.0,144.0,273.72,204.96
2017,10,22,17,15,478.5,30.0,2.05,20.0,94.5,189.3,132.7
2017,10,22,17,30,356.0,21.0,1.9,19.0,45.0,116.7,52.26
2017,10,22,17,45,178.0,10.5,1.75,18.0,22.5,41.0,0.0
2017,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,23,6,45,179.5,10.0,0.75,11.5,21.5,40.76,0.0
2017,10,23,7,0,359.0,20.0,0.7,12.0,43.0,115.81,47.59
2017,10,23,7,15,481.0,28.5,0.75,12.5,92.0,188.26,134.89
2017,10,23,7,30,603.0,37.0,0.8,13.0,141.0,271.95,208.37
2017,10,23,7,45,668.0,43.0,0.9,14.0,195.0,342.9,270.67
2017,10,23,8,0,733.0,49.0,1.0,15.0,249.0,420.37,335.82
2017,10,23,8,15,774.0,53.0,1.0,16.0,303.5,488.73,390.78
2017,10,23,8,30,815.0,57.0,1.0,17.0,358.0,559.93,445.15
2017,10,23,8,45,841.0,60.0,1.0,18.0,409.0,617.93,487.35
2017,10,23,9,0,867.0,63.0,1.0,19.0,460.0,680.62,530.51
2017,10,23,9,15,886.0,65.5,1.25,19.5,506.5,737.66,570.17
2017,10,23,9,30,905.0,68.0,1.5,20.0,553.0,793.8,608.59
2017,10,23,9,45,917.5,70.0,1.75,21.0,593.0,842.77,640.31
2017,10,23,10,0,930.0,72.0,2.0,22.0,633.0,889.68,670.17
2017,10,23,10,15,939.5,73.5,2.05,22.5,666.0,930.99,695.18
2017,10,23,10,30,949.0,75.0,2.1,23.0,699.0,969.53,718.15
2017,10,23,10,45,954.0,76.5,2.15,23.5,724.5,1000.82,736.23
2017,10,23,11,0,959.0,78.0,2.2,24.0,750.0,1028.69,752.11
2017,10,23,11,15,963.0,78.5,2.15,24.5,767.0,1050.84,763.12
2017,10,23,11,30,967.0,79.0,2.1,25.0,784.0,1069.28,771.82
2017,10,23,11,45,965.0,81.5,2.1,25.5,792.0,1080.19,776.52
2017,10,23,12,0,963.0,84.0,2.1,26.0,800.0,1087.1,778.94
2017,10,23,12,15,962.5,84.0,2.0,26.0,799.5,1088.62,778.34
2017,10,23,12,30,962.0,84.0,1.9,26.0,799.0,1086.16,775.46
2017,10,23,12,45,958.0,84.0,1.85,26.5,789.5,1076.2,767.31
2017,10,23,13,0,954.0,84.0,1.8,27.0,780.0,1062.39,757.05
2017,10,23,13,15,949.0,83.5,1.65,27.0,762.0,1043.24,743.67
2017,10,23,13,30,944.0,83.0,1.5,27.0,744.0,1020.45,728.17
2017,10,23,13,45,935.0,82.5,1.4,27.0,717.5,990.39,709.0
2017,10,23,14,0,926.0,82.0,1.3,27.0,691.0,957.18,687.97
2017,10,23,14,15,915.5,80.0,1.15,27.0,657.5,917.93,662.35
2017,10,23,14,30,905.0,78.0,1.0,27.0,624.0,876.05,635.01
2017,10,23,14,45,889.0,76.5,0.9,27.0,583.5,827.86,604.25
2017,10,23,15,0,873.0,75.0,0.8,27.0,543.0,777.97,572.14
2017,10,23,15,15,853.0,72.5,0.65,27.0,497.0,722.54,535.26
2017,10,23,15,30,833.0,70.0,0.5,27.0,451.0,671.96,501.19
2017,10,23,15,45,803.5,67.0,0.4,27.0,400.0,608.03,455.88
2017,10,23,16,0,774.0,64.0,0.3,27.0,349.0,544.96,409.94
2017,10,23,16,15,731.0,59.0,0.3,26.0,295.5,473.61,358.81
2017,10,23,16,30,688.0,54.0,0.3,25.0,242.0,405.38,307.3
2017,10,23,16,45,618.5,47.5,0.35,24.5,188.5,327.85,246.07
2017,10,23,17,0,549.0,41.0,0.4,24.0,135.0,259.43,189.34
2017,10,23,17,15,423.5,31.0,0.55,23.0,87.5,176.37,121.07
2017,10,23,17,30,298.0,21.0,0.7,22.0,40.0,104.42,39.94
2017,10,23,17,45,149.0,10.5,0.85,21.5,20.0,35.94,0.0
2017,10,23,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,6,45,165.0,9.5,3.2,11.5,20.0,38.08,0.0
2017,10,24,7,0,330.0,19.0,3.4,12.0,40.0,108.31,38.73
2017,10,24,7,15,455.0,28.5,3.45,12.5,88.0,181.4,130.72
2017,10,24,7,30,580.0,38.0,3.5,13.0,136.0,265.81,206.22
2017,10,24,7,45,648.5,44.0,3.55,14.0,190.0,337.02,270.23
2017,10,24,8,0,717.0,50.0,3.6,15.0,244.0,415.12,337.76
2017,10,24,8,15,759.0,54.0,3.75,16.0,297.5,483.16,395.0
2017,10,24,8,30,801.0,58.0,3.9,17.0,351.0,554.16,452.21
2017,10,24,8,45,829.0,61.0,4.1,18.0,402.0,612.65,497.82
2017,10,24,9,0,857.0,64.0,4.3,19.0,453.0,676.08,545.02
2017,10,24,9,15,876.5,66.5,4.45,19.5,499.5,732.97,585.33
2017,10,24,9,30,896.0,69.0,4.6,20.0,546.0,789.03,624.37
2017,10,24,9,45,908.5,71.0,4.75,21.0,586.0,837.57,656.1
2017,10,24,10,0,921.0,73.0,4.9,22.0,626.0,884.09,685.9
2017,10,24,10,15,931.0,74.5,4.9,22.0,659.0,925.49,713.5
2017,10,24,10,30,941.0,76.0,4.9,22.0,692.0,964.17,739.03
2017,10,24,10,45,946.5,77.5,4.95,22.5,717.5,995.66,758.37
2017,10,24,11,0,952.0,79.0,5.0,23.0,743.0,1023.8,775.39
2017,10,24,11,15,956.5,80.0,5.0,23.0,760.5,1046.85,790.11
2017,10,24,11,30,961.0,81.0,5.0,23.0,778.0,1066.24,802.47
2017,10,24,11,45,959.0,83.0,5.05,23.5,786.0,1076.45,807.6
2017,10,24,12,0,957.0,85.0,5.1,24.0,794.0,1082.69,810.29
2017,10,24,12,15,957.5,85.0,5.15,24.0,794.0,1085.18,812.28
2017,10,24,12,30,958.0,85.0,5.2,24.0,794.0,1083.72,811.81
2017,10,24,12,45,957.5,84.0,5.3,24.5,785.5,1076.13,806.21
2017,10,24,13,0,957.0,83.0,5.4,25.0,777.0,1064.63,798.16
2017,10,24,13,15,953.5,82.5,5.4,25.0,760.5,1046.89,786.84
2017,10,24,13,30,950.0,82.0,5.4,25.0,744.0,1025.47,773.17
2017,10,24,13,45,946.0,79.5,5.45,25.0,719.0,997.63,755.54
2017,10,24,14,0,942.0,77.0,5.5,25.0,694.0,966.37,735.56
2017,10,24,14,15,933.5,76.0,5.5,24.5,661.0,929.6,712.78
2017,10,24,14,30,925.0,75.0,5.5,24.0,628.0,890.02,687.81
2017,10,24,14,45,914.5,72.0,5.5,24.0,589.0,843.83,656.47
2017,10,24,15,0,904.0,69.0,5.5,24.0,550.0,795.42,623.23
2017,10,24,15,15,886.0,66.5,5.45,23.5,504.0,740.15,585.44
2017,10,24,15,30,868.0,64.0,5.4,23.0,458.0,683.88,546.18
2017,10,24,15,45,842.5,61.0,5.35,23.0,407.0,621.54,498.47
2017,10,24,16,0,817.0,58.0,5.3,23.0,356.0,563.86,452.33
2017,10,24,16,15,776.0,54.0,4.85,22.0,301.5,492.56,394.87
2017,10,24,16,30,735.0,50.0,4.4,21.0,247.0,424.07,337.56
2017,10,24,16,45,666.5,44.0,4.0,20.5,192.5,344.94,269.6
2017,10,24,17,0,598.0,38.0,3.6,20.0,138.0,272.65,205.53
2017,10,24,17,15,470.0,29.0,3.35,19.0,89.0,186.68,130.76
2017,10,24,17,30,342.0,20.0,3.1,18.0,40.0,111.92,35.49
2017,10,24,17,45,171.0,10.0,2.85,17.0,20.0,39.71,0.0
2017,10,24,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,25,6,45,177.0,9.5,1.7,9.5,20.0,40.64,0.0
2017,10,25,7,0,354.0,19.0,1.8,10.0,40.0,114.39,34.04
2017,10,25,7,15,481.5,28.0,2.05,11.0,89.0,189.91,136.91
2017,10,25,7,30,609.0,37.0,2.3,12.0,138.0,276.45,214.36
2017,10,25,7,45,676.0,42.5,2.6,13.0,192.5,348.19,279.09
2017,10,25,8,0,743.0,48.0,2.9,14.0,247.0,426.58,347.14
2017,10,25,8,15,784.5,52.0,2.7,15.0,301.5,495.72,404.36
2017,10,25,8,30,826.0,56.0,2.5,16.0,356.0,563.46,457.63
2017,10,25,8,45,853.0,59.5,2.3,17.0,407.5,627.38,505.08
2017,10,25,9,0,880.0,63.0,2.1,18.0,459.0,691.86,549.78
2017,10,25,9,15,899.5,65.0,2.15,19.0,506.0,749.15,587.36
2017,10,25,9,30,919.0,67.0,2.2,20.0,553.0,805.55,623.33
2017,10,25,9,45,932.0,69.0,2.25,21.0,593.5,855.38,653.85
2017,10,25,10,0,945.0,71.0,2.3,22.0,634.0,903.14,682.38
2017,10,25,10,15,954.5,72.5,2.35,22.5,667.5,944.83,707.68
2017,10,25,10,30,964.0,74.0,2.4,23.0,701.0,983.71,730.91
2017,10,25,10,45,970.5,75.0,2.5,23.5,727.0,1016.1,750.24
2017,10,25,11,0,977.0,76.0,2.6,24.0,753.0,1045.1,767.38
2017,10,25,11,15,981.0,76.5,2.65,24.0,770.5,1067.47,781.28
2017,10,25,11,30,985.0,77.0,2.7,24.0,788.0,1086.07,792.92
2017,10,25,11,45,980.0,81.5,2.75,24.5,796.0,1096.44,797.91
2017,10,25,12,0,975.0,86.0,2.8,25.0,804.0,1102.69,800.5
2017,10,25,12,15,975.0,86.0,2.75,25.0,803.5,1104.67,801.07
2017,10,25,12,30,975.0,86.0,2.7,25.0,803.0,1102.64,799.3
2017,10,25,12,45,972.5,85.5,2.7,25.5,793.5,1093.48,792.2
2017,10,25,13,0,970.0,85.0,2.7,26.0,784.0,1080.39,782.86
2017,10,25,13,15,965.0,84.0,2.6,26.0,766.0,1060.39,769.78
2017,10,25,13,30,960.0,83.0,2.5,26.0,748.0,1036.7,754.52
2017,10,25,13,45,953.0,82.0,2.45,26.0,722.0,1007.58,736.41
2017,10,25,14,0,946.0,81.0,2.4,26.0,696.0,975.15,716.23
2017,10,25,14,15,935.5,79.5,2.3,26.0,662.0,935.9,691.06
2017,10,25,14,30,925.0,78.0,2.2,26.0,628.0,893.97,664.08
2017,10,25,14,45,897.0,80.5,2.1,26.0,584.5,839.94,628.79
2017,10,25,15,0,869.0,83.0,2.0,26.0,541.0,792.2,597.51
2017,10,25,15,15,847.0,80.0,1.8,25.5,494.0,734.19,558.97
2017,10,25,15,30,825.0,77.0,1.6,25.0,447.0,675.61,519.08
2017,10,25,15,45,794.0,73.0,1.4,25.0,395.5,609.86,470.42
2017,10,25,16,0,763.0,69.0,1.2,25.0,344.0,545.14,421.19
2017,10,25,16,15,716.5,63.5,1.1,24.5,290.0,471.84,365.39
2017,10,25,16,30,670.0,58.0,1.0,24.0,236.0,402.0,309.98
2017,10,25,16,45,595.5,50.5,0.9,23.5,182.0,324.5,246.71
2017,10,25,17,0,521.0,43.0,0.8,23.0,128.0,252.67,186.04
2017,10,25,17,15,386.5,31.5,0.9,21.5,81.5,166.87,114.74
2017,10,25,17,30,252.0,20.0,1.0,20.0,35.0,91.81,19.5
2017,10,25,17,45,126.0,10.0,1.15,19.0,17.5,31.65,0.0
2017,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,45,123.0,10.5,2.85,10.5,17.5,31.81,0.0
2017,10,26,7,0,246.0,21.0,3.1,11.0,35.0,91.83,19.26
2017,10,26,7,15,382.0,32.5,3.25,11.5,81.5,167.5,121.03
2017,10,26,7,30,518.0,44.0,3.4,12.0,128.0,253.87,198.06
2017,10,26,7,45,594.5,51.0,3.55,13.0,182.0,326.0,262.73
2017,10,26,8,0,671.0,58.0,3.7,14.0,236.0,403.88,330.33
2017,10,26,8,15,717.5,63.5,3.75,15.0,290.0,473.82,389.13
2017,10,26,8,30,764.0,69.0,3.8,16.0,344.0,547.2,448.21
2017,10,26,8,45,795.5,72.5,3.85,17.0,395.0,611.73,498.09
2017,10,26,9,0,827.0,76.0,3.9,18.0,446.0,677.29,546.85
2017,10,26,9,15,848.5,79.0,4.45,19.0,492.5,735.54,588.68
2017,10,26,9,30,870.0,82.0,5.0,20.0,539.0,793.16,629.86
2017,10,26,9,45,885.5,84.0,5.55,21.5,579.5,835.86,658.24
2017,10,26,10,0,901.0,86.0,6.1,23.0,620.0,883.98,690.15
2017,10,26,10,15,911.5,88.0,6.15,23.5,653.5,925.61,717.26
2017,10,26,10,30,922.0,90.0,6.2,24.0,687.0,964.64,742.3
2017,10,26,10,45,929.0,91.5,6.3,24.5,712.5,996.92,762.75
2017,10,26,11,0,936.0,93.0,6.4,25.0,738.0,1026.0,780.94
2017,10,26,11,15,940.5,93.5,6.35,25.5,755.0,1048.07,793.37
2017,10,26,11,30,945.0,94.0,6.3,26.0,772.0,1066.54,803.37
2017,10,26,11,45,954.0,91.0,6.3,26.5,782.0,1081.79,811.59
2017,10,26,12,0,963.0,88.0,6.3,27.0,792.0,1093.26,817.38
2017,10,26,12,15,962.0,87.5,6.25,27.0,791.5,1093.58,817.09
2017,10,26,12,30,961.0,87.0,6.2,27.0,791.0,1089.94,814.37
2017,10,26,12,45,956.5,87.5,6.2,27.5,781.0,1080.01,806.29
2017,10,26,13,0,952.0,88.0,6.2,28.0,771.0,1066.24,795.85
2017,10,26,13,15,947.0,87.5,6.15,28.0,753.0,1047.08,783.22
2017,10,26,13,30,942.0,87.0,6.1,28.0,735.0,1024.31,768.28
2017,10,26,13,45,932.5,86.0,6.05,28.0,708.5,993.23,747.75
2017,10,26,14,0,923.0,85.0,6.0,28.0,682.0,959.05,725.14
2017,10,26,14,15,911.5,83.5,5.9,28.0,648.0,919.61,698.57
2017,10,26,14,30,900.0,82.0,5.8,28.0,614.0,877.64,670.17
2017,10,26,14,45,883.0,80.0,5.7,28.0,573.0,828.27,636.36
2017,10,26,15,0,866.0,78.0,5.6,28.0,532.0,777.31,601.15
2017,10,26,15,15,844.5,75.5,5.35,27.5,485.5,727.54,566.98
2017,10,26,15,30,823.0,73.0,5.1,27.0,439.0,670.09,526.47
2017,10,26,15,45,791.0,69.0,4.9,27.0,388.0,603.9,475.83
2017,10,26,16,0,759.0,65.0,4.7,27.0,337.0,538.85,424.78
2017,10,26,16,15,712.5,60.0,4.2,26.0,283.0,466.42,367.58
2017,10,26,16,30,666.0,55.0,3.7,25.0,229.0,397.48,311.25
2017,10,26,16,45,588.0,48.5,3.25,24.0,176.0,319.72,246.27
2017,10,26,17,0,510.0,42.0,2.8,23.0,123.0,248.21,184.7
2017,10,26,17,15,374.5,30.5,2.65,22.0,77.5,162.75,111.75
2017,10,26,17,30,239.0,19.0,2.5,21.0,32.0,87.44,7.6
2017,10,26,17,45,119.5,9.5,2.45,20.5,16.0,30.18,0.0
2017,10,26,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,10,27,6,45,88.5,9.5,6.25,12.0,14.5,24.72,0.0
2017,10,27,7,0,177.0,19.0,6.4,12.0,29.0,73.03,6.82
2017,10,27,7,15,303.0,33.0,6.7,12.0,72.0,144.54,104.2
2017,10,27,7,30,429.0,47.0,7.0,12.0,115.0,225.15,176.94
2017,10,27,7,45,502.0,56.5,7.35,12.0,165.5,293.55,239.94
2017,10,27,8,0,575.0,66.0,7.7,12.0,216.0,369.67,308.7
2017,10,27,8,15,624.0,72.5,7.7,12.0,268.0,436.81,368.55
2017,10,27,8,30,673.0,79.0,7.7,12.0,320.0,507.95,430.13
2017,10,27,8,45,703.5,85.0,7.7,12.5,368.5,570.18,481.89
2017,10,27,9,0,734.0,91.0,7.7,13.0,417.0,633.68,533.16
2017,10,27,9,15,757.5,95.0,7.65,13.5,462.0,687.28,574.59
2017,10,27,9,30,781.0,99.0,7.6,14.0,507.0,743.86,616.38
2017,10,27,9,45,793.0,104.0,7.6,14.5,545.5,791.52,650.61
2017,10,27,10,0,805.0,109.0,7.6,15.0,584.0,837.43,683.06
2017,10,27,10,15,817.5,111.5,7.5,15.0,616.5,879.0,712.82
2017,10,27,10,30,830.0,114.0,7.4,15.0,649.0,918.33,740.67
2017,10,27,10,45,831.5,119.5,7.35,15.5,672.5,948.14,760.02
2017,10,27,11,0,833.0,125.0,7.3,16.0,696.0,974.75,776.93
2017,10,27,11,15,838.5,126.0,7.2,16.0,713.0,996.99,791.89
2017,10,27,11,30,844.0,127.0,7.1,16.0,730.0,1015.96,804.52
2017,10,27,11,45,827.0,137.5,7.05,16.5,734.5,1019.3,804.59
2017,10,27,12,0,810.0,148.0,7.0,17.0,739.0,1018.58,801.97
2017,10,27,12,15,669.5,203.5,6.95,17.0,691.5,946.37,748.98
2017,10,27,12,30,529.0,259.0,6.9,17.0,644.0,853.66,677.97
2017,10,27,12,45,309.0,297.5,6.85,17.5,521.5,648.12,517.21
2017,10,27,13,0,89.0,336.0,6.8,18.0,399.0,424.73,337.72
2017,10,27,13,15,103.0,331.0,6.7,17.5,403.0,432.21,345.38
2017,10,27,13,30,117.0,326.0,6.6,17.0,407.0,439.02,352.12
2017,10,27,13,45,58.5,210.5,6.55,17.0,251.0,255.28,205.34
2017,10,27,14,0,0.0,95.0,6.5,17.0,95.0,79.15,60.02
2017,10,27,14,15,159.5,173.0,6.4,16.5,267.0,335.79,275.39
2017,10,27,14,30,319.0,251.0,6.3,16.0,439.0,554.19,452.07
2017,10,27,14,45,197.0,238.0,6.2,16.0,351.5,410.98,336.12
2017,10,27,15,0,75.0,225.0,6.1,16.0,264.0,279.26,227.5
2017,10,27,15,15,349.0,175.0,6.1,15.5,332.0,452.66,375.55
2017,10,27,15,30,623.0,125.0,6.1,15.0,400.0,592.52,491.73
2017,10,27,15,45,601.0,113.0,6.1,15.0,353.0,533.16,443.38
2017,10,27,16,0,579.0,101.0,6.1,15.0,306.0,474.48,394.94
2017,10,27,16,15,526.5,91.5,6.0,14.5,255.0,402.81,334.86
2017,10,27,16,30,474.0,82.0,5.9,14.0,204.0,332.53,274.33
2017,10,27,16,45,420.5,67.0,5.85,13.5,156.5,265.61,215.06
2017,10,27,17,0,367.0,52.0,5.8,13.0,109.0,204.57,159.54
2017,10,27,17,15,183.5,38.5,5.6,12.5,67.0,112.14,80.04
2017,10,27,17,30,0.0,25.0,5.4,12.0,25.0,23.62,0.0
2017,10,27,17,45,0.0,12.5,5.25,11.5,12.5,10.67,0.0
2017,10,27,18,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,151.0,9.0,3.1,2.5,16.5,36.35,0.0
2017,10,28,7,0,302.0,18.0,3.3,3.0,33.0,101.28,0.0
2017,10,28,7,15,439.0,28.0,3.25,3.5,80.5,179.39,131.83
2017,10,28,7,30,576.0,38.0,3.2,4.0,128.0,268.35,214.78
2017,10,28,7,45,644.5,44.5,3.2,5.0,181.5,340.2,281.59
2017,10,28,8,0,713.0,51.0,3.2,6.0,235.0,418.84,351.8
2017,10,28,8,15,757.5,55.5,3.45,7.0,289.5,488.62,412.55
2017,10,28,8,30,802.0,60.0,3.7,8.0,344.0,561.6,473.46
2017,10,28,8,45,827.5,64.5,4.0,9.0,394.5,625.1,524.63
2017,10,28,9,0,853.0,69.0,4.3,10.0,445.0,689.04,574.54
2017,10,28,9,15,873.0,72.0,4.35,10.5,491.5,740.78,611.77
2017,10,28,9,30,893.0,75.0,4.4,11.0,538.0,797.45,652.06
2017,10,28,9,45,904.0,78.0,4.45,11.5,577.5,845.59,685.22
2017,10,28,10,0,915.0,81.0,4.5,12.0,617.0,891.6,716.38
2017,10,28,10,15,722.5,148.5,4.45,12.5,586.0,841.93,676.29
2017,10,28,10,30,530.0,216.0,4.4,13.0,555.0,752.04,604.93
2017,10,28,10,45,564.0,214.0,4.4,13.5,587.0,797.1,637.79
2017,10,28,11,0,598.0,212.0,4.4,14.0,619.0,841.39,668.81
2017,10,28,11,15,598.0,219.0,4.35,14.0,634.5,860.91,681.62
2017,10,28,11,30,598.0,226.0,4.3,14.0,650.0,877.89,692.75
2017,10,28,11,45,775.5,159.5,4.3,14.5,716.5,1000.19,778.48
2017,10,28,12,0,953.0,93.0,4.3,15.0,783.0,1089.72,837.8
2017,10,28,12,15,952.5,93.0,4.3,15.0,782.5,1091.07,837.88
2017,10,28,12,30,952.0,93.0,4.3,15.0,782.0,1088.51,836.22
2017,10,28,12,45,949.0,92.5,4.3,15.5,772.5,1078.94,828.4
2017,10,28,13,0,946.0,92.0,4.3,16.0,763.0,1065.57,818.23
2017,10,28,13,15,941.0,91.0,4.3,16.0,745.0,1045.9,805.45
2017,10,28,13,30,936.0,90.0,4.3,16.0,727.0,1022.66,790.34
2017,10,28,13,45,929.0,88.5,4.3,16.0,701.0,993.51,771.11
2017,10,28,14,0,922.0,87.0,4.3,16.0,675.0,961.16,749.79
2017,10,28,14,15,911.0,85.0,4.3,16.0,641.5,921.64,723.32
2017,10,28,14,30,900.0,83.0,4.3,16.0,608.0,879.57,694.87
2017,10,28,14,45,886.5,80.5,4.3,16.0,567.5,832.54,662.55
2017,10,28,15,0,873.0,78.0,4.3,16.0,527.0,783.64,628.47
2017,10,28,15,15,851.0,75.0,4.2,16.0,480.5,732.71,591.89
2017,10,28,15,30,829.0,72.0,4.1,16.0,434.0,674.1,548.96
2017,10,28,15,45,798.0,68.0,4.0,16.0,383.0,608.31,497.44
2017,10,28,16,0,767.0,64.0,3.9,16.0,332.0,543.56,445.21
2017,10,28,16,15,719.5,59.0,3.4,15.0,278.5,470.21,385.14
2017,10,28,16,30,672.0,54.0,2.9,14.0,225.0,400.43,325.75
2017,10,28,16,45,595.0,46.5,2.4,13.5,171.5,319.49,255.0
2017,10,28,17,0,518.0,39.0,1.9,13.0,118.0,249.19,191.48
2017,10,28,17,15,377.5,28.0,1.75,12.0,73.0,162.26,113.78
2017,10,28,17,30,237.0,17.0,1.6,11.0,28.0,84.66,0.0
2017,10,28,17,45,118.5,8.5,1.45,10.0,14.0,29.49,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,45,141.5,8.5,1.35,4.5,15.5,34.38,0.0
2017,10,29,7,0,283.0,17.0,1.4,5.0,31.0,95.83,0.0
2017,10,29,7,15,422.0,27.0,1.75,6.0,77.5,173.95,125.62
2017,10,29,7,30,561.0,37.0,2.1,7.0,124.0,262.7,207.28
2017,10,29,7,45,636.0,43.5,2.5,8.5,178.0,336.44,274.33
2017,10,29,8,0,711.0,50.0,2.9,10.0,232.0,417.74,345.48
2017,10,29,8,15,756.5,54.5,2.95,11.0,286.0,487.91,405.14
2017,10,29,8,30,802.0,59.0,3.0,12.0,340.0,561.39,464.8
2017,10,29,8,45,832.0,62.5,3.1,13.0,391.5,626.54,515.64
2017,10,29,9,0,862.0,66.0,3.2,14.0,443.0,686.83,560.37
2017,10,29,9,15,883.0,68.5,3.25,15.0,489.5,744.78,600.0
2017,10,29,9,30,904.0,71.0,3.3,16.0,536.0,802.02,638.05
2017,10,29,9,45,918.5,73.0,3.4,17.0,577.0,852.24,670.41
2017,10,29,10,0,933.0,75.0,3.5,18.0,618.0,900.56,700.84
2017,10,29,10,15,943.5,76.5,3.4,18.5,651.5,942.51,726.38
2017,10,29,10,30,954.0,78.0,3.3,19.0,685.0,981.76,749.66
2017,10,29,10,45,960.5,79.5,3.25,19.5,710.5,1014.28,768.43
2017,10,29,11,0,967.0,81.0,3.2,20.0,736.0,1043.46,784.84
2017,10,29,11,15,971.0,81.5,3.2,20.5,753.0,1065.48,796.88
2017,10,29,11,30,975.0,82.0,3.2,21.0,770.0,1083.77,806.57
2017,10,29,11,45,975.0,83.0,3.2,21.5,778.5,1094.79,811.61
2017,10,29,12,0,975.0,84.0,3.2,22.0,787.0,1101.84,814.27
2017,10,29,12,15,974.5,84.0,3.25,22.0,786.0,1103.21,815.48
2017,10,29,12,30,974.0,84.0,3.3,22.0,785.0,1100.59,814.33
2017,10,29,12,45,971.0,84.0,3.35,22.5,775.5,1091.47,807.55
2017,10,29,13,0,968.0,84.0,3.4,23.0,766.0,1078.45,798.46
2017,10,29,13,15,963.0,83.0,3.4,23.0,748.0,1058.45,786.07
2017,10,29,13,30,958.0,82.0,3.4,23.0,730.0,1034.81,771.41
2017,10,29,13,45,950.5,81.0,3.45,23.0,703.5,1005.28,753.29
2017,10,29,14,0,943.0,80.0,3.5,23.0,677.0,972.51,732.97
2017,10,29,14,15,932.0,78.5,3.5,23.0,643.5,932.97,707.61
2017,10,29,14,30,921.0,77.0,3.5,23.0,610.0,890.82,680.28
2017,10,29,14,45,901.5,76.0,3.55,23.0,568.5,839.9,646.82
2017,10,29,15,0,882.0,75.0,3.6,23.0,527.0,787.54,611.85
2017,10,29,15,15,860.5,72.5,3.5,22.5,480.5,737.2,578.22
2017,10,29,15,30,839.0,70.0,3.4,22.0,434.0,679.17,538.2
2017,10,29,15,45,808.5,66.0,3.3,22.0,383.0,613.27,488.22
2017,10,29,16,0,778.0,62.0,3.2,22.0,332.0,548.35,437.36
2017,10,29,16,15,731.0,57.5,2.8,20.5,278.0,475.31,380.0
2017,10,29,16,30,684.0,53.0,2.4,19.0,224.0,405.73,322.88
2017,10,29,16,45,607.5,45.5,2.05,18.0,171.0,324.33,253.84
2017,10,29,17,0,531.0,38.0,1.7,17.0,118.0,250.69,189.18
2017,10,29,17,15,387.5,27.0,1.75,16.0,72.5,164.88,112.75
2017,10,29,17,30,244.0,16.0,1.8,15.0,27.0,85.23,0.0
2017,10,29,17,45,122.0,8.0,1.85,14.5,13.5,6.83,0.0
2017,10,29,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
