Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,7,15,136.0,22.5,3.4,7.5,38.5,81.43,42.44
2017,11,9,7,30,272.0,45.0,3.5,8.0,77.0,171.01,133.19
2017,11,9,7,45,368.0,57.0,3.65,8.5,124.5,241.45,197.44
2017,11,9,8,0,464.0,69.0,3.8,9.0,172.0,325.9,272.33
2017,11,9,8,15,522.5,78.5,3.85,9.5,221.0,395.81,333.59
2017,11,9,8,30,581.0,88.0,3.9,10.0,270.0,470.75,397.02
2017,11,9,8,45,623.5,94.0,3.95,10.5,318.0,536.24,450.78
2017,11,9,9,0,666.0,100.0,4.0,11.0,366.0,604.16,504.77
2017,11,9,9,15,348.5,143.5,3.95,11.5,284.0,440.97,368.82
2017,11,9,9,30,31.0,187.0,3.9,12.0,202.0,208.61,170.96
2017,11,9,9,45,30.0,200.0,3.85,12.5,215.0,221.7,181.44
2017,11,9,10,0,29.0,213.0,3.8,13.0,228.0,234.87,191.38
2017,11,9,10,15,410.0,168.5,3.75,13.5,411.5,580.63,476.4
2017,11,9,10,30,791.0,124.0,3.7,14.0,595.0,903.89,716.52
2017,11,9,10,45,421.0,199.5,3.7,14.5,451.5,650.56,522.16
2017,11,9,11,0,51.0,275.0,3.7,15.0,308.0,324.91,259.91
2017,11,9,11,15,84.0,295.5,3.65,15.0,351.0,381.25,306.1
2017,11,9,11,30,117.0,316.0,3.6,15.0,394.0,438.74,351.35
2017,11,9,11,45,71.0,290.0,3.55,15.5,337.5,362.56,289.61
2017,11,9,12,0,25.0,264.0,3.5,16.0,281.0,265.32,211.02
2017,11,9,12,15,59.0,291.0,3.45,16.0,331.5,351.7,280.49
2017,11,9,12,30,93.0,318.0,3.4,16.0,382.0,417.64,332.44
2017,11,9,12,45,100.5,316.0,3.4,16.5,383.5,422.66,335.82
2017,11,9,13,0,108.0,314.0,3.4,17.0,385.0,427.39,339.27
2017,11,9,13,15,129.0,308.0,3.35,17.0,391.0,461.36,366.04
2017,11,9,13,30,150.0,302.0,3.3,17.0,397.0,472.85,375.68
2017,11,9,13,45,143.5,289.5,3.25,17.0,377.5,449.4,357.95
2017,11,9,14,0,137.0,277.0,3.2,17.0,358.0,425.92,340.27
2017,11,9,14,15,108.5,257.5,3.15,17.0,319.5,356.47,286.21
2017,11,9,14,30,80.0,238.0,3.1,17.0,281.0,307.71,247.63
2017,11,9,14,45,381.0,180.5,3.1,17.0,363.5,539.14,436.75
2017,11,9,15,0,682.0,123.0,3.1,17.0,446.0,702.68,564.79
2017,11,9,15,15,341.0,122.0,3.05,16.5,283.5,410.41,336.48
2017,11,9,15,30,0.0,121.0,3.0,16.0,121.0,106.12,83.64
2017,11,9,15,45,0.0,105.0,3.0,16.0,105.0,91.66,72.08
2017,11,9,16,0,0.0,89.0,3.0,16.0,89.0,77.28,60.08
2017,11,9,16,15,207.5,82.5,2.85,15.5,127.5,210.94,174.03
2017,11,9,16,30,415.0,76.0,2.7,15.0,166.0,306.28,249.51
2017,11,9,16,45,328.0,61.0,2.6,14.5,120.0,228.26,181.51
2017,11,9,17,0,241.0,46.0,2.5,14.0,74.0,160.28,121.09
2017,11,9,17,15,120.5,23.0,2.3,13.5,37.0,76.52,34.75
2017,11,9,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,10,7,15,126.5,22.0,2.8,8.5,37.0,77.52,36.32
2017,11,10,7,30,253.0,44.0,2.8,9.0,74.0,163.18,126.04
2017,11,10,7,45,349.0,57.5,2.8,9.5,120.5,234.26,190.38
2017,11,10,8,0,445.0,71.0,2.8,10.0,167.0,316.39,262.65
2017,11,10,8,15,504.0,80.5,2.8,10.5,215.5,387.8,324.44
2017,11,10,8,30,563.0,90.0,2.8,11.0,264.0,462.16,386.61
2017,11,10,8,45,610.5,95.0,2.8,12.0,312.5,529.05,439.92
2017,11,10,9,0,658.0,100.0,2.8,13.0,361.0,598.77,493.41
2017,11,10,9,15,424.0,153.0,2.8,13.5,328.5,507.85,417.71
2017,11,10,9,30,190.0,206.0,2.8,14.0,296.0,371.36,304.58
2017,11,10,9,45,254.5,216.0,2.8,14.5,346.5,458.9,374.36
2017,11,10,10,0,319.0,226.0,2.8,15.0,397.0,534.86,432.64
2017,11,10,10,15,229.0,250.5,2.75,15.5,377.5,474.55,382.16
2017,11,10,10,30,139.0,275.0,2.7,16.0,358.0,426.03,340.81
2017,11,10,10,45,127.0,286.0,2.65,16.5,364.0,430.29,342.64
2017,11,10,11,0,115.0,297.0,2.6,17.0,370.0,413.24,328.12
2017,11,10,11,15,179.0,303.5,2.55,17.0,420.5,506.04,400.12
2017,11,10,11,30,243.0,310.0,2.5,17.0,471.0,579.88,456.02
2017,11,10,11,45,171.0,314.0,2.45,17.5,428.5,513.98,403.17
2017,11,10,12,0,99.0,318.0,2.4,18.0,386.0,424.37,332.96
2017,11,10,12,15,55.5,273.0,2.35,18.0,311.0,328.08,258.4
2017,11,10,12,30,12.0,228.0,2.3,18.0,236.0,215.94,169.5
2017,11,10,12,45,9.5,217.0,2.3,18.5,223.5,202.56,158.88
2017,11,10,13,0,7.0,206.0,2.3,19.0,211.0,189.35,148.13
2017,11,10,13,15,6.5,201.0,2.25,19.0,205.5,184.14,144.12
2017,11,10,13,30,6.0,196.0,2.2,19.0,200.0,179.01,140.17
2017,11,10,13,45,3.0,182.0,2.2,19.5,184.0,162.8,127.05
2017,11,10,14,0,0.0,168.0,2.2,20.0,168.0,146.85,114.16
2017,11,10,14,15,0.0,154.5,2.15,20.0,154.5,134.35,104.35
2017,11,10,14,30,0.0,141.0,2.1,20.0,141.0,121.96,94.58
2017,11,10,14,45,1.5,148.5,2.1,20.0,149.0,131.17,102.36
2017,11,10,15,0,3.0,156.0,2.1,20.0,157.0,140.9,110.56
2017,11,10,15,15,339.0,124.5,2.05,19.5,258.0,412.34,335.09
2017,11,10,15,30,675.0,93.0,2.0,19.0,359.0,602.1,482.94
2017,11,10,15,45,634.5,87.0,2.0,19.0,311.5,535.28,430.09
2017,11,10,16,0,594.0,81.0,2.0,19.0,264.0,470.76,379.31
2017,11,10,16,15,535.0,72.5,1.75,18.5,215.0,396.18,318.81
2017,11,10,16,30,476.0,64.0,1.5,18.0,166.0,326.68,260.48
2017,11,10,16,45,386.5,52.0,1.25,17.5,120.0,246.13,192.03
2017,11,10,17,0,297.0,40.0,1.0,17.0,74.0,174.75,129.33
2017,11,10,17,15,148.5,20.0,1.0,16.5,37.0,81.29,32.89
2017,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,11,7,15,166.5,18.0,1.7,12.5,37.0,87.53,35.53
2017,11,11,7,30,333.0,36.0,1.9,13.0,74.0,186.12,140.76
2017,11,11,7,45,424.5,46.0,2.1,13.5,120.0,257.58,205.43
2017,11,11,8,0,516.0,56.0,2.3,14.0,166.0,338.99,276.38
2017,11,11,8,15,367.5,87.5,2.35,14.5,176.5,317.65,261.82
2017,11,11,8,30,219.0,119.0,2.4,15.0,187.0,271.98,224.69
2017,11,11,8,45,251.0,137.0,2.45,16.0,226.5,323.54,266.79
2017,11,11,9,0,283.0,155.0,2.5,17.0,266.0,377.83,309.5
2017,11,11,9,15,520.0,121.0,2.65,17.5,354.0,543.17,441.84
2017,11,11,9,30,757.0,87.0,2.8,18.0,442.0,717.52,572.48
2017,11,11,9,45,774.0,90.5,2.95,18.5,479.0,766.05,604.88
2017,11,11,10,0,791.0,94.0,3.1,19.0,516.0,813.31,636.83
2017,11,11,10,15,804.5,96.0,3.15,19.5,547.5,854.12,663.22
2017,11,11,10,30,818.0,98.0,3.2,20.0,579.0,892.87,687.91
2017,11,11,10,45,415.0,157.5,3.25,20.5,402.0,596.85,470.86
2017,11,11,11,0,12.0,217.0,3.3,21.0,225.0,205.84,160.04
2017,11,11,11,15,12.5,222.5,3.3,21.0,231.0,211.56,165.21
2017,11,11,11,30,13.0,228.0,3.3,21.0,237.0,217.37,169.64
2017,11,11,11,45,16.0,238.5,3.35,21.5,249.5,230.83,179.87
2017,11,11,12,0,19.0,249.0,3.4,22.0,262.0,244.44,190.18
2017,11,11,12,15,54.0,281.5,3.4,22.0,318.0,336.71,262.71
2017,11,11,12,30,89.0,314.0,3.4,22.0,374.0,410.12,319.37
2017,11,11,12,45,52.0,274.0,3.4,22.5,309.5,326.02,253.58
2017,11,11,13,0,15.0,234.0,3.4,23.0,245.0,225.43,174.47
2017,11,11,13,15,8.0,203.5,3.35,23.0,209.5,188.24,145.45
2017,11,11,13,30,1.0,173.0,3.3,23.0,174.0,151.97,116.73
2017,11,11,13,45,9.0,194.0,3.3,23.0,199.5,180.41,139.81
2017,11,11,14,0,17.0,215.0,3.3,23.0,225.0,209.45,163.17
2017,11,11,14,15,94.5,228.5,3.25,23.0,279.5,311.32,245.73
2017,11,11,14,30,172.0,242.0,3.2,23.0,334.0,409.96,323.61
2017,11,11,14,45,437.0,172.0,3.2,23.0,382.0,576.87,456.13
2017,11,11,15,0,702.0,102.0,3.2,23.0,430.0,695.74,547.32
2017,11,11,15,15,673.5,97.5,3.0,22.5,387.5,638.55,505.91
2017,11,11,15,30,645.0,93.0,2.8,22.0,345.0,581.84,463.83
2017,11,11,15,45,603.5,87.0,2.6,22.0,298.5,515.83,412.62
2017,11,11,16,0,562.0,81.0,2.4,22.0,252.0,452.27,361.99
2017,11,11,16,15,502.0,72.5,2.1,21.5,205.0,378.79,302.57
2017,11,11,16,30,442.0,64.0,1.8,21.0,158.0,310.55,245.57
2017,11,11,16,45,351.0,52.0,1.55,20.5,113.5,228.98,176.96
2017,11,11,17,0,260.0,40.0,1.3,20.0,69.0,161.54,118.04
2017,11,11,17,15,130.0,20.0,1.35,19.5,34.5,75.44,26.19
2017,11,11,17,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,7,15,132.0,19.0,2.1,15.5,34.0,74.66,23.8
2017,11,12,7,30,264.0,38.0,2.2,16.0,68.0,160.89,119.76
2017,11,12,7,45,356.5,49.5,2.3,16.5,112.0,231.52,182.65
2017,11,12,8,0,449.0,61.0,2.4,17.0,156.0,311.36,251.36
2017,11,12,8,15,509.5,69.0,2.35,17.0,203.0,379.56,309.63
2017,11,12,8,30,570.0,77.0,2.3,17.0,250.0,453.06,370.25
2017,11,12,8,45,607.0,83.5,2.3,17.5,295.5,514.51,418.77
2017,11,12,9,0,644.0,90.0,2.3,18.0,341.0,578.04,467.18
2017,11,12,9,15,322.0,101.5,2.35,18.5,227.0,373.29,304.49
2017,11,12,9,30,0.0,113.0,2.4,19.0,113.0,96.66,74.47
2017,11,12,9,45,0.0,129.0,2.45,20.0,129.0,111.26,86.25
2017,11,12,10,0,0.0,145.0,2.5,21.0,145.0,125.99,97.59
2017,11,12,10,15,0.0,150.0,2.45,21.0,150.0,130.23,100.76
2017,11,12,10,30,0.0,155.0,2.4,21.0,155.0,134.56,104.02
2017,11,12,10,45,30.0,215.5,2.4,21.5,234.5,238.78,187.29
2017,11,12,11,0,60.0,276.0,2.4,22.0,314.0,336.44,262.58
2017,11,12,11,15,38.5,257.0,2.4,22.0,282.0,293.51,228.36
2017,11,12,11,30,17.0,238.0,2.4,22.0,250.0,231.71,179.77
2017,11,12,11,45,22.0,250.5,2.4,22.5,266.0,249.36,193.35
2017,11,12,12,0,27.0,263.0,2.4,23.0,282.0,267.22,206.79
2017,11,12,12,15,42.0,279.5,2.4,23.0,308.0,322.68,249.57
2017,11,12,12,30,57.0,296.0,2.4,23.0,334.0,357.04,275.89
2017,11,12,12,45,48.5,285.0,2.45,23.5,317.0,335.63,258.95
2017,11,12,13,0,40.0,274.0,2.5,24.0,300.0,314.42,242.39
2017,11,12,13,15,84.5,284.5,2.5,24.0,338.0,370.65,286.83
2017,11,12,13,30,129.0,295.0,2.5,24.0,376.0,446.18,344.53
2017,11,12,13,45,195.0,279.0,2.55,24.0,395.5,487.67,377.61
2017,11,12,14,0,261.0,263.0,2.6,24.0,415.0,544.98,421.87
2017,11,12,14,15,194.5,251.5,2.6,24.0,361.5,446.13,347.65
2017,11,12,14,30,128.0,240.0,2.6,24.0,308.0,370.41,289.73
2017,11,12,14,45,381.5,180.5,2.6,24.0,362.0,541.01,425.27
2017,11,12,15,0,635.0,121.0,2.6,24.0,416.0,665.21,520.73
2017,11,12,15,15,605.0,115.0,2.5,23.5,374.0,607.72,478.4
2017,11,12,15,30,575.0,109.0,2.4,23.0,332.0,550.94,436.8
2017,11,12,15,45,534.5,101.0,2.3,23.0,287.0,486.36,387.23
2017,11,12,16,0,494.0,93.0,2.2,23.0,242.0,419.92,334.98
2017,11,12,16,15,433.5,82.5,1.85,22.5,196.0,348.65,277.38
2017,11,12,16,30,373.0,72.0,1.5,22.0,150.0,283.22,222.9
2017,11,12,16,45,292.5,56.5,1.2,21.5,107.5,209.63,161.08
2017,11,12,17,0,212.0,41.0,0.9,21.0,65.0,145.33,105.23
2017,11,12,17,15,106.0,20.5,0.9,20.5,32.5,68.49,19.57
2017,11,12,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,148.0,18.0,2.25,14.5,34.0,78.19,18.16
2017,11,13,7,30,296.0,36.0,2.4,15.0,68.0,172.34,128.24
2017,11,13,7,45,387.5,47.0,2.55,15.5,113.0,242.79,192.11
2017,11,13,8,0,479.0,58.0,2.7,16.0,158.0,323.23,261.95
2017,11,13,8,15,538.0,66.0,2.65,16.5,205.5,392.05,320.63
2017,11,13,8,30,597.0,74.0,2.6,17.0,253.0,466.02,381.24
2017,11,13,8,45,636.0,79.5,2.55,17.5,299.0,528.86,430.89
2017,11,13,9,0,675.0,85.0,2.5,18.0,345.0,593.88,480.35
2017,11,13,9,15,572.5,120.0,2.5,18.5,359.0,588.56,473.31
2017,11,13,9,30,470.0,155.0,2.5,19.0,373.0,565.96,453.18
2017,11,13,9,45,412.5,184.0,2.5,20.0,386.5,570.33,452.82
2017,11,13,10,0,355.0,213.0,2.5,21.0,400.0,551.84,435.4
2017,11,13,10,15,334.5,232.0,2.45,21.5,417.0,567.13,444.42
2017,11,13,10,30,314.0,251.0,2.4,22.0,434.0,580.08,451.37
2017,11,13,10,45,424.0,230.0,2.35,22.5,488.0,687.86,529.8
2017,11,13,11,0,534.0,209.0,2.3,23.0,542.0,781.49,595.38
2017,11,13,11,15,441.0,246.0,2.25,23.0,526.0,741.1,562.96
2017,11,13,11,30,348.0,283.0,2.2,23.0,510.0,676.57,514.92
2017,11,13,11,45,432.5,259.0,2.15,23.5,544.0,758.75,573.19
2017,11,13,12,0,517.0,235.0,2.1,24.0,578.0,821.35,615.87
2017,11,13,12,15,498.0,243.0,2.1,24.0,573.5,812.05,608.34
2017,11,13,12,30,479.0,251.0,2.1,24.0,569.0,800.41,599.99
2017,11,13,12,45,490.5,242.5,2.1,24.5,565.0,799.5,598.93
2017,11,13,13,0,502.0,234.0,2.1,25.0,561.0,796.18,596.24
2017,11,13,13,15,525.0,219.5,2.05,25.0,553.0,795.04,596.3
2017,11,13,13,30,548.0,205.0,2.0,25.0,545.0,790.86,594.35
2017,11,13,13,45,318.0,234.0,2.0,25.0,429.5,572.31,437.4
2017,11,13,14,0,88.0,263.0,2.0,25.0,314.0,347.69,267.81
2017,11,13,14,15,112.5,251.0,1.95,25.0,313.0,354.78,275.4
2017,11,13,14,30,137.0,239.0,1.9,25.0,312.0,377.57,293.55
2017,11,13,14,45,238.5,210.5,1.9,25.0,325.5,441.0,344.2
2017,11,13,15,0,340.0,182.0,1.9,25.0,339.0,478.46,374.69
2017,11,13,15,15,319.0,168.5,1.85,24.5,305.0,433.46,341.45
2017,11,13,15,30,298.0,155.0,1.8,24.0,271.0,389.61,308.82
2017,11,13,15,45,278.5,137.0,1.75,24.0,234.0,342.76,272.57
2017,11,13,16,0,259.0,119.0,1.7,24.0,197.0,297.36,236.56
2017,11,13,16,15,228.0,100.0,1.55,23.0,159.5,246.07,195.51
2017,11,13,16,30,197.0,81.0,1.4,22.0,122.0,197.84,155.69
2017,11,13,16,45,153.0,60.5,1.25,21.5,87.0,145.18,111.14
2017,11,13,17,0,109.0,40.0,1.1,21.0,52.0,97.12,69.26
2017,11,13,17,15,54.5,20.0,1.15,20.5,26.0,45.14,8.43
2017,11,13,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,14,7,15,143.5,17.5,1.4,14.5,32.5,75.84,8.86
2017,11,14,7,30,287.0,35.0,1.7,15.0,65.0,168.15,124.18
2017,11,14,7,45,383.0,46.0,2.05,16.0,110.0,239.95,188.98
2017,11,14,8,0,479.0,57.0,2.4,17.0,155.0,322.29,259.77
2017,11,14,8,15,538.5,65.0,2.55,17.5,202.5,391.33,318.63
2017,11,14,8,30,598.0,73.0,2.7,18.0,250.0,465.57,379.69
2017,11,14,8,45,640.0,78.0,2.85,19.0,297.0,529.76,430.11
2017,11,14,9,0,682.0,83.0,3.0,20.0,344.0,596.4,480.59
2017,11,14,9,15,709.5,87.0,3.05,20.5,386.5,653.13,521.91
2017,11,14,9,30,737.0,91.0,3.1,21.0,429.0,710.2,561.61
2017,11,14,9,45,758.0,94.0,3.15,21.5,467.0,756.61,592.72
2017,11,14,10,0,779.0,97.0,3.2,22.0,505.0,806.14,625.59
2017,11,14,10,15,793.0,99.0,3.2,22.5,536.0,847.02,651.52
2017,11,14,10,30,807.0,101.0,3.2,23.0,567.0,885.9,675.78
2017,11,14,10,45,818.0,102.0,3.25,23.5,591.5,918.53,695.83
2017,11,14,11,0,829.0,103.0,3.3,24.0,616.0,948.56,714.03
2017,11,14,11,15,835.0,104.0,3.35,24.5,632.5,970.86,727.0
2017,11,14,11,30,841.0,105.0,3.4,25.0,649.0,990.04,737.98
2017,11,14,11,45,539.5,208.5,3.5,25.5,559.5,810.91,613.72
2017,11,14,12,0,238.0,312.0,3.6,26.0,470.0,582.82,444.15
2017,11,14,12,15,298.0,300.0,3.65,26.0,497.0,652.51,496.99
2017,11,14,12,30,358.0,288.0,3.7,26.0,524.0,698.83,531.51
2017,11,14,12,45,295.5,296.5,3.75,26.5,490.0,643.48,489.42
2017,11,14,13,0,233.0,305.0,3.8,27.0,456.0,566.28,432.09
2017,11,14,13,15,532.5,203.5,3.8,27.0,536.5,784.69,596.78
2017,11,14,13,30,832.0,102.0,3.8,27.0,617.0,951.05,711.56
2017,11,14,13,45,541.5,181.5,3.85,27.0,511.5,745.61,568.91
2017,11,14,14,0,251.0,261.0,3.9,27.0,406.0,534.6,411.22
2017,11,14,14,15,210.0,249.5,3.85,26.5,366.5,458.79,356.55
2017,11,14,14,30,169.0,238.0,3.8,26.0,327.0,404.5,316.07
2017,11,14,14,45,100.5,209.5,3.8,26.0,261.5,293.4,230.07
2017,11,14,15,0,32.0,181.0,3.8,26.0,196.0,204.82,159.55
2017,11,14,15,15,28.5,164.0,3.6,25.5,176.5,183.76,143.56
2017,11,14,15,30,25.0,147.0,3.4,25.0,157.0,151.75,118.45
2017,11,14,15,45,303.5,111.5,3.25,25.0,203.0,329.02,264.49
2017,11,14,16,0,582.0,76.0,3.1,25.0,249.0,460.92,367.12
2017,11,14,16,15,522.5,68.0,2.7,24.0,202.0,387.34,307.4
2017,11,14,16,30,463.0,60.0,2.3,23.0,155.0,318.89,250.7
2017,11,14,16,45,370.5,48.0,1.95,22.5,110.5,237.65,182.27
2017,11,14,17,0,278.0,36.0,1.6,22.0,66.0,166.6,119.78
2017,11,14,17,15,139.0,18.0,1.6,21.5,33.0,75.78,12.4
2017,11,14,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,15,7,15,120.0,18.5,2.7,17.5,30.5,69.48,0.0
2017,11,15,7,30,240.0,37.0,2.9,18.0,61.0,152.09,110.36
2017,11,15,7,45,339.5,49.0,3.1,18.5,105.0,221.83,173.31
2017,11,15,8,0,439.0,61.0,3.3,19.0,149.0,306.57,245.97
2017,11,15,8,15,501.5,69.5,3.4,19.5,196.5,375.91,304.96
2017,11,15,8,30,564.0,78.0,3.5,20.0,244.0,450.72,366.45
2017,11,15,8,45,282.0,70.5,3.6,20.5,153.5,279.91,229.35
2017,11,15,9,0,0.0,63.0,3.7,21.0,63.0,52.19,37.85
2017,11,15,9,15,0.0,87.5,3.65,21.5,87.5,73.5,55.38
2017,11,15,9,30,0.0,112.0,3.6,22.0,112.0,95.97,73.49
2017,11,15,9,45,0.0,115.0,3.55,22.5,115.0,98.23,74.96
2017,11,15,10,0,0.0,118.0,3.5,23.0,118.0,100.6,76.54
2017,11,15,10,15,0.0,125.5,3.4,23.0,125.5,107.26,81.73
2017,11,15,10,30,0.0,133.0,3.3,23.0,133.0,113.98,86.95
2017,11,15,10,45,0.0,150.5,3.25,23.5,150.5,130.2,99.55
2017,11,15,11,0,0.0,168.0,3.2,24.0,168.0,146.63,112.2
2017,11,15,11,15,0.0,141.0,3.1,24.5,141.0,120.86,91.44
2017,11,15,11,30,0.0,114.0,3.0,25.0,114.0,96.08,71.56
2017,11,15,11,45,0.0,109.0,2.95,25.5,109.0,91.58,67.81
2017,11,15,12,0,0.0,104.0,2.9,26.0,104.0,87.12,64.11
2017,11,15,12,15,0.0,107.5,2.75,26.0,107.5,90.23,66.57
2017,11,15,12,30,0.0,111.0,2.6,26.0,111.0,93.36,69.05
2017,11,15,12,45,0.0,130.5,2.5,26.5,130.5,111.03,82.85
2017,11,15,13,0,0.0,150.0,2.4,27.0,150.0,129.15,96.89
2017,11,15,13,15,0.0,159.0,2.25,27.0,159.5,137.77,103.67
2017,11,15,13,30,0.0,168.0,2.1,27.0,169.0,146.62,110.64
2017,11,15,13,45,0.0,129.0,1.95,27.0,129.5,110.02,82.1
2017,11,15,14,0,0.0,90.0,1.8,27.0,90.0,74.84,54.43
2017,11,15,14,15,0.5,126.0,1.65,27.0,126.5,108.17,81.04
2017,11,15,14,30,1.0,162.0,1.5,27.0,163.0,143.94,109.31
2017,11,15,14,45,0.5,129.5,1.35,27.0,130.0,112.45,84.64
2017,11,15,15,0,0.0,97.0,1.2,27.0,97.0,81.83,60.51
2017,11,15,15,15,0.0,87.0,1.1,26.5,87.0,73.01,53.75
2017,11,15,15,30,0.0,77.0,1.0,26.0,77.0,64.24,46.91
2017,11,15,15,45,279.5,78.5,0.9,26.0,161.5,289.36,230.49
2017,11,15,16,0,559.0,80.0,0.8,26.0,246.0,452.1,352.26
2017,11,15,16,15,498.0,71.0,0.75,25.0,198.5,377.67,293.55
2017,11,15,16,30,437.0,62.0,0.7,24.0,151.0,308.56,238.56
2017,11,15,16,45,342.5,49.5,0.65,23.5,107.0,225.19,170.43
2017,11,15,17,0,248.0,37.0,0.6,23.0,63.0,156.1,110.76
2017,11,15,17,15,124.0,18.5,0.7,22.5,31.5,71.73,6.22
2017,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,7,15,127.0,17.0,0.75,18.5,29.5,69.41,0.0
2017,11,16,7,30,254.0,34.0,0.9,19.0,59.0,153.9,109.84
2017,11,16,7,45,355.5,45.0,1.05,19.5,103.0,227.07,175.23
2017,11,16,8,0,457.0,56.0,1.2,20.0,147.0,310.5,245.59
2017,11,16,8,15,519.0,64.0,1.35,20.5,194.0,379.65,303.28
2017,11,16,8,30,581.0,72.0,1.5,21.0,241.0,454.28,363.33
2017,11,16,8,45,621.0,78.0,1.65,21.5,286.5,517.41,412.6
2017,11,16,9,0,661.0,84.0,1.8,22.0,332.0,582.88,462.05
2017,11,16,9,15,444.5,138.5,1.85,22.0,314.0,508.0,402.81
2017,11,16,9,30,228.0,193.0,1.9,22.0,296.0,388.57,308.54
2017,11,16,9,45,496.0,145.0,2.0,22.5,394.0,595.57,469.06
2017,11,16,10,0,764.0,97.0,2.1,23.0,492.0,792.84,608.55
2017,11,16,10,15,778.5,99.5,2.15,23.5,523.0,834.25,633.26
2017,11,16,10,30,793.0,102.0,2.2,24.0,554.0,873.75,657.8
2017,11,16,10,45,408.5,169.0,2.3,24.5,403.0,604.9,465.97
2017,11,16,11,0,24.0,236.0,2.4,25.0,252.0,238.13,182.54
2017,11,16,11,15,99.0,271.0,2.4,25.0,334.5,371.1,287.18
2017,11,16,11,30,174.0,306.0,2.4,25.0,417.0,509.44,390.43
2017,11,16,11,45,216.5,305.5,2.45,25.5,446.0,553.13,421.71
2017,11,16,12,0,259.0,305.0,2.5,26.0,475.0,619.0,468.52
2017,11,16,12,15,534.5,212.0,2.5,26.5,562.0,814.9,611.01
2017,11,16,12,30,810.0,119.0,2.5,27.0,649.0,989.19,725.23
2017,11,16,12,45,569.0,201.5,2.5,27.5,571.5,833.28,618.97
2017,11,16,13,0,328.0,284.0,2.5,28.0,494.0,659.27,493.66
2017,11,16,13,15,563.0,198.5,2.45,28.0,548.0,809.59,604.86
2017,11,16,13,30,798.0,113.0,2.4,28.0,602.0,931.43,685.75
2017,11,16,13,45,792.0,110.0,2.4,28.0,579.0,904.68,667.82
2017,11,16,14,0,786.0,107.0,2.4,28.0,556.0,875.18,649.46
2017,11,16,14,15,771.5,104.5,2.4,28.0,525.5,836.06,624.55
2017,11,16,14,30,757.0,102.0,2.4,28.0,495.0,795.04,598.18
2017,11,16,14,45,735.0,99.0,2.4,28.0,457.5,750.39,568.98
2017,11,16,15,0,713.0,96.0,2.4,28.0,420.0,700.15,535.42
2017,11,16,15,15,684.5,91.5,2.3,27.5,378.0,642.83,496.66
2017,11,16,15,30,656.0,87.0,2.2,27.0,336.0,585.96,456.29
2017,11,16,15,45,613.5,81.5,2.15,27.0,290.0,519.61,406.55
2017,11,16,16,0,571.0,76.0,2.1,27.0,244.0,455.75,357.17
2017,11,16,16,15,510.5,68.0,1.9,26.0,197.0,382.15,299.54
2017,11,16,16,30,450.0,60.0,1.7,25.0,150.0,313.75,243.89
2017,11,16,16,45,357.5,48.0,1.5,24.5,106.5,233.07,176.81
2017,11,16,17,0,265.0,36.0,1.3,24.0,63.0,162.06,114.63
2017,11,16,17,15,132.5,18.0,1.4,23.5,31.5,73.92,0.75
2017,11,16,17,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,17,7,15,127.5,17.0,3.25,19.5,29.5,69.33,0.0
2017,11,17,7,30,255.0,34.0,3.4,20.0,59.0,154.8,109.46
2017,11,17,7,45,356.0,46.0,3.6,20.5,103.0,228.18,176.53
2017,11,17,8,0,457.0,58.0,3.8,21.0,147.0,312.43,248.69
2017,11,17,8,15,520.0,66.0,4.15,21.5,194.0,382.29,308.26
2017,11,17,8,30,583.0,74.0,4.5,22.0,241.0,457.63,370.61
2017,11,17,8,45,630.0,78.5,4.85,22.5,288.0,523.73,424.15
2017,11,17,9,0,677.0,83.0,5.2,23.0,335.0,592.7,478.5
2017,11,17,9,15,338.5,100.0,5.35,23.5,226.0,384.48,312.02
2017,11,17,9,30,0.0,117.0,5.5,24.0,117.0,100.98,76.86
2017,11,17,9,45,0.0,128.0,5.7,24.5,128.0,110.84,84.66
2017,11,17,10,0,0.0,139.0,5.9,25.0,139.0,120.78,92.27
2017,11,17,10,15,0.0,147.5,5.9,25.5,147.5,128.39,97.94
2017,11,17,10,30,0.0,156.0,5.9,26.0,156.0,136.08,103.65
2017,11,17,10,45,141.0,215.0,5.95,26.5,300.5,363.78,286.09
2017,11,17,11,0,282.0,274.0,6.0,27.0,445.0,592.39,460.05
2017,11,17,11,15,280.5,283.0,6.0,27.0,457.5,606.62,469.2
2017,11,17,11,30,279.0,292.0,6.0,27.0,470.0,619.73,478.27
2017,11,17,11,45,555.5,203.0,6.0,27.5,562.5,820.98,630.61
2017,11,17,12,0,832.0,114.0,6.0,28.0,655.0,1005.22,757.74
2017,11,17,12,15,542.5,209.5,5.95,28.0,562.5,820.3,626.22
2017,11,17,12,30,253.0,305.0,5.9,28.0,470.0,591.31,453.63
2017,11,17,12,45,195.5,304.5,5.85,28.5,431.0,531.44,407.79
2017,11,17,13,0,138.0,304.0,5.8,29.0,392.0,471.84,361.3
2017,11,17,13,15,481.0,204.5,5.7,29.0,500.0,735.9,564.85
2017,11,17,13,30,824.0,105.0,5.6,29.0,608.0,947.43,715.02
2017,11,17,13,45,818.5,101.5,5.6,29.5,585.0,920.07,694.41
2017,11,17,14,0,813.0,98.0,5.6,30.0,562.0,889.87,673.24
2017,11,17,14,15,799.5,96.0,5.5,29.5,530.5,851.61,648.61
2017,11,17,14,30,786.0,94.0,5.4,29.0,499.0,811.31,622.36
2017,11,17,14,45,762.0,92.0,5.35,29.0,461.5,760.52,587.28
2017,11,17,15,0,738.0,90.0,5.3,29.0,424.0,713.11,554.28
2017,11,17,15,15,710.5,86.0,5.15,28.5,381.5,656.24,514.5
2017,11,17,15,30,683.0,82.0,5.0,28.0,339.0,599.69,473.43
2017,11,17,15,45,648.0,75.5,4.85,28.0,293.5,535.93,424.12
2017,11,17,16,0,613.0,69.0,4.7,28.0,248.0,473.98,374.85
2017,11,17,16,15,554.0,61.5,4.4,27.5,200.5,399.82,314.99
2017,11,17,16,30,495.0,54.0,4.1,27.0,153.0,330.76,257.48
2017,11,17,16,45,405.0,43.0,3.8,26.5,108.5,249.87,189.42
2017,11,17,17,0,315.0,32.0,3.5,26.0,64.0,178.94,125.88
2017,11,17,17,15,157.5,16.0,3.55,25.5,32.0,81.95,0.0
2017,11,17,17,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,7,15,103.5,18.0,3.65,19.5,27.5,62.7,0.0
2017,11,18,7,30,207.0,36.0,3.8,20.0,55.0,139.8,97.6
2017,11,18,7,45,308.5,50.0,3.95,20.5,98.5,210.56,162.65
2017,11,18,8,0,410.0,64.0,4.1,21.0,142.0,293.26,233.47
2017,11,18,8,15,242.0,88.5,4.3,21.5,138.0,240.96,194.11
2017,11,18,8,30,74.0,113.0,4.5,22.0,134.0,159.03,126.86
2017,11,18,8,45,357.5,103.0,4.75,22.5,232.0,368.78,300.42
2017,11,18,9,0,641.0,93.0,5.0,23.0,330.0,578.99,467.54
2017,11,18,9,15,672.0,98.0,4.95,23.5,373.0,637.82,510.92
2017,11,18,9,30,703.0,103.0,4.9,24.0,416.0,697.35,553.02
2017,11,18,9,45,743.0,101.0,4.9,25.0,457.0,756.26,592.51
2017,11,18,10,0,783.0,99.0,4.9,26.0,498.0,810.79,627.82
2017,11,18,10,15,799.5,101.5,5.15,26.0,531.0,854.61,658.85
2017,11,18,10,30,816.0,104.0,5.4,26.0,564.0,896.59,688.54
2017,11,18,10,45,840.5,100.5,5.7,26.5,592.0,936.94,715.93
2017,11,18,11,0,865.0,97.0,6.0,27.0,620.0,975.07,741.67
2017,11,18,11,15,872.5,98.0,6.45,26.5,638.0,999.53,761.84
2017,11,18,11,30,880.0,99.0,6.9,26.0,656.0,1020.81,780.0
2017,11,18,11,45,896.0,94.5,7.4,26.0,668.0,1028.68,787.54
2017,11,18,12,0,912.0,90.0,7.9,26.0,680.0,1045.03,801.16
2017,11,18,12,15,913.0,90.0,8.0,25.5,681.0,1048.13,805.25
2017,11,18,12,30,914.0,90.0,8.1,25.0,682.0,1047.6,807.03
2017,11,18,12,45,916.0,88.0,8.2,25.0,675.0,1042.01,803.78
2017,11,18,13,0,918.0,86.0,8.3,25.0,668.0,1032.78,798.12
2017,11,18,13,15,913.0,85.0,8.2,24.5,652.0,1014.25,786.69
2017,11,18,13,30,908.0,84.0,8.1,24.0,636.0,992.36,772.98
2017,11,18,13,45,903.0,81.5,8.05,24.0,612.0,965.41,754.35
2017,11,18,14,0,898.0,79.0,8.0,24.0,588.0,935.35,733.53
2017,11,18,14,15,886.0,77.5,7.9,23.5,556.5,897.35,708.11
2017,11,18,14,30,874.0,76.0,7.8,23.0,525.0,857.02,680.79
2017,11,18,14,45,859.0,73.0,7.75,23.0,487.0,810.26,647.25
2017,11,18,15,0,844.0,70.0,7.7,23.0,449.0,769.29,617.79
2017,11,18,15,15,819.5,67.0,7.6,22.5,405.0,711.83,576.31
2017,11,18,15,30,795.0,64.0,7.5,22.0,361.0,654.1,533.81
2017,11,18,15,45,762.5,59.5,7.45,21.5,313.5,589.42,483.44
2017,11,18,16,0,730.0,55.0,7.4,21.0,266.0,525.96,431.64
2017,11,18,16,15,674.5,49.5,7.2,20.5,216.5,450.2,367.79
2017,11,18,16,30,619.0,44.0,7.0,20.0,167.0,378.81,305.35
2017,11,18,16,45,531.5,36.0,6.8,19.5,119.5,295.41,231.53
2017,11,18,17,0,444.0,28.0,6.6,19.0,72.0,220.98,160.13
2017,11,18,17,15,222.0,14.0,6.4,18.0,36.0,100.89,0.0
2017,11,18,17,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
