Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,7,15,235.0,13.0,2.85,7.5,34.0,86.3,0.0
2017,11,19,7,30,470.0,26.0,3.0,8.0,68.0,224.59,162.21
2017,11,19,7,45,568.5,33.5,3.2,8.5,117.5,303.98,244.29
2017,11,19,8,0,667.0,41.0,3.4,9.0,167.0,393.55,325.46
2017,11,19,8,15,724.5,46.0,3.45,9.5,219.0,467.62,391.44
2017,11,19,8,30,782.0,51.0,3.5,10.0,271.0,546.23,458.38
2017,11,19,8,45,818.5,54.5,3.6,11.0,321.0,613.54,512.87
2017,11,19,9,0,855.0,58.0,3.7,12.0,371.0,676.4,560.77
2017,11,19,9,15,879.0,60.5,3.7,12.5,416.5,735.18,603.29
2017,11,19,9,30,903.0,63.0,3.7,13.0,462.0,793.63,644.41
2017,11,19,9,45,921.0,64.5,3.75,14.0,502.0,845.17,678.45
2017,11,19,10,0,939.0,66.0,3.8,15.0,542.0,895.18,710.64
2017,11,19,10,15,950.5,67.5,3.75,15.0,575.0,937.59,738.9
2017,11,19,10,30,962.0,69.0,3.7,15.0,608.0,977.45,765.11
2017,11,19,10,45,969.5,70.0,3.65,15.5,633.5,1010.13,784.61
2017,11,19,11,0,977.0,71.0,3.6,16.0,659.0,1039.62,801.8
2017,11,19,11,15,982.0,72.0,3.55,16.0,676.5,1063.3,816.47
2017,11,19,11,30,987.0,73.0,3.5,16.0,694.0,1083.39,828.79
2017,11,19,11,45,808.0,130.0,3.5,16.5,643.5,993.48,765.01
2017,11,19,12,0,629.0,187.0,3.5,17.0,593.0,889.82,691.63
2017,11,19,12,15,610.0,194.0,3.45,17.0,587.5,879.44,684.71
2017,11,19,12,30,591.0,201.0,3.4,17.0,582.0,858.93,670.0
2017,11,19,12,45,569.5,205.5,3.35,17.5,569.0,838.88,654.25
2017,11,19,13,0,548.0,210.0,3.3,18.0,556.0,816.68,636.87
2017,11,19,13,15,752.5,145.0,3.25,18.0,607.0,945.92,729.33
2017,11,19,13,30,957.0,80.0,3.2,18.0,658.0,1034.99,789.77
2017,11,19,13,45,873.5,91.5,3.15,18.0,603.5,960.51,738.51
2017,11,19,14,0,790.0,103.0,3.1,18.0,549.0,875.18,680.31
2017,11,19,14,15,852.0,88.5,3.0,17.5,545.5,890.31,693.58
2017,11,19,14,30,914.0,74.0,2.9,17.0,542.0,889.45,694.85
2017,11,19,14,45,896.5,72.0,2.85,17.0,502.0,840.54,661.21
2017,11,19,15,0,879.0,70.0,2.8,17.0,462.0,790.1,626.43
2017,11,19,15,15,854.0,67.0,2.6,16.5,417.0,738.3,590.3
2017,11,19,15,30,829.0,64.0,2.4,16.0,372.0,678.76,547.64
2017,11,19,15,45,791.5,60.0,2.25,16.0,322.5,609.85,494.84
2017,11,19,16,0,754.0,56.0,2.1,16.0,273.0,542.53,440.7
2017,11,19,16,15,697.0,50.5,1.8,15.0,221.5,464.67,377.23
2017,11,19,16,30,640.0,45.0,1.5,14.0,170.0,391.22,314.7
2017,11,19,16,45,541.0,37.0,1.25,13.5,121.0,301.38,236.69
2017,11,19,17,0,442.0,29.0,1.0,13.0,72.0,221.55,161.13
2017,11,19,17,15,221.0,14.5,1.0,12.5,36.0,101.45,0.0
2017,11,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,7,15,157.0,14.5,0.85,7.5,28.0,62.6,0.0
2017,11,20,7,30,314.0,29.0,0.9,8.0,56.0,173.26,122.52
2017,11,20,7,45,408.5,40.5,1.0,8.5,101.0,245.6,195.84
2017,11,20,8,0,503.0,52.0,1.1,9.0,146.0,328.64,269.33
2017,11,20,8,15,566.5,60.0,1.0,9.5,194.5,400.77,331.18
2017,11,20,8,30,630.0,68.0,0.9,10.0,243.0,478.49,394.54
2017,11,20,8,45,664.0,75.5,0.85,11.0,289.0,541.69,443.07
2017,11,20,9,0,698.0,83.0,0.8,12.0,335.0,606.62,490.5
2017,11,20,9,15,727.0,87.0,1.1,12.5,379.0,665.03,535.17
2017,11,20,9,30,756.0,91.0,1.4,13.0,423.0,723.85,578.34
2017,11,20,9,45,775.0,95.0,1.75,14.0,461.0,769.88,610.81
2017,11,20,10,0,794.0,99.0,2.1,15.0,499.0,819.41,645.25
2017,11,20,10,15,808.5,101.5,2.2,15.5,531.0,861.83,673.13
2017,11,20,10,30,823.0,104.0,2.3,16.0,563.0,902.24,699.38
2017,11,20,10,45,833.0,106.0,2.4,16.5,588.0,935.61,720.56
2017,11,20,11,0,843.0,108.0,2.5,17.0,613.0,966.3,739.87
2017,11,20,11,15,849.5,109.0,2.6,17.5,630.0,989.51,754.1
2017,11,20,11,30,856.0,110.0,2.7,18.0,647.0,1009.58,766.33
2017,11,20,11,45,879.0,102.0,2.8,18.5,660.0,1032.16,780.35
2017,11,20,12,0,902.0,94.0,2.9,19.0,673.0,1039.31,784.1
2017,11,20,12,15,902.5,94.0,2.95,19.0,673.5,1041.98,786.18
2017,11,20,12,30,903.0,94.0,3.0,19.0,674.0,1041.08,786.09
2017,11,20,12,45,901.5,93.0,3.1,19.5,666.0,1033.38,780.62
2017,11,20,13,0,900.0,92.0,3.2,20.0,658.0,1022.16,772.97
2017,11,20,13,15,895.0,91.5,3.25,20.0,642.0,1004.63,762.27
2017,11,20,13,30,890.0,91.0,3.3,20.0,626.0,983.83,749.47
2017,11,20,13,45,882.0,89.0,3.35,20.0,602.0,955.21,731.36
2017,11,20,14,0,874.0,87.0,3.4,20.0,578.0,933.7,718.2
2017,11,20,14,15,861.0,85.0,3.35,20.0,546.5,894.47,691.92
2017,11,20,14,30,848.0,83.0,3.3,20.0,515.0,853.0,664.03
2017,11,20,14,45,830.5,80.5,3.3,20.0,477.0,805.19,631.61
2017,11,20,15,0,813.0,78.0,3.3,20.0,439.0,755.97,597.71
2017,11,20,15,15,786.5,74.5,3.1,19.5,395.5,697.7,556.69
2017,11,20,15,30,760.0,71.0,2.9,19.0,352.0,639.37,514.78
2017,11,20,15,45,722.0,66.0,2.7,19.0,304.5,572.08,462.41
2017,11,20,16,0,684.0,61.0,2.5,19.0,257.0,506.55,409.58
2017,11,20,16,15,624.5,55.0,2.15,18.0,207.5,433.86,350.22
2017,11,20,16,30,565.0,49.0,1.8,17.0,158.0,362.76,289.95
2017,11,20,16,45,466.0,39.5,1.5,16.0,111.5,275.58,215.22
2017,11,20,17,0,367.0,30.0,1.2,15.0,65.0,199.25,143.73
2017,11,20,17,15,183.5,15.0,1.2,14.5,32.5,89.77,0.0
2017,11,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,7,15,0.0,11.0,1.7,10.5,11.0,9.39,0.0
2017,11,21,7,30,0.0,22.0,2.0,11.0,22.0,18.17,7.99
2017,11,21,7,45,0.0,41.0,2.3,11.5,41.0,36.54,25.05
2017,11,21,8,0,0.0,60.0,2.6,12.0,60.0,54.41,40.84
2017,11,21,8,15,4.0,79.5,2.7,12.5,80.5,74.76,58.59
2017,11,21,8,30,8.0,99.0,2.8,13.0,101.0,95.44,76.38
2017,11,21,8,45,14.5,117.0,2.9,14.0,122.0,116.48,94.06
2017,11,21,9,0,21.0,135.0,3.0,15.0,143.0,138.23,111.99
2017,11,21,9,15,138.0,158.0,3.2,15.5,218.0,274.48,226.95
2017,11,21,9,30,255.0,181.0,3.4,16.0,293.0,412.73,339.34
2017,11,21,9,45,197.0,203.0,3.65,17.0,294.0,383.92,313.2
2017,11,21,10,0,139.0,225.0,3.9,18.0,295.0,366.19,296.07
2017,11,21,10,15,248.5,227.0,3.9,18.5,361.5,487.22,392.21
2017,11,21,10,30,358.0,229.0,3.9,19.0,428.0,596.78,476.37
2017,11,21,10,45,379.0,235.5,3.9,19.5,454.0,633.24,501.95
2017,11,21,11,0,400.0,242.0,3.9,20.0,480.0,669.39,527.34
2017,11,21,11,15,392.0,252.0,3.8,20.0,490.5,680.63,534.21
2017,11,21,11,30,384.0,262.0,3.7,20.0,501.0,690.13,539.97
2017,11,21,11,45,403.5,261.0,3.6,20.5,515.5,712.59,555.03
2017,11,21,12,0,423.0,260.0,3.5,21.0,530.0,754.28,583.2
2017,11,21,12,15,368.0,273.5,3.3,21.0,509.0,695.0,538.36
2017,11,21,12,30,313.0,287.0,3.1,21.0,488.0,654.7,507.22
2017,11,21,12,45,352.5,274.0,2.95,21.5,497.5,677.38,523.7
2017,11,21,13,0,392.0,261.0,2.8,22.0,507.0,698.08,538.16
2017,11,21,13,15,626.0,180.0,2.6,22.0,561.0,860.14,655.98
2017,11,21,13,30,860.0,99.0,2.4,22.0,615.0,975.79,732.01
2017,11,21,13,45,742.0,126.5,2.2,22.0,559.0,884.33,668.22
2017,11,21,14,0,624.0,154.0,2.0,22.0,503.0,787.34,601.63
2017,11,21,14,15,717.5,123.0,1.75,22.0,503.0,817.26,622.14
2017,11,21,14,30,811.0,92.0,1.5,22.0,503.0,832.4,630.81
2017,11,21,14,45,786.5,90.5,1.25,22.0,464.5,781.19,594.05
2017,11,21,15,0,762.0,89.0,1.0,22.0,426.0,729.09,557.02
2017,11,21,15,15,733.5,85.0,0.9,21.5,383.0,675.07,520.94
2017,11,21,15,30,705.0,81.0,0.8,21.0,340.0,617.01,480.65
2017,11,21,15,45,662.5,75.5,0.7,21.0,293.0,548.65,429.65
2017,11,21,16,0,620.0,70.0,0.6,21.0,246.0,482.69,378.86
2017,11,21,16,15,557.5,62.5,0.7,20.0,198.0,406.15,320.74
2017,11,21,16,30,495.0,55.0,0.8,19.0,150.0,334.93,263.57
2017,11,21,16,45,394.0,44.0,0.95,18.5,105.0,248.75,191.85
2017,11,21,17,0,293.0,33.0,1.1,18.0,60.0,173.56,123.24
2017,11,21,17,15,146.5,16.5,1.3,17.5,30.0,79.16,0.0
2017,11,21,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,7,15,159.5,13.5,5.05,8.0,26.0,62.47,0.0
2017,11,22,7,30,319.0,27.0,5.2,8.0,52.0,171.93,116.76
2017,11,22,7,45,433.5,36.5,5.4,8.5,98.0,252.1,202.69
2017,11,22,8,0,548.0,46.0,5.6,9.0,144.0,343.79,286.3
2017,11,22,8,15,613.0,52.5,5.7,9.5,193.5,416.96,352.78
2017,11,22,8,30,678.0,59.0,5.8,10.0,243.0,492.28,419.03
2017,11,22,8,45,724.5,63.0,5.9,10.5,292.0,561.78,478.26
2017,11,22,9,0,771.0,67.0,6.0,11.0,341.0,633.85,537.58
2017,11,22,9,15,800.0,70.5,5.9,11.5,386.5,694.61,583.61
2017,11,22,9,30,829.0,74.0,5.8,12.0,432.0,755.58,628.55
2017,11,22,9,45,852.5,75.5,5.7,12.5,472.5,809.44,666.86
2017,11,22,10,0,876.0,77.0,5.6,13.0,513.0,862.3,703.57
2017,11,22,10,15,891.0,79.0,5.5,13.5,546.5,897.78,726.54
2017,11,22,10,30,906.0,81.0,5.4,14.0,580.0,939.73,754.03
2017,11,22,10,45,919.5,81.5,5.3,14.5,607.0,976.04,776.92
2017,11,22,11,0,933.0,82.0,5.2,15.0,634.0,1009.65,797.6
2017,11,22,11,15,940.0,82.5,5.1,15.5,652.5,1033.95,811.44
2017,11,22,11,30,947.0,83.0,5.0,16.0,671.0,1054.91,822.9
2017,11,22,11,45,952.5,83.0,4.9,16.5,681.5,1070.25,830.43
2017,11,22,12,0,958.0,83.0,4.8,17.0,692.0,1081.97,835.54
2017,11,22,12,15,959.0,83.0,4.7,17.0,693.0,1085.4,836.68
2017,11,22,12,30,960.0,83.0,4.6,17.0,694.0,1085.05,835.45
2017,11,22,12,45,960.5,81.5,4.6,17.5,686.5,1078.54,829.61
2017,11,22,13,0,961.0,80.0,4.6,18.0,679.0,1068.26,821.44
2017,11,22,13,15,956.0,79.5,4.6,18.0,662.5,1050.08,809.63
2017,11,22,13,30,951.0,79.0,4.6,18.0,646.0,1028.4,795.57
2017,11,22,13,45,944.5,77.0,4.6,18.0,622.0,1000.04,776.94
2017,11,22,14,0,938.0,75.0,4.6,18.0,598.0,968.53,756.12
2017,11,22,14,15,925.5,73.5,4.6,18.0,565.5,929.28,729.75
2017,11,22,14,30,913.0,72.0,4.6,18.0,533.0,887.61,701.47
2017,11,22,14,45,894.0,70.0,4.6,18.0,493.5,837.75,666.93
2017,11,22,15,0,875.0,68.0,4.6,18.0,454.0,786.48,630.86
2017,11,22,15,15,849.0,65.0,4.45,17.5,409.0,734.39,593.92
2017,11,22,15,30,823.0,62.0,4.3,17.0,364.0,674.62,550.33
2017,11,22,15,45,786.0,58.0,4.15,17.0,315.0,606.52,497.25
2017,11,22,16,0,749.0,54.0,4.0,17.0,266.0,539.97,442.76
2017,11,22,16,15,690.0,48.5,3.45,16.0,215.0,461.36,377.47
2017,11,22,16,30,631.0,43.0,2.9,15.0,164.0,387.39,313.49
2017,11,22,16,45,530.0,35.0,2.4,14.0,116.0,297.08,234.48
2017,11,22,17,0,429.0,27.0,1.9,13.0,68.0,217.17,157.0
2017,11,22,17,15,214.5,13.5,1.85,12.0,34.0,98.77,0.0
2017,11,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,7,15,195.5,12.0,1.3,4.0,27.0,72.63,0.0
2017,11,23,7,30,391.0,24.0,1.6,5.0,54.0,190.33,125.98
2017,11,23,7,45,499.0,32.5,1.9,6.0,100.5,271.77,217.82
2017,11,23,8,0,607.0,41.0,2.2,7.0,147.0,362.9,300.25
2017,11,23,8,15,668.5,46.5,2.05,7.5,197.5,436.42,365.39
2017,11,23,8,30,730.0,52.0,1.9,8.0,248.0,514.93,431.47
2017,11,23,8,45,763.5,57.0,1.75,9.0,295.5,579.44,482.34
2017,11,23,9,0,797.0,62.0,1.6,10.0,343.0,645.36,531.13
2017,11,23,9,15,823.0,65.0,1.45,10.5,387.5,704.31,571.55
2017,11,23,9,30,849.0,68.0,1.3,11.0,432.0,763.18,610.14
2017,11,23,9,45,867.0,70.5,1.2,12.0,471.0,806.54,635.54
2017,11,23,10,0,885.0,73.0,1.1,13.0,510.0,855.83,664.22
2017,11,23,10,15,897.5,75.0,1.05,13.5,542.5,897.98,688.98
2017,11,23,10,30,910.0,77.0,1.0,14.0,575.0,937.86,711.74
2017,11,23,10,45,918.0,78.0,1.0,15.0,600.0,969.74,728.43
2017,11,23,11,0,926.0,79.0,1.0,16.0,625.0,998.68,743.09
2017,11,23,11,15,931.0,80.0,1.0,16.5,642.0,1021.56,755.16
2017,11,23,11,30,936.0,81.0,1.0,17.0,659.0,1041.07,765.18
2017,11,23,11,45,941.0,80.0,1.05,17.5,668.0,1054.59,772.6
2017,11,23,12,0,946.0,79.0,1.1,18.0,677.0,1064.52,777.96
2017,11,23,12,15,945.5,79.0,1.1,18.5,677.5,1066.47,777.45
2017,11,23,12,30,945.0,79.0,1.1,19.0,678.0,1064.69,774.91
2017,11,23,12,45,942.0,78.5,1.1,19.5,669.5,1056.06,768.3
2017,11,23,13,0,939.0,78.0,1.1,20.0,661.0,1043.79,759.68
2017,11,23,13,15,933.5,77.5,1.1,20.0,644.5,1025.49,748.9
2017,11,23,13,30,928.0,77.0,1.1,20.0,628.0,1003.8,736.14
2017,11,23,13,45,919.5,75.5,1.1,20.5,603.5,974.74,717.37
2017,11,23,14,0,911.0,74.0,1.1,21.0,579.0,942.71,696.8
2017,11,23,14,15,898.5,72.5,1.0,21.0,547.5,904.31,671.66
2017,11,23,14,30,886.0,71.0,0.9,21.0,516.0,863.58,644.95
2017,11,23,14,45,867.5,69.0,0.8,21.0,477.5,815.17,612.92
2017,11,23,15,0,849.0,67.0,0.7,21.0,439.0,772.86,584.77
2017,11,23,15,15,823.5,64.0,0.5,20.5,395.5,714.84,544.87
2017,11,23,15,30,798.0,61.0,0.3,20.0,352.0,656.63,504.32
2017,11,23,15,45,761.5,57.0,0.2,20.0,304.5,590.09,456.45
2017,11,23,16,0,725.0,53.0,0.1,20.0,257.0,525.12,407.28
2017,11,23,16,15,667.0,48.0,0.3,19.0,207.5,448.91,351.42
2017,11,23,16,30,609.0,43.0,0.5,18.0,158.0,377.21,295.27
2017,11,23,16,45,509.5,35.0,0.7,17.5,111.5,288.68,222.02
2017,11,23,17,0,410.0,27.0,0.9,17.0,65.0,215.36,151.99
2017,11,23,17,15,205.0,13.5,0.95,16.0,32.5,95.83,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,7,15,186.0,11.5,1.45,7.0,25.0,69.09,0.0
2017,11,24,7,30,372.0,23.0,1.7,8.0,50.0,181.38,114.0
2017,11,24,7,45,480.5,31.0,2.0,9.5,95.5,262.03,206.97
2017,11,24,8,0,589.0,39.0,2.3,11.0,141.0,351.66,286.85
2017,11,24,8,15,651.0,44.5,2.3,11.5,190.0,424.25,350.91
2017,11,24,8,30,713.0,50.0,2.3,12.0,239.0,502.01,416.48
2017,11,24,8,45,751.5,54.0,2.35,13.0,286.5,567.58,469.07
2017,11,24,9,0,790.0,58.0,2.4,14.0,334.0,635.05,520.4
2017,11,24,9,15,816.5,61.0,2.65,15.0,378.0,693.94,562.78
2017,11,24,9,30,843.0,64.0,2.9,16.0,422.0,745.59,598.72
2017,11,24,9,45,861.0,66.0,3.2,17.0,460.5,795.33,632.78
2017,11,24,10,0,879.0,68.0,3.5,18.0,499.0,843.78,665.29
2017,11,24,10,15,892.0,69.5,3.6,18.5,531.5,885.56,692.72
2017,11,24,10,30,905.0,71.0,3.7,19.0,564.0,925.13,718.34
2017,11,24,10,45,912.5,72.5,3.8,20.0,589.0,957.08,737.03
2017,11,24,11,0,920.0,74.0,3.9,21.0,614.0,986.09,753.59
2017,11,24,11,15,925.5,75.0,3.9,21.5,631.0,1009.4,767.0
2017,11,24,11,30,931.0,76.0,3.9,22.0,648.0,1029.38,778.22
2017,11,24,11,45,929.5,78.0,3.95,22.5,656.0,1040.15,783.66
2017,11,24,12,0,928.0,80.0,4.0,23.0,664.0,1047.27,786.87
2017,11,24,12,15,927.5,80.0,4.0,23.0,664.5,1049.24,788.0
2017,11,24,12,30,927.0,80.0,4.0,23.0,665.0,1047.56,786.92
2017,11,24,12,45,922.5,80.5,4.05,23.5,657.0,1038.85,780.14
2017,11,24,13,0,918.0,81.0,4.1,24.0,649.0,1026.6,771.22
2017,11,24,13,15,912.5,80.0,4.1,24.0,632.5,1008.03,759.39
2017,11,24,13,30,907.0,79.0,4.1,24.0,616.0,986.16,745.46
2017,11,24,13,45,896.5,78.5,4.1,24.0,591.5,957.0,726.62
2017,11,24,14,0,886.0,78.0,4.1,24.0,567.0,925.03,705.89
2017,11,24,14,15,873.0,76.0,4.05,23.5,536.0,886.36,681.47
2017,11,24,14,30,860.0,74.0,4.0,23.0,505.0,845.47,655.25
2017,11,24,14,45,830.5,75.0,4.0,23.0,465.5,800.85,625.01
2017,11,24,15,0,801.0,76.0,4.0,23.0,426.0,746.8,587.49
2017,11,24,15,15,774.0,72.5,3.7,22.5,383.0,688.95,546.54
2017,11,24,15,30,747.0,69.0,3.4,22.0,340.0,631.1,504.76
2017,11,24,15,45,709.0,64.0,3.15,22.0,293.5,564.62,453.23
2017,11,24,16,0,671.0,59.0,2.9,22.0,247.0,499.92,401.16
2017,11,24,16,15,611.0,53.0,2.6,20.5,199.0,427.66,343.28
2017,11,24,16,30,551.0,47.0,2.3,19.0,151.0,357.06,284.3
2017,11,24,16,45,451.5,37.5,2.0,18.0,106.0,270.18,209.9
2017,11,24,17,0,352.0,28.0,1.7,17.0,61.0,194.29,137.33
2017,11,24,17,15,176.0,14.0,1.75,16.5,30.5,86.87,0.0
2017,11,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,25,7,15,115.0,13.0,1.2,9.0,21.5,47.69,0.0
2017,11,25,7,30,230.0,26.0,1.3,10.0,43.0,134.2,79.02
2017,11,25,7,45,342.0,38.5,1.4,11.0,85.5,213.93,167.47
2017,11,25,8,0,454.0,51.0,1.5,12.0,128.0,302.35,245.09
2017,11,25,8,15,523.0,59.5,1.45,12.5,175.5,375.22,308.09
2017,11,25,8,30,592.0,68.0,1.4,13.0,223.0,454.26,373.54
2017,11,25,8,45,641.0,73.0,1.4,14.0,270.5,522.19,427.07
2017,11,25,9,0,690.0,78.0,1.4,15.0,318.0,593.2,480.59
2017,11,25,9,15,721.0,82.5,1.65,16.0,361.5,653.09,524.72
2017,11,25,9,30,752.0,87.0,1.9,17.0,405.0,713.64,567.33
2017,11,25,9,45,776.0,89.5,2.2,18.0,444.0,761.92,600.43
2017,11,25,10,0,800.0,92.0,2.5,19.0,483.0,813.95,635.68
2017,11,25,10,15,815.0,94.5,2.55,19.5,515.0,856.95,663.37
2017,11,25,10,30,830.0,97.0,2.6,20.0,547.0,898.02,689.42
2017,11,25,10,45,841.0,99.0,2.65,21.0,572.0,932.56,709.37
2017,11,25,11,0,852.0,101.0,2.7,22.0,597.0,964.49,727.37
2017,11,25,11,15,858.0,102.0,2.7,22.5,614.5,987.53,740.26
2017,11,25,11,30,864.0,103.0,2.7,23.0,632.0,1007.41,751.15
2017,11,25,11,45,890.0,94.0,2.75,23.5,645.5,1019.96,757.77
2017,11,25,12,0,916.0,85.0,2.8,24.0,659.0,1041.09,770.22
2017,11,25,12,15,916.0,85.0,2.75,24.5,659.5,1043.6,769.53
2017,11,25,12,30,916.0,85.0,2.7,25.0,660.0,1042.52,766.85
2017,11,25,12,45,912.0,85.0,2.7,25.5,652.0,1033.81,759.94
2017,11,25,13,0,908.0,85.0,2.7,26.0,644.0,1021.61,751.02
2017,11,25,13,15,902.0,84.0,2.65,26.0,628.0,1002.78,738.95
2017,11,25,13,30,896.0,83.0,2.6,26.0,612.0,980.7,724.92
2017,11,25,13,45,885.5,82.5,2.55,26.5,587.5,951.85,705.14
2017,11,25,14,0,875.0,82.0,2.5,27.0,563.0,920.24,683.67
2017,11,25,14,15,861.5,80.0,2.45,27.0,532.0,890.9,665.11
2017,11,25,14,30,848.0,78.0,2.4,27.0,501.0,849.46,638.25
2017,11,25,14,45,828.0,76.0,2.35,27.0,463.5,800.66,606.17
2017,11,25,15,0,808.0,74.0,2.3,27.0,426.0,750.62,572.81
2017,11,25,15,15,781.0,70.5,2.0,26.5,383.0,692.58,532.69
2017,11,25,15,30,754.0,67.0,1.7,26.0,340.0,634.53,491.78
2017,11,25,15,45,713.0,63.0,1.45,25.5,293.0,566.99,441.96
2017,11,25,16,0,672.0,59.0,1.2,25.0,246.0,501.42,391.43
2017,11,25,16,15,611.0,53.0,1.2,23.5,198.0,428.61,336.01
2017,11,25,16,30,550.0,47.0,1.2,22.0,150.0,357.49,278.99
2017,11,25,16,45,447.0,38.0,1.25,21.0,105.0,269.54,206.01
2017,11,25,17,0,344.0,29.0,1.3,20.0,60.0,192.82,134.01
2017,11,25,17,15,172.0,14.5,1.4,19.5,30.0,86.31,0.0
2017,11,25,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,7,15,128.5,12.0,2.3,10.5,21.0,51.07,0.0
2017,11,26,7,30,257.0,24.0,2.5,11.0,42.0,141.56,77.94
2017,11,26,7,45,370.0,35.0,2.75,11.5,84.5,222.39,173.85
2017,11,26,8,0,483.0,46.0,3.0,12.0,127.0,311.02,253.38
2017,11,26,8,15,551.0,53.5,2.85,12.5,174.5,383.33,317.14
2017,11,26,8,30,619.0,61.0,2.7,13.0,222.0,461.79,383.43
2017,11,26,8,45,664.0,66.5,2.6,14.0,268.5,528.72,437.16
2017,11,26,9,0,709.0,72.0,2.5,15.0,315.0,598.46,490.59
2017,11,26,9,15,739.0,76.0,2.4,16.0,358.5,653.93,529.82
2017,11,26,9,30,769.0,80.0,2.3,17.0,402.0,713.76,570.18
2017,11,26,9,45,790.5,82.5,2.2,18.0,440.5,765.01,602.78
2017,11,26,10,0,812.0,85.0,2.1,19.0,479.0,815.3,633.66
2017,11,26,10,15,827.0,87.5,1.95,20.0,511.0,858.61,658.21
2017,11,26,10,30,842.0,90.0,1.8,21.0,543.0,899.99,680.6
2017,11,26,10,45,852.0,91.5,1.7,22.0,568.5,933.26,697.43
2017,11,26,11,0,862.0,93.0,1.6,23.0,594.0,963.85,712.14
2017,11,26,11,15,868.5,94.0,1.6,23.0,611.0,987.55,726.32
2017,11,26,11,30,875.0,95.0,1.6,23.0,628.0,1008.1,738.62
2017,11,26,11,45,876.0,96.5,1.6,23.5,637.0,1020.48,744.37
2017,11,26,12,0,877.0,98.0,1.6,24.0,646.0,1029.4,748.14
2017,11,26,12,15,877.0,98.0,1.65,24.0,646.5,1031.94,750.27
2017,11,26,12,30,877.0,98.0,1.7,24.0,647.0,1030.95,750.41
2017,11,26,12,45,874.5,97.5,1.8,24.5,639.5,1023.3,745.76
2017,11,26,13,0,872.0,97.0,1.9,25.0,632.0,1012.2,739.05
2017,11,26,13,15,866.0,96.0,1.95,25.0,616.5,993.64,728.43
2017,11,26,13,30,860.0,95.0,2.0,25.0,601.0,971.88,715.86
2017,11,26,13,45,850.5,93.5,2.05,25.0,577.5,943.12,698.71
2017,11,26,14,0,841.0,92.0,2.1,25.0,554.0,911.59,679.69
2017,11,26,14,15,827.5,90.0,2.05,24.5,523.5,873.31,656.3
2017,11,26,14,30,814.0,88.0,2.0,24.0,493.0,832.89,631.25
2017,11,26,14,45,777.0,90.5,2.0,24.0,453.5,776.28,593.84
2017,11,26,15,0,740.0,93.0,2.0,24.0,414.0,724.53,559.28
2017,11,26,15,15,711.5,88.5,1.8,23.5,372.0,666.68,519.27
2017,11,26,15,30,683.0,84.0,1.6,23.0,330.0,609.17,478.11
2017,11,26,15,45,644.5,77.5,1.45,23.0,284.5,543.39,428.19
2017,11,26,16,0,606.0,71.0,1.3,23.0,239.0,479.63,378.3
2017,11,26,16,15,544.0,63.0,1.2,22.0,192.0,403.4,318.64
2017,11,26,16,30,482.0,55.0,1.1,21.0,145.0,332.38,260.6
2017,11,26,16,45,386.0,43.0,1.05,20.0,101.0,247.73,189.98
2017,11,26,17,0,290.0,31.0,1.0,19.0,57.0,173.7,120.58
2017,11,26,17,15,145.0,15.5,1.05,18.5,28.5,78.36,0.0
2017,11,26,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,7,15,108.5,12.5,0.9,10.5,19.5,45.08,0.0
2017,11,27,7,30,217.0,25.0,1.0,11.0,39.0,126.27,63.3
2017,11,27,7,45,327.5,38.0,1.1,12.0,80.5,206.63,159.81
2017,11,27,8,0,438.0,51.0,1.2,13.0,122.0,293.77,236.32
2017,11,27,8,15,508.0,59.5,1.3,13.5,169.0,366.3,299.11
2017,11,27,8,30,578.0,68.0,1.4,14.0,216.0,445.06,364.75
2017,11,27,8,45,624.5,74.5,1.5,15.0,262.5,512.37,418.31
2017,11,27,9,0,671.0,81.0,1.6,16.0,309.0,582.63,471.98
2017,11,27,9,15,372.5,128.0,1.85,17.0,257.5,442.43,359.92
2017,11,27,9,30,74.0,175.0,2.1,18.0,206.0,236.05,190.4
2017,11,27,9,45,48.5,180.0,2.4,19.0,201.0,221.03,177.37
2017,11,27,10,0,23.0,185.0,2.7,20.0,196.0,189.18,150.12
2017,11,27,10,15,102.0,215.0,2.75,20.5,269.0,308.48,246.85
2017,11,27,10,30,181.0,245.0,2.8,21.0,342.0,436.35,346.26
2017,11,27,10,45,505.0,176.0,2.85,21.5,464.0,703.1,550.96
2017,11,27,11,0,829.0,107.0,2.9,22.0,586.0,948.5,720.64
2017,11,27,11,15,836.0,108.5,2.95,22.0,603.5,972.82,734.44
2017,11,27,11,30,843.0,110.0,3.0,22.0,621.0,994.11,748.31
2017,11,27,11,45,867.0,102.0,3.05,22.5,634.5,1017.89,762.5
2017,11,27,12,0,891.0,94.0,3.1,23.0,648.0,1026.33,766.53
2017,11,27,12,15,891.5,94.0,3.1,23.0,649.0,1029.43,768.37
2017,11,27,12,30,892.0,94.0,3.1,23.0,650.0,1029.03,768.13
2017,11,27,12,45,887.5,94.0,3.15,23.5,642.0,1020.11,761.38
2017,11,27,13,0,883.0,94.0,3.2,24.0,634.0,1007.79,752.61
2017,11,27,13,15,877.5,93.5,3.2,24.0,618.5,1001.97,749.44
2017,11,27,13,30,872.0,93.0,3.2,24.0,603.0,981.23,736.36
2017,11,27,13,45,861.5,91.5,3.2,24.5,579.5,951.38,715.92
2017,11,27,14,0,851.0,90.0,3.2,25.0,556.0,918.77,693.72
2017,11,27,14,15,837.5,88.0,3.2,24.5,525.0,880.32,670.12
2017,11,27,14,30,824.0,86.0,3.2,24.0,494.0,839.7,644.74
2017,11,27,14,45,805.0,83.5,3.2,24.0,457.0,792.0,612.74
2017,11,27,15,0,786.0,81.0,3.2,24.0,420.0,743.01,579.36
2017,11,27,15,15,758.5,77.0,2.95,23.5,378.0,684.9,538.68
2017,11,27,15,30,731.0,73.0,2.7,23.0,336.0,626.85,497.19
2017,11,27,15,45,693.0,68.0,2.45,23.0,290.0,565.04,449.4
2017,11,27,16,0,655.0,63.0,2.2,23.0,244.0,501.34,398.57
2017,11,27,16,15,594.0,56.0,2.0,22.0,196.0,424.58,337.53
2017,11,27,16,30,533.0,49.0,1.8,21.0,148.0,352.97,278.1
2017,11,27,16,45,435.5,39.0,1.6,20.0,103.5,267.07,205.44
2017,11,27,17,0,338.0,29.0,1.4,19.0,59.0,191.86,133.14
2017,11,27,17,15,169.0,14.5,1.5,18.5,29.5,70.42,0.0
2017,11,27,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,7,15,131.5,11.5,1.55,10.5,19.5,51.45,0.0
2017,11,28,7,30,263.0,23.0,1.8,11.0,39.0,140.75,63.23
2017,11,28,7,45,386.0,33.0,2.1,12.0,82.0,226.71,175.21
2017,11,28,8,0,509.0,43.0,2.4,13.0,125.0,319.6,258.11
2017,11,28,8,15,579.0,50.0,2.45,14.0,173.0,393.47,322.52
2017,11,28,8,30,649.0,57.0,2.5,15.0,221.0,473.69,389.43
2017,11,28,8,45,696.5,61.0,2.6,16.0,268.5,538.17,441.53
2017,11,28,9,0,744.0,65.0,2.7,17.0,316.0,609.34,496.52
2017,11,28,9,15,773.0,68.5,3.15,18.0,360.0,668.75,540.36
2017,11,28,9,30,802.0,72.0,3.6,19.0,404.0,728.46,583.16
2017,11,28,9,45,824.5,74.0,4.1,20.0,442.5,781.0,619.93
2017,11,28,10,0,847.0,76.0,4.6,21.0,481.0,832.62,655.89
2017,11,28,10,15,861.0,78.0,4.6,21.5,513.5,875.5,683.78
2017,11,28,10,30,875.0,80.0,4.6,22.0,546.0,906.67,703.01
2017,11,28,10,45,886.5,80.5,4.65,22.5,572.0,940.45,724.38
2017,11,28,11,0,898.0,81.0,4.7,23.0,598.0,971.61,743.77
2017,11,28,11,15,904.0,82.0,4.65,23.5,615.5,995.18,757.04
2017,11,28,11,30,910.0,83.0,4.6,24.0,633.0,1015.55,768.14
2017,11,28,11,45,908.0,85.5,4.6,24.5,641.0,1026.45,773.33
2017,11,28,12,0,906.0,88.0,4.6,25.0,649.0,1033.79,776.31
2017,11,28,12,15,906.5,88.0,4.6,25.0,650.0,1037.0,778.28
2017,11,28,12,30,907.0,88.0,4.6,25.0,651.0,1036.67,778.08
2017,11,28,12,45,903.0,88.0,4.6,25.5,643.5,1028.27,771.08
2017,11,28,13,0,899.0,88.0,4.6,26.0,636.0,1016.41,762.01
2017,11,28,13,15,893.0,87.5,4.5,26.0,620.0,998.59,749.98
2017,11,28,13,30,887.0,87.0,4.4,26.0,604.0,977.55,736.03
2017,11,28,13,45,876.0,86.0,4.35,26.0,580.5,948.07,716.7
2017,11,28,14,0,865.0,85.0,4.3,26.0,557.0,925.9,702.48
2017,11,28,14,15,851.0,83.5,4.2,26.0,526.0,887.37,676.63
2017,11,28,14,30,837.0,82.0,4.1,26.0,495.0,846.66,649.24
2017,11,28,14,45,810.5,81.0,4.0,26.0,456.5,794.23,613.31
2017,11,28,15,0,784.0,80.0,3.9,26.0,418.0,740.99,576.37
2017,11,28,15,15,756.0,76.5,3.5,25.5,376.0,683.25,535.54
2017,11,28,15,30,728.0,73.0,3.1,25.0,334.0,625.57,493.96
2017,11,28,15,45,685.5,68.5,2.75,24.5,287.5,561.63,445.3
2017,11,28,16,0,643.0,64.0,2.4,24.0,241.0,496.13,393.71
2017,11,28,16,15,580.0,57.0,2.15,23.0,193.5,418.8,332.19
2017,11,28,16,30,517.0,50.0,1.9,22.0,146.0,346.8,272.52
2017,11,28,16,45,412.0,40.0,1.65,21.0,101.5,258.18,197.97
2017,11,28,17,0,307.0,30.0,1.4,20.0,57.0,180.96,124.74
2017,11,28,17,15,153.5,15.0,1.45,19.5,28.5,65.79,0.0
2017,11,28,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
