Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,7,15,92.5,11.5,3.5,11.0,17.0,39.04,0.0
2017,11,29,7,30,185.0,23.0,3.7,11.0,34.0,109.89,41.14
2017,11,29,7,45,309.0,35.5,3.9,11.5,75.5,195.85,151.37
2017,11,29,8,0,433.0,48.0,4.1,12.0,117.0,287.62,234.23
2017,11,29,8,15,506.5,56.5,4.15,12.5,163.5,361.42,300.06
2017,11,29,8,30,580.0,65.0,4.2,13.0,210.0,441.9,369.41
2017,11,29,8,45,632.0,70.5,4.3,14.0,257.0,511.46,427.04
2017,11,29,9,0,684.0,76.0,4.4,15.0,304.0,584.47,485.24
2017,11,29,9,15,716.0,80.0,4.3,15.5,347.5,644.08,530.54
2017,11,29,9,30,748.0,84.0,4.2,16.0,391.0,704.47,574.02
2017,11,29,9,45,773.5,86.5,4.1,16.5,430.0,753.82,608.17
2017,11,29,10,0,799.0,89.0,4.0,17.0,469.0,807.0,644.39
2017,11,29,10,15,815.0,91.5,3.9,17.5,501.5,850.89,673.0
2017,11,29,10,30,831.0,94.0,3.8,18.0,534.0,892.94,699.81
2017,11,29,10,45,843.5,95.0,3.7,18.5,560.0,927.82,721.11
2017,11,29,11,0,856.0,96.0,3.6,19.0,586.0,960.17,740.41
2017,11,29,11,15,863.5,97.0,3.5,19.5,604.0,984.91,754.25
2017,11,29,11,30,871.0,98.0,3.4,20.0,622.0,1006.56,765.95
2017,11,29,11,45,877.5,97.5,3.35,20.5,632.0,1022.13,773.94
2017,11,29,12,0,884.0,97.0,3.3,21.0,642.0,1034.34,779.78
2017,11,29,12,15,885.0,97.0,3.25,21.0,643.5,1038.14,781.65
2017,11,29,12,30,886.0,97.0,3.2,21.0,645.0,1038.39,781.4
2017,11,29,12,45,885.0,96.0,3.15,21.5,638.5,1031.84,775.31
2017,11,29,13,0,884.0,95.0,3.1,22.0,632.0,1021.79,767.14
2017,11,29,13,15,879.0,94.0,3.0,22.0,616.5,1004.34,755.27
2017,11,29,13,30,874.0,93.0,2.9,22.0,601.0,983.61,741.41
2017,11,29,13,45,867.5,90.5,2.85,22.0,578.5,956.46,723.76
2017,11,29,14,0,861.0,88.0,2.8,22.0,556.0,926.37,704.2
2017,11,29,14,15,848.0,86.0,2.65,22.0,525.5,888.29,678.33
2017,11,29,14,30,835.0,84.0,2.5,22.0,495.0,847.98,650.89
2017,11,29,14,45,821.0,80.0,2.45,22.0,459.0,802.44,620.34
2017,11,29,15,0,807.0,76.0,2.4,22.0,423.0,755.25,588.25
2017,11,29,15,15,780.0,72.5,2.15,21.5,380.5,697.48,547.77
2017,11,29,15,30,753.0,69.0,1.9,21.0,338.0,639.66,506.47
2017,11,29,15,45,717.5,64.0,1.65,21.0,292.0,574.76,456.83
2017,11,29,16,0,682.0,59.0,1.4,21.0,246.0,511.32,406.2
2017,11,29,16,15,621.0,53.0,1.25,20.0,198.0,438.21,348.16
2017,11,29,16,30,560.0,47.0,1.1,19.0,150.0,366.44,288.8
2017,11,29,16,45,460.0,37.5,1.0,18.5,105.0,278.38,214.21
2017,11,29,17,0,360.0,28.0,0.9,18.0,60.0,201.24,139.13
2017,11,29,17,15,180.0,14.0,0.9,17.5,30.0,74.41,0.0
2017,11,29,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,111.0,10.5,1.25,9.5,17.0,43.96,0.0
2017,11,30,7,30,222.0,21.0,1.5,10.0,34.0,121.67,36.21
2017,11,30,7,45,341.0,33.0,1.75,11.0,75.0,206.88,158.76
2017,11,30,8,0,460.0,45.0,2.0,12.0,116.0,297.21,240.11
2017,11,30,8,15,532.0,53.0,2.05,12.5,163.0,370.77,304.93
2017,11,30,8,30,604.0,61.0,2.1,13.0,210.0,450.9,372.8
2017,11,30,8,45,648.0,67.0,2.15,14.0,256.0,516.91,426.2
2017,11,30,9,0,692.0,73.0,2.2,15.0,302.0,585.68,479.45
2017,11,30,9,15,447.5,122.5,2.0,16.0,278.5,490.1,400.03
2017,11,30,9,30,203.0,172.0,1.8,17.0,255.0,347.72,282.84
2017,11,30,9,45,201.0,190.0,1.6,18.0,279.0,373.76,301.9
2017,11,30,10,0,199.0,208.0,1.4,19.0,303.0,399.28,319.01
2017,11,30,10,15,248.5,217.0,1.4,19.5,343.0,476.86,377.3
2017,11,30,10,30,298.0,226.0,1.4,20.0,383.0,539.43,422.83
2017,11,30,10,45,349.5,227.0,1.4,21.0,419.5,596.1,462.48
2017,11,30,11,0,401.0,228.0,1.4,22.0,456.0,654.13,502.08
2017,11,30,11,15,367.0,244.0,1.4,22.0,457.5,647.55,495.32
2017,11,30,11,30,333.0,260.0,1.4,22.0,459.0,638.48,487.48
2017,11,30,11,45,366.5,256.5,1.45,22.5,479.0,671.43,510.73
2017,11,30,12,0,400.0,253.0,1.5,23.0,499.0,703.58,532.84
2017,11,30,12,15,405.0,252.5,1.5,23.0,501.5,709.32,536.54
2017,11,30,12,30,410.0,252.0,1.5,23.0,504.0,713.47,539.49
2017,11,30,12,45,639.0,175.0,1.5,23.5,563.5,883.84,657.9
2017,11,30,13,0,868.0,98.0,1.5,24.0,623.0,1009.61,736.74
2017,11,30,13,15,862.0,97.0,1.5,24.0,608.0,991.46,724.1
2017,11,30,13,30,856.0,96.0,1.5,24.0,593.0,970.13,711.34
2017,11,30,13,45,847.0,94.5,1.5,24.0,570.0,942.29,694.43
2017,11,30,14,0,838.0,93.0,1.5,24.0,547.0,911.67,675.75
2017,11,30,14,15,824.0,90.5,1.55,24.0,516.5,872.76,652.1
2017,11,30,14,30,810.0,88.0,1.6,24.0,486.0,831.76,626.76
2017,11,30,14,45,782.5,87.5,1.7,24.0,448.0,779.99,594.06
2017,11,30,15,0,755.0,87.0,1.8,24.0,410.0,732.06,563.25
2017,11,30,15,15,726.0,83.0,1.7,23.5,368.5,674.18,524.03
2017,11,30,15,30,697.0,79.0,1.6,23.0,327.0,616.62,483.98
2017,11,30,15,45,655.5,73.5,1.55,23.0,281.5,549.61,433.69
2017,11,30,16,0,614.0,68.0,1.5,23.0,236.0,484.83,383.39
2017,11,30,16,15,551.0,60.5,1.4,21.5,189.0,408.21,323.83
2017,11,30,16,30,488.0,53.0,1.3,20.0,142.0,336.84,265.69
2017,11,30,16,45,388.5,41.5,1.25,19.0,98.5,250.43,193.11
2017,11,30,17,0,289.0,30.0,1.2,18.0,55.0,174.97,120.97
2017,11,30,17,15,144.5,15.0,1.3,17.5,27.5,63.2,0.0
2017,11,30,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,15,46.0,10.5,1.05,9.5,13.0,23.43,0.0
2017,12,1,7,30,92.0,21.0,1.2,10.0,26.0,71.52,12.13
2017,12,1,7,45,174.0,38.5,1.35,11.0,60.5,140.82,106.82
2017,12,1,8,0,256.0,56.0,1.5,12.0,95.0,209.39,168.79
2017,12,1,8,15,303.0,72.0,1.4,12.5,134.5,266.4,218.99
2017,12,1,8,30,350.0,88.0,1.3,13.0,174.0,328.12,271.37
2017,12,1,8,45,407.0,94.5,1.25,13.5,213.5,389.34,321.85
2017,12,1,9,0,464.0,101.0,1.2,14.0,253.0,455.3,374.21
2017,12,1,9,15,586.0,97.5,1.1,15.0,316.5,568.49,459.99
2017,12,1,9,30,708.0,94.0,1.0,16.0,380.0,684.46,541.75
2017,12,1,9,45,733.5,97.0,0.9,17.5,418.5,737.39,572.51
2017,12,1,10,0,759.0,100.0,0.8,19.0,457.0,789.87,602.18
2017,12,1,10,15,775.5,103.0,0.85,19.5,489.5,833.71,629.54
2017,12,1,10,30,792.0,106.0,0.9,20.0,522.0,870.09,651.65
2017,12,1,10,45,805.5,107.0,1.0,21.0,547.5,905.19,672.38
2017,12,1,11,0,819.0,108.0,1.1,22.0,573.0,937.9,691.34
2017,12,1,11,15,826.0,109.5,1.1,22.5,590.5,962.26,704.45
2017,12,1,11,30,833.0,111.0,1.1,23.0,608.0,983.64,715.74
2017,12,1,11,45,854.0,104.5,1.15,23.5,620.5,1006.43,728.9
2017,12,1,12,0,875.0,98.0,1.2,24.0,633.0,1025.9,740.0
2017,12,1,12,15,875.0,98.0,1.2,24.0,634.5,1028.83,741.42
2017,12,1,12,30,875.0,98.0,1.2,24.0,636.0,1028.26,741.05
2017,12,1,12,45,873.0,97.5,1.2,24.0,629.0,1021.56,737.07
2017,12,1,13,0,871.0,97.0,1.2,24.0,622.0,1011.42,731.17
2017,12,1,13,15,865.0,96.0,1.15,24.0,606.5,993.33,719.55
2017,12,1,13,30,859.0,95.0,1.1,24.0,591.0,972.05,706.12
2017,12,1,13,45,849.0,93.5,1.1,24.5,568.0,943.3,687.59
2017,12,1,14,0,839.0,92.0,1.1,25.0,545.0,911.81,667.41
2017,12,1,14,15,825.0,89.5,1.1,24.5,515.0,872.97,644.93
2017,12,1,14,30,811.0,87.0,1.1,24.0,485.0,832.04,620.78
2017,12,1,14,45,787.0,85.5,1.1,24.0,448.0,782.09,588.95
2017,12,1,15,0,763.0,84.0,1.1,24.0,411.0,731.2,555.95
2017,12,1,15,15,735.0,80.0,1.0,23.5,369.0,678.09,520.61
2017,12,1,15,30,707.0,76.0,0.9,23.0,327.0,620.98,481.55
2017,12,1,15,45,667.0,71.0,0.8,23.0,282.0,555.22,432.7
2017,12,1,16,0,627.0,66.0,0.7,23.0,237.0,491.52,383.74
2017,12,1,16,15,565.0,58.5,0.75,22.0,190.0,414.86,325.45
2017,12,1,16,30,503.0,51.0,0.8,21.0,143.0,343.39,268.17
2017,12,1,16,45,403.5,40.5,0.9,20.0,99.5,257.15,196.9
2017,12,1,17,0,304.0,30.0,1.0,19.0,56.0,181.71,124.9
2017,12,1,17,15,152.0,15.0,1.05,18.5,28.0,66.09,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,15,93.0,10.0,1.15,11.5,15.0,37.71,0.0
2017,12,2,7,30,186.0,20.0,1.3,12.0,30.0,105.46,7.31
2017,12,2,7,45,308.5,33.0,1.5,13.0,70.5,192.35,144.53
2017,12,2,8,0,431.0,46.0,1.7,14.0,111.0,283.22,226.27
2017,12,2,8,15,329.5,70.0,1.65,14.5,130.0,277.99,226.65
2017,12,2,8,30,228.0,94.0,1.6,15.0,149.0,252.24,207.49
2017,12,2,8,45,257.5,108.5,1.6,16.0,183.0,297.76,245.44
2017,12,2,9,0,287.0,123.0,1.6,17.0,217.0,345.92,283.89
2017,12,2,9,15,510.5,105.0,1.85,17.5,299.5,514.4,418.91
2017,12,2,9,30,734.0,87.0,2.1,18.0,382.0,695.33,555.07
2017,12,2,9,45,758.5,90.0,2.35,19.0,420.5,748.29,590.33
2017,12,2,10,0,783.0,93.0,2.6,20.0,459.0,795.86,622.09
2017,12,2,10,15,799.5,95.5,2.6,20.5,491.5,839.82,650.31
2017,12,2,10,30,816.0,98.0,2.6,21.0,524.0,882.02,676.86
2017,12,2,10,45,827.5,100.0,2.6,22.0,549.5,916.96,696.72
2017,12,2,11,0,839.0,102.0,2.6,23.0,575.0,949.39,714.64
2017,12,2,11,15,846.0,103.0,2.55,23.0,593.0,973.56,729.21
2017,12,2,11,30,853.0,104.0,2.5,23.0,611.0,994.68,741.84
2017,12,2,11,45,868.5,100.0,2.5,23.5,623.0,1015.06,753.1
2017,12,2,12,0,884.0,96.0,2.5,24.0,635.0,1032.16,762.27
2017,12,2,12,15,884.0,96.0,2.5,24.0,636.5,1035.2,763.92
2017,12,2,12,30,884.0,96.0,2.5,24.0,638.0,1034.71,763.6
2017,12,2,12,45,880.5,96.0,2.5,24.5,630.5,1027.19,757.42
2017,12,2,13,0,877.0,96.0,2.5,25.0,623.0,1016.21,749.25
2017,12,2,13,15,871.0,95.0,2.45,25.0,608.0,998.15,737.6
2017,12,2,13,30,865.0,94.0,2.4,25.0,593.0,976.88,724.02
2017,12,2,13,45,854.5,93.0,2.4,25.0,570.0,948.25,706.18
2017,12,2,14,0,844.0,92.0,2.4,25.0,547.0,916.88,686.54
2017,12,2,14,15,830.0,89.5,2.35,25.0,516.5,878.0,661.31
2017,12,2,14,30,816.0,87.0,2.3,25.0,486.0,837.0,634.52
2017,12,2,14,45,798.0,84.0,2.25,25.0,450.0,790.2,603.44
2017,12,2,15,0,780.0,81.0,2.2,25.0,414.0,742.06,571.03
2017,12,2,15,15,752.0,77.0,1.95,24.5,372.0,684.12,530.81
2017,12,2,15,30,724.0,73.0,1.7,24.0,330.0,630.3,492.77
2017,12,2,15,45,685.0,68.0,1.45,23.5,284.5,564.53,443.61
2017,12,2,16,0,646.0,63.0,1.2,23.0,239.0,500.72,394.01
2017,12,2,16,15,584.0,56.0,1.1,22.0,192.0,423.76,334.01
2017,12,2,16,30,522.0,49.0,1.0,21.0,145.0,351.98,275.47
2017,12,2,16,45,420.0,39.0,0.95,20.5,101.0,264.08,201.88
2017,12,2,17,0,318.0,29.0,0.9,20.0,57.0,187.26,128.06
2017,12,2,17,15,159.0,14.5,0.95,19.5,28.5,68.4,0.0
2017,12,2,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,5.0,1.35,15.0,5.0,4.27,0.0
2017,12,3,7,30,0.0,10.0,1.5,15.0,10.0,8.23,0.0
2017,12,3,7,45,0.0,26.5,1.7,15.5,26.5,22.29,11.99
2017,12,3,8,0,0.0,43.0,1.9,16.0,43.0,37.93,25.95
2017,12,3,8,15,0.0,61.5,1.9,16.5,61.5,55.47,41.12
2017,12,3,8,30,0.0,80.0,1.9,17.0,80.0,72.8,55.92
2017,12,3,8,45,4.0,98.5,1.95,17.5,100.0,92.61,72.61
2017,12,3,9,0,8.0,117.0,2.0,18.0,120.0,112.82,89.38
2017,12,3,9,15,12.0,133.0,2.05,18.5,138.0,130.71,103.95
2017,12,3,9,30,16.0,149.0,2.1,19.0,156.0,149.08,118.69
2017,12,3,9,45,18.5,163.5,2.2,20.0,172.0,165.05,131.0
2017,12,3,10,0,21.0,178.0,2.3,21.0,188.0,181.34,143.37
2017,12,3,10,15,23.0,190.0,2.35,21.5,201.5,194.79,153.58
2017,12,3,10,30,25.0,202.0,2.4,22.0,215.0,208.5,163.9
2017,12,3,10,45,26.0,211.5,2.45,22.5,226.0,218.82,171.46
2017,12,3,11,0,27.0,221.0,2.5,23.0,237.0,229.31,179.11
2017,12,3,11,15,13.5,166.0,2.5,23.0,174.0,159.32,123.38
2017,12,3,11,30,0.0,111.0,2.5,23.0,111.0,93.69,70.43
2017,12,3,11,45,0.0,107.0,2.5,23.5,107.0,90.0,67.35
2017,12,3,12,0,0.0,103.0,2.5,24.0,103.0,86.36,64.27
2017,12,3,12,15,13.0,171.5,2.5,24.0,180.0,163.95,126.51
2017,12,3,12,30,26.0,240.0,2.5,24.0,257.0,247.19,191.73
2017,12,3,12,45,26.0,237.5,2.5,24.0,254.0,244.64,189.57
2017,12,3,13,0,26.0,235.0,2.5,24.0,251.0,242.18,187.78
2017,12,3,13,15,38.0,240.5,2.55,24.0,263.0,281.36,218.64
2017,12,3,13,30,50.0,246.0,2.6,24.0,275.0,300.02,233.54
2017,12,3,13,45,171.5,239.5,2.65,24.0,333.0,427.78,335.13
2017,12,3,14,0,293.0,233.0,2.7,24.0,391.0,549.21,428.5
2017,12,3,14,15,465.5,178.5,2.8,24.0,413.0,651.51,507.93
2017,12,3,14,30,638.0,124.0,2.9,24.0,435.0,732.16,568.92
2017,12,3,14,45,431.5,152.5,3.0,24.0,356.0,561.65,442.68
2017,12,3,15,0,225.0,181.0,3.1,24.0,277.0,381.17,303.29
2017,12,3,15,15,215.5,164.0,3.0,23.5,248.5,346.57,277.79
2017,12,3,15,30,206.0,147.0,2.9,23.0,220.0,312.41,251.51
2017,12,3,15,45,194.5,128.0,2.85,23.0,189.5,287.95,231.74
2017,12,3,16,0,183.0,109.0,2.8,23.0,159.0,250.12,200.89
2017,12,3,16,15,161.5,89.5,2.5,22.5,127.0,206.8,165.0
2017,12,3,16,30,140.0,70.0,2.2,22.0,95.0,165.43,129.9
2017,12,3,16,45,103.5,50.5,1.95,21.5,66.0,119.05,90.08
2017,12,3,17,0,67.0,31.0,1.7,21.0,37.0,67.94,44.0
2017,12,3,17,15,33.5,15.5,1.8,20.5,18.5,25.09,0.0
2017,12,3,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,15,60.0,9.5,3.35,19.0,12.5,26.82,0.0
2017,12,4,7,30,120.0,19.0,3.5,19.0,25.0,77.54,0.0
2017,12,4,7,45,245.0,32.5,3.65,19.5,62.5,163.02,117.65
2017,12,4,8,0,370.0,46.0,3.8,20.0,100.0,252.94,198.27
2017,12,4,8,15,447.5,55.0,3.9,20.5,144.0,325.68,261.51
2017,12,4,8,30,525.0,64.0,4.0,21.0,188.0,405.61,328.8
2017,12,4,8,45,582.0,69.0,4.1,21.5,233.5,474.84,385.67
2017,12,4,9,0,639.0,74.0,4.2,22.0,279.0,548.04,443.74
2017,12,4,9,15,465.0,116.0,4.45,22.5,276.0,493.72,399.36
2017,12,4,9,30,291.0,158.0,4.7,23.0,273.0,413.77,333.86
2017,12,4,9,45,295.5,175.5,4.95,23.5,302.5,449.01,360.83
2017,12,4,10,0,300.0,193.0,5.2,24.0,332.0,483.85,386.69
2017,12,4,10,15,550.0,141.5,5.3,24.5,418.0,670.34,532.12
2017,12,4,10,30,800.0,90.0,5.4,25.0,504.0,856.65,666.1
2017,12,4,10,45,400.0,56.5,5.55,25.5,263.5,462.71,369.59
2017,12,4,11,0,0.0,23.0,5.7,26.0,23.0,19.02,9.74
2017,12,4,11,15,140.5,144.5,5.65,26.0,227.5,308.09,244.69
2017,12,4,11,30,281.0,266.0,5.6,26.0,432.0,594.73,463.85
2017,12,4,11,45,277.5,271.5,5.55,26.5,437.5,600.99,465.94
2017,12,4,12,0,274.0,277.0,5.5,27.0,443.0,606.14,468.28
2017,12,4,12,15,558.5,187.5,5.4,27.0,527.5,811.23,624.36
2017,12,4,12,30,843.0,98.0,5.3,27.0,612.0,995.59,751.84
2017,12,4,12,45,559.5,185.0,5.25,27.5,524.5,806.57,617.25
2017,12,4,13,0,276.0,272.0,5.2,28.0,437.0,599.67,460.44
2017,12,4,13,15,358.5,247.0,5.1,28.0,456.0,647.5,498.73
2017,12,4,13,30,441.0,222.0,5.0,28.0,475.0,712.44,547.44
2017,12,4,13,45,442.0,211.5,4.9,28.0,457.0,692.13,532.89
2017,12,4,14,0,443.0,201.0,4.8,28.0,439.0,670.01,517.45
2017,12,4,14,15,231.0,192.0,4.65,28.0,316.0,436.84,341.15
2017,12,4,14,30,19.0,183.0,4.5,28.0,193.0,184.19,141.49
2017,12,4,14,45,384.5,131.5,4.4,28.0,296.0,498.19,393.87
2017,12,4,15,0,750.0,80.0,4.3,28.0,399.0,718.55,558.95
2017,12,4,15,15,722.0,76.5,3.95,27.5,358.5,662.53,518.0
2017,12,4,15,30,694.0,73.0,3.6,27.0,318.0,610.73,480.92
2017,12,4,15,45,652.0,68.0,3.3,27.0,273.5,544.37,429.88
2017,12,4,16,0,610.0,63.0,3.0,27.0,229.0,480.31,379.02
2017,12,4,16,15,547.5,56.5,2.65,26.0,183.5,405.4,319.46
2017,12,4,16,30,485.0,50.0,2.3,25.0,138.0,335.68,261.85
2017,12,4,16,45,384.0,39.5,2.0,24.5,96.0,249.42,189.33
2017,12,4,17,0,283.0,29.0,1.7,24.0,54.0,174.2,117.73
2017,12,4,17,15,141.5,14.5,1.85,23.5,27.0,62.74,0.0
2017,12,4,17,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.0,6.1,12.5,5.0,4.27,0.0
2017,12,5,7,30,0.0,10.0,6.3,12.0,10.0,8.23,0.0
2017,12,5,7,45,0.0,26.5,6.5,11.5,26.5,22.73,12.24
2017,12,5,8,0,0.0,43.0,6.7,11.0,43.0,38.43,26.8
2017,12,5,8,15,1.0,63.0,6.7,11.0,63.0,58.31,44.4
2017,12,5,8,30,2.0,83.0,6.7,11.0,83.0,78.0,61.75
2017,12,5,8,45,10.0,101.0,6.75,11.0,103.5,99.78,80.88
2017,12,5,9,0,18.0,119.0,6.8,11.0,124.0,122.38,100.55
2017,12,5,9,15,41.0,141.0,6.75,11.5,156.5,173.44,144.44
2017,12,5,9,30,64.0,163.0,6.7,12.0,189.0,216.25,180.75
2017,12,5,9,45,46.0,171.5,6.65,12.5,191.0,211.27,175.3
2017,12,5,10,0,28.0,180.0,6.6,13.0,193.0,205.29,168.99
2017,12,5,10,15,39.0,198.5,6.6,13.0,218.0,235.7,194.32
2017,12,5,10,30,50.0,217.0,6.6,13.0,243.0,266.97,220.14
2017,12,5,10,45,51.0,228.5,6.6,13.5,256.0,281.18,231.0
2017,12,5,11,0,52.0,240.0,6.6,14.0,269.0,295.55,241.96
2017,12,5,11,15,52.5,247.5,6.6,14.5,277.5,304.72,248.66
2017,12,5,11,30,53.0,255.0,6.6,15.0,286.0,314.0,255.45
2017,12,5,11,45,33.0,235.0,6.65,15.5,255.0,270.05,218.55
2017,12,5,12,0,13.0,215.0,6.7,16.0,224.0,208.16,167.04
2017,12,5,12,15,13.5,216.0,6.65,16.0,224.5,209.61,168.26
2017,12,5,12,30,14.0,217.0,6.6,16.0,225.0,211.16,169.54
2017,12,5,12,45,7.0,181.0,6.55,16.5,185.0,167.51,133.38
2017,12,5,13,0,0.0,145.0,6.5,17.0,145.0,125.45,98.45
2017,12,5,13,15,0.0,141.5,6.45,17.0,141.5,122.27,95.93
2017,12,5,13,30,0.0,138.0,6.4,17.0,138.0,119.13,93.45
2017,12,5,13,45,8.5,168.5,6.4,17.0,173.5,157.5,125.53
2017,12,5,14,0,17.0,199.0,6.4,17.0,209.0,197.58,158.86
2017,12,5,14,15,21.0,193.5,6.4,17.0,204.5,196.27,158.18
2017,12,5,14,30,25.0,188.0,6.4,17.0,200.0,194.93,157.54
2017,12,5,14,45,22.5,174.5,6.4,17.0,185.0,179.4,144.98
2017,12,5,15,0,20.0,161.0,6.4,17.0,170.0,164.18,132.61
2017,12,5,15,15,16.5,146.0,6.35,16.5,152.5,146.88,118.62
2017,12,5,15,30,13.0,131.0,6.3,16.0,135.0,130.02,104.81
2017,12,5,15,45,8.0,114.0,6.3,16.0,116.5,110.36,88.23
2017,12,5,16,0,3.0,97.0,6.3,16.0,98.0,91.26,71.95
2017,12,5,16,15,1.5,78.0,6.05,15.5,78.5,72.4,55.87
2017,12,5,16,30,0.0,59.0,5.8,15.0,59.0,53.6,39.63
2017,12,5,16,45,0.0,41.0,5.6,14.5,41.0,36.57,24.75
2017,12,5,17,0,0.0,23.0,5.4,14.0,23.0,19.0,8.77
2017,12,5,17,15,0.0,11.5,5.3,13.5,11.5,9.82,0.0
2017,12,5,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,2.0,3.95,5.0,2.0,1.71,0.0
2017,12,6,7,30,0.0,4.0,3.9,5.0,4.0,3.28,0.0
2017,12,6,7,45,0.0,13.0,3.9,5.0,13.0,10.69,2.88
2017,12,6,8,0,0.0,22.0,3.9,5.0,22.0,18.13,10.0
2017,12,6,8,15,0.0,32.5,3.9,5.0,32.5,26.83,17.92
2017,12,6,8,30,0.0,43.0,3.9,5.0,43.0,35.55,25.82
2017,12,6,8,45,0.0,54.0,3.9,5.5,54.0,44.7,33.95
2017,12,6,9,0,0.0,65.0,3.9,6.0,65.0,54.01,42.09
2017,12,6,9,15,0.0,37.5,3.95,6.0,37.5,30.97,21.75
2017,12,6,9,30,0.0,10.0,4.0,6.0,10.0,8.23,1.63
2017,12,6,9,45,0.0,63.0,4.1,6.0,63.0,52.2,40.29
2017,12,6,10,0,0.0,116.0,4.2,6.0,116.0,100.16,81.86
2017,12,6,10,15,0.0,81.5,4.2,6.0,81.5,67.68,53.51
2017,12,6,10,30,0.0,47.0,4.2,6.0,47.0,38.92,28.41
2017,12,6,10,45,0.0,81.0,4.2,6.0,81.0,67.28,53.0
2017,12,6,11,0,0.0,115.0,4.2,6.0,115.0,97.66,79.08
2017,12,6,11,15,0.0,141.0,4.25,6.0,141.0,122.02,99.8
2017,12,6,11,30,0.0,167.0,4.3,6.0,167.0,147.08,120.99
2017,12,6,11,45,0.0,152.5,4.35,6.0,152.5,132.69,108.66
2017,12,6,12,0,0.0,138.0,4.4,6.0,138.0,118.73,96.73
2017,12,6,12,15,0.0,88.5,4.5,6.0,88.5,73.62,58.1
2017,12,6,12,30,0.0,39.0,4.6,6.0,39.0,32.32,22.46
2017,12,6,12,45,0.0,46.0,4.7,6.5,46.0,38.14,27.46
2017,12,6,13,0,0.0,53.0,4.8,7.0,53.0,43.96,32.45
2017,12,6,13,15,0.0,70.0,4.85,7.0,70.0,58.13,44.7
2017,12,6,13,30,0.0,87.0,4.9,7.0,87.0,72.33,56.97
2017,12,6,13,45,0.0,98.5,5.0,7.0,98.5,82.51,65.8
2017,12,6,14,0,0.0,110.0,5.1,7.0,110.0,93.22,75.11
2017,12,6,14,15,0.0,101.5,5.05,7.0,101.5,85.56,68.65
2017,12,6,14,30,0.0,93.0,5.0,7.0,93.0,77.96,62.22
2017,12,6,14,45,0.0,66.5,5.0,7.0,66.5,55.13,42.55
2017,12,6,15,0,0.0,40.0,5.0,7.0,40.0,33.06,23.38
2017,12,6,15,15,0.0,36.0,4.9,6.5,36.0,29.73,20.56
2017,12,6,15,30,0.0,32.0,4.8,6.0,32.0,26.41,17.72
2017,12,6,15,45,0.0,27.5,4.75,6.0,27.5,22.67,14.44
2017,12,6,16,0,0.0,23.0,4.7,6.0,23.0,18.94,11.13
2017,12,6,16,15,0.0,18.5,4.5,6.0,18.5,15.22,7.79
2017,12,6,16,30,0.0,14.0,4.3,6.0,14.0,11.51,4.42
2017,12,6,16,45,0.0,9.5,4.1,6.0,9.5,7.8,1.04
2017,12,6,17,0,0.0,5.0,3.9,6.0,5.0,4.1,0.0
2017,12,6,17,15,0.0,2.5,3.65,5.5,2.5,2.13,0.0
2017,12,6,17,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,7,45,0.0,1.5,2.15,6.0,1.5,1.23,0.0
2017,12,7,8,0,0.0,3.0,2.3,6.0,3.0,2.46,0.0
2017,12,7,8,15,0.0,5.0,2.35,6.0,5.0,4.1,0.0
2017,12,7,8,30,0.0,7.0,2.4,6.0,7.0,5.75,0.0
2017,12,7,8,45,0.0,9.0,2.5,6.0,9.0,7.4,0.91
2017,12,7,9,0,0.0,11.0,2.6,6.0,11.0,9.05,2.38
2017,12,7,9,15,0.0,21.5,2.7,6.0,21.5,17.72,10.06
2017,12,7,9,30,0.0,32.0,2.8,6.0,32.0,26.42,17.72
2017,12,7,9,45,0.0,29.5,2.95,6.0,29.5,24.36,15.85
2017,12,7,10,0,0.0,27.0,3.1,6.0,27.0,22.3,13.99
2017,12,7,10,15,0.0,47.5,3.3,6.0,47.5,39.32,28.86
2017,12,7,10,30,0.0,68.0,3.5,6.0,68.0,56.41,43.67
2017,12,7,10,45,0.0,90.0,3.75,6.5,90.0,74.92,59.49
2017,12,7,11,0,0.0,112.0,4.0,7.0,112.0,94.9,76.41
2017,12,7,11,15,0.0,97.0,4.15,7.0,97.0,81.08,64.46
2017,12,7,11,30,0.0,82.0,4.3,7.0,82.0,68.16,53.31
2017,12,7,11,45,0.0,92.5,4.45,7.0,92.5,76.99,60.85
2017,12,7,12,0,0.0,103.0,4.6,7.0,103.0,86.39,68.87
2017,12,7,12,15,0.0,117.0,4.65,7.0,117.0,99.13,79.73
2017,12,7,12,30,0.0,131.0,4.7,7.0,131.0,112.13,90.8
2017,12,7,12,45,0.0,151.0,4.8,7.0,151.0,131.17,107.01
2017,12,7,13,0,0.0,171.0,4.9,7.0,171.0,150.85,123.73
2017,12,7,13,15,33.5,211.5,5.0,7.0,230.5,243.74,203.52
2017,12,7,13,30,67.0,252.0,5.1,7.0,290.0,324.81,272.19
2017,12,7,13,45,33.5,131.0,5.2,7.0,150.0,154.92,129.09
2017,12,7,14,0,0.0,10.0,5.3,7.0,10.0,8.26,1.54
2017,12,7,14,15,32.5,109.0,5.4,6.5,124.5,130.16,108.79
2017,12,7,14,30,65.0,208.0,5.5,6.0,239.0,270.58,229.74
2017,12,7,14,45,32.5,110.0,5.6,6.0,125.5,130.1,109.04
2017,12,7,15,0,0.0,12.0,5.7,6.0,12.0,9.89,3.06
2017,12,7,15,15,0.0,11.0,5.65,5.5,11.0,9.06,2.37
2017,12,7,15,30,0.0,10.0,5.6,5.0,10.0,8.23,1.66
2017,12,7,15,45,0.0,8.5,5.6,5.0,8.5,6.99,0.56
2017,12,7,16,0,0.0,7.0,5.6,5.0,7.0,5.75,0.0
2017,12,7,16,15,0.0,5.5,5.4,4.5,5.5,4.51,0.0
2017,12,7,16,30,0.0,4.0,5.2,4.0,4.0,3.28,0.0
2017,12,7,16,45,0.0,2.5,5.05,3.5,2.5,2.05,0.0
2017,12,7,17,0,0.0,1.0,4.9,3.0,1.0,0.82,0.0
2017,12,7,17,15,0.0,0.5,4.7,2.5,0.5,0.43,0.0
2017,12,7,17,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.2,1.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,4.1,0.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.3,0.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,12.5,2.15,0.0,12.5,10.67,0.0
2017,12,8,7,30,0.0,25.0,2.2,0.0,25.0,21.34,0.0
2017,12,8,7,45,265.5,32.0,2.25,0.0,68.0,170.58,126.11
2017,12,8,8,0,531.0,39.0,2.3,0.0,111.0,319.96,266.47
2017,12,8,8,15,609.5,48.0,2.3,0.5,161.5,400.82,341.55
2017,12,8,8,30,688.0,57.0,2.3,1.0,212.0,489.03,419.82
2017,12,8,8,45,453.5,89.5,2.3,2.0,201.5,409.97,354.47
2017,12,8,9,0,219.0,122.0,2.3,3.0,191.0,298.47,258.18
2017,12,8,9,15,536.0,100.5,2.25,3.5,300.0,530.76,456.23
2017,12,8,9,30,853.0,79.0,2.2,4.0,409.0,766.7,640.2
2017,12,8,9,45,877.0,82.5,2.2,4.5,451.5,824.6,678.98
2017,12,8,10,0,901.0,86.0,2.2,5.0,494.0,881.57,717.8
2017,12,8,10,15,916.5,89.0,2.2,5.5,530.0,929.29,749.05
2017,12,8,10,30,932.0,92.0,2.2,6.0,566.0,974.87,778.29
2017,12,8,10,45,710.5,145.0,2.2,6.5,517.0,863.13,694.91
2017,12,8,11,0,489.0,198.0,2.2,7.0,468.0,722.3,587.96
2017,12,8,11,15,621.0,160.5,2.2,7.5,515.0,825.82,666.07
2017,12,8,11,30,753.0,123.0,2.2,8.0,562.0,922.83,733.01
2017,12,8,11,45,863.0,113.5,2.2,8.5,624.5,1023.24,800.32
2017,12,8,12,0,973.0,104.0,2.2,9.0,687.0,1129.43,869.36
2017,12,8,12,15,974.0,104.0,2.2,9.0,689.5,1134.43,871.11
2017,12,8,12,30,975.0,104.0,2.2,9.0,692.0,1135.55,871.79
2017,12,8,12,45,973.0,103.5,2.25,9.5,685.5,1129.16,866.88
2017,12,8,13,0,971.0,103.0,2.3,10.0,679.0,1118.94,859.69
2017,12,8,13,15,966.0,101.5,2.3,10.0,663.0,1100.78,848.22
2017,12,8,13,30,961.0,100.0,2.3,10.0,647.0,1079.0,834.53
2017,12,8,13,45,951.5,98.5,2.35,10.0,623.0,1049.44,816.28
2017,12,8,14,0,942.0,97.0,2.4,10.0,599.0,1016.72,795.84
2017,12,8,14,15,929.0,94.0,2.35,10.0,566.5,976.1,768.64
2017,12,8,14,30,916.0,91.0,2.3,10.0,534.0,932.93,739.52
2017,12,8,14,45,894.0,88.5,2.3,10.5,494.5,880.48,702.67
2017,12,8,15,0,872.0,86.0,2.3,11.0,455.0,826.58,664.35
2017,12,8,15,15,844.5,81.5,2.05,10.5,409.5,765.11,620.09
2017,12,8,15,30,817.0,77.0,1.8,10.0,364.0,703.34,574.68
2017,12,8,15,45,776.0,71.0,1.6,10.0,314.5,630.87,518.67
2017,12,8,16,0,735.0,65.0,1.4,10.0,265.0,565.23,464.93
2017,12,8,16,15,673.0,57.5,1.15,9.5,213.5,483.07,396.84
2017,12,8,16,30,611.0,50.0,0.9,9.0,162.0,405.82,330.25
2017,12,8,16,45,506.5,39.5,0.7,8.5,113.5,310.69,247.34
2017,12,8,17,0,402.0,29.0,0.5,8.0,65.0,226.75,162.98
2017,12,8,17,15,201.0,14.5,0.45,7.5,32.5,85.42,0.0
2017,12,8,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,15,139.5,6.5,3.45,1.5,11.5,0.0,0.0
2017,12,9,7,30,279.0,13.0,3.6,2.0,23.0,111.23,0.0
2017,12,9,7,45,418.5,22.5,3.75,2.5,64.0,219.88,158.77
2017,12,9,8,0,558.0,32.0,3.9,3.0,105.0,319.77,264.18
2017,12,9,8,15,633.0,37.5,3.75,3.5,153.0,396.23,336.28
2017,12,9,8,30,708.0,43.0,3.6,4.0,201.0,479.3,410.78
2017,12,9,8,45,745.0,49.0,3.45,5.0,248.5,545.42,467.34
2017,12,9,9,0,782.0,55.0,3.3,6.0,296.0,613.51,522.59
2017,12,9,9,15,813.5,58.0,3.35,7.0,341.0,675.42,569.39
2017,12,9,9,30,845.0,61.0,3.4,8.0,386.0,737.88,614.77
2017,12,9,9,45,866.5,63.0,3.5,9.5,426.0,783.55,645.04
2017,12,9,10,0,888.0,65.0,3.6,11.0,466.0,835.33,679.13
2017,12,9,10,15,903.0,67.0,3.95,12.0,500.0,880.22,709.87
2017,12,9,10,30,918.0,69.0,4.3,13.0,534.0,923.11,739.01
2017,12,9,10,45,929.0,70.0,4.65,14.0,561.0,958.73,763.35
2017,12,9,11,0,940.0,71.0,5.0,15.0,588.0,991.64,785.61
2017,12,9,11,15,947.0,71.5,4.95,15.5,607.0,1017.11,800.7
2017,12,9,11,30,954.0,72.0,4.9,16.0,626.0,1039.32,813.47
2017,12,9,11,45,959.0,72.0,4.85,16.5,637.0,1055.51,822.04
2017,12,9,12,0,964.0,72.0,4.8,17.0,648.0,1068.14,828.24
2017,12,9,12,15,964.5,72.0,4.7,17.0,650.0,1072.58,830.03
2017,12,9,12,30,965.0,72.0,4.6,17.0,652.0,1073.31,829.47
