Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,12,45,964.0,71.0,4.6,17.5,646.0,1067.5,824.02
2017,12,9,13,0,963.0,70.0,4.6,18.0,640.0,1057.98,816.26
2017,12,9,13,15,958.0,69.5,4.5,18.0,625.0,1041.53,804.51
2017,12,9,13,30,953.0,69.0,4.4,18.0,610.0,1021.59,790.56
2017,12,9,13,45,945.5,67.5,4.35,18.0,587.5,994.62,772.35
2017,12,9,14,0,938.0,66.0,4.3,18.0,565.0,964.53,752.26
2017,12,9,14,15,926.0,65.0,4.2,18.0,535.0,928.11,727.33
2017,12,9,14,30,914.0,64.0,4.1,18.0,505.0,889.2,700.55
2017,12,9,14,45,892.5,63.5,4.0,18.0,468.0,840.75,666.66
2017,12,9,15,0,871.0,63.0,3.9,18.0,431.0,790.99,631.47
2017,12,9,15,15,846.0,60.5,3.45,17.5,389.0,734.98,590.72
2017,12,9,15,30,821.0,58.0,3.0,17.0,347.0,685.07,553.81
2017,12,9,15,45,785.0,54.0,2.65,16.5,300.5,618.62,503.76
2017,12,9,16,0,749.0,50.0,2.3,16.0,254.0,553.52,451.29
2017,12,9,16,15,692.0,45.5,2.1,14.5,205.5,477.32,390.02
2017,12,9,16,30,635.0,41.0,1.9,13.0,157.0,405.26,329.1
2017,12,9,16,45,536.0,33.5,1.75,12.0,110.5,314.62,250.12
2017,12,9,17,0,437.0,26.0,1.6,11.0,64.0,233.75,168.2
2017,12,9,17,15,218.5,13.0,1.6,10.5,32.0,105.09,0.0
2017,12,9,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,7,15,138.5,6.5,1.3,3.0,11.0,0.0,0.0
2017,12,10,7,30,277.0,13.0,1.4,4.0,22.0,110.13,0.0
2017,12,10,7,45,426.5,23.0,1.5,5.0,64.5,222.15,154.97
2017,12,10,8,0,576.0,33.0,1.6,6.0,107.0,328.2,265.17
2017,12,10,8,15,652.5,39.0,1.7,6.5,156.5,407.11,337.64
2017,12,10,8,30,729.0,45.0,1.8,7.0,206.0,492.67,412.26
2017,12,10,8,45,774.5,49.5,1.9,8.0,255.5,563.36,471.23
2017,12,10,9,0,820.0,54.0,2.0,9.0,305.0,636.68,529.52
2017,12,10,9,15,850.0,57.0,1.85,10.0,350.5,699.2,573.37
2017,12,10,9,30,880.0,60.0,1.7,11.0,396.0,755.03,610.01
2017,12,10,9,45,901.0,62.0,1.55,12.0,437.0,808.74,643.39
2017,12,10,10,0,922.0,64.0,1.4,13.0,478.0,861.41,674.47
2017,12,10,10,15,936.0,65.5,1.45,13.5,512.0,905.96,702.75
2017,12,10,10,30,950.0,67.0,1.5,14.0,546.0,948.35,729.23
2017,12,10,10,45,960.5,68.0,1.55,15.0,573.5,984.44,749.79
2017,12,10,11,0,971.0,69.0,1.6,16.0,601.0,1017.69,768.27
2017,12,10,11,15,749.5,132.5,1.65,16.5,551.5,917.71,699.31
2017,12,10,11,30,528.0,196.0,1.7,17.0,502.0,776.35,600.6
2017,12,10,11,45,756.0,135.0,1.75,17.5,581.5,948.99,720.73
2017,12,10,12,0,984.0,74.0,1.8,18.0,661.0,1090.43,810.73
2017,12,10,12,15,984.5,74.5,1.8,18.0,663.5,1095.72,812.08
2017,12,10,12,30,985.0,75.0,1.8,18.0,666.0,1097.21,812.95
2017,12,10,12,45,984.0,74.0,1.85,18.5,660.0,1091.45,808.67
2017,12,10,13,0,983.0,73.0,1.9,19.0,654.0,1081.91,802.21
2017,12,10,13,15,978.0,72.5,1.8,19.0,639.0,1065.35,790.65
2017,12,10,13,30,973.0,72.0,1.7,19.0,624.0,1045.23,777.01
2017,12,10,13,45,966.0,70.5,1.65,19.0,601.5,1018.48,759.98
2017,12,10,14,0,959.0,69.0,1.6,19.0,579.0,988.52,740.97
2017,12,10,14,15,786.5,99.5,1.55,19.0,502.5,855.28,652.31
2017,12,10,14,30,614.0,130.0,1.5,19.0,426.0,722.04,561.43
2017,12,10,14,45,312.5,141.5,1.45,19.0,292.0,432.48,346.4
2017,12,10,15,0,11.0,153.0,1.4,19.0,158.0,148.63,117.02
2017,12,10,15,15,427.0,106.5,1.2,18.5,257.5,473.73,384.64
2017,12,10,15,30,843.0,60.0,1.0,18.0,357.0,704.62,554.75
2017,12,10,15,45,807.0,56.0,0.85,17.5,309.5,637.19,503.17
2017,12,10,16,0,771.0,52.0,0.7,17.0,262.0,571.01,452.46
2017,12,10,16,15,714.0,47.0,0.8,16.0,212.5,493.03,393.38
2017,12,10,16,30,657.0,42.0,0.9,15.0,163.0,419.13,333.73
2017,12,10,16,45,558.0,34.5,1.05,14.5,115.0,327.09,255.98
2017,12,10,17,0,459.0,27.0,1.2,14.0,67.0,244.58,174.14
2017,12,10,17,15,229.5,13.5,1.2,13.0,33.5,110.18,0.0
2017,12,10,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,9.0,2.05,5.5,9.0,0.0,0.0
2017,12,11,7,30,0.0,18.0,2.2,6.0,18.0,15.36,0.0
2017,12,11,7,45,203.5,28.5,2.4,7.0,54.5,138.37,93.12
2017,12,11,8,0,407.0,39.0,2.6,8.0,91.0,259.59,209.47
2017,12,11,8,15,488.0,46.0,2.6,8.5,134.5,332.71,276.52
2017,12,11,8,30,569.0,53.0,2.6,9.0,178.0,413.37,347.39
2017,12,11,8,45,617.5,57.0,2.6,9.5,221.0,477.24,402.21
2017,12,11,9,0,666.0,61.0,2.6,10.0,264.0,540.88,454.81
2017,12,11,9,15,656.0,74.0,2.4,10.5,298.5,584.2,487.7
2017,12,11,9,30,646.0,87.0,2.2,11.0,333.0,621.17,513.61
2017,12,11,9,45,769.5,79.0,2.0,12.0,402.0,731.75,592.72
2017,12,11,10,0,893.0,71.0,1.8,13.0,471.0,845.31,668.81
2017,12,11,10,15,908.5,73.0,1.65,14.0,505.5,890.87,693.94
2017,12,11,10,30,924.0,75.0,1.5,15.0,540.0,934.47,717.41
2017,12,11,10,45,937.5,75.5,1.4,16.0,568.0,972.06,736.68
2017,12,11,11,0,951.0,76.0,1.3,17.0,596.0,1007.04,753.69
2017,12,11,11,15,769.0,125.5,1.4,18.0,555.0,927.67,698.78
2017,12,11,11,30,587.0,175.0,1.5,19.0,514.0,809.44,617.74
2017,12,11,11,45,779.0,127.0,1.6,20.0,585.5,961.83,720.18
2017,12,11,12,0,971.0,79.0,1.7,21.0,657.0,1083.47,795.41
2017,12,11,12,15,972.0,79.0,1.9,21.5,659.5,1088.67,798.54
2017,12,11,12,30,973.0,79.0,2.1,22.0,662.0,1090.13,800.74
2017,12,11,12,45,883.5,96.0,2.3,22.5,621.5,1030.12,763.09
2017,12,11,13,0,794.0,113.0,2.5,23.0,581.0,954.77,714.91
2017,12,11,13,15,876.5,95.0,2.6,23.0,601.0,1005.37,750.86
2017,12,11,13,30,959.0,77.0,2.7,23.0,621.0,1038.44,773.95
2017,12,11,13,45,900.0,80.0,2.8,23.0,575.0,968.35,728.76
2017,12,11,14,0,841.0,83.0,2.9,23.0,529.0,907.47,689.85
2017,12,11,14,15,728.0,106.0,2.85,22.5,477.5,816.64,629.26
2017,12,11,14,30,615.0,129.0,2.8,22.0,426.0,722.43,564.75
2017,12,11,14,45,677.0,103.5,2.75,22.0,408.5,723.91,567.42
2017,12,11,15,0,739.0,78.0,2.7,22.0,391.0,713.19,560.57
2017,12,11,15,15,787.5,69.5,2.4,21.0,373.5,710.7,560.49
2017,12,11,15,30,836.0,61.0,2.1,20.0,356.0,701.94,555.37
2017,12,11,15,45,799.0,57.5,1.85,19.0,308.5,634.77,506.93
2017,12,11,16,0,762.0,54.0,1.6,18.0,261.0,568.88,456.17
2017,12,11,16,15,704.5,48.5,1.6,16.5,211.5,490.38,395.35
2017,12,11,16,30,647.0,43.0,1.6,15.0,162.0,416.02,334.37
2017,12,11,16,45,547.0,35.0,1.65,14.0,114.5,323.35,255.22
2017,12,11,17,0,447.0,27.0,1.7,13.0,67.0,240.47,173.15
2017,12,11,17,15,223.5,13.5,1.75,12.5,33.5,108.62,0.0
2017,12,11,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,7,15,128.5,6.0,3.4,5.5,9.5,0.0,0.0
2017,12,12,7,30,257.0,12.0,3.6,6.0,19.0,101.39,0.0
2017,12,12,7,45,406.5,22.0,3.8,7.0,60.0,210.3,139.0
2017,12,12,8,0,556.0,32.0,4.0,8.0,101.0,316.02,254.79
2017,12,12,8,15,633.5,38.0,4.3,8.5,150.0,394.13,328.33
2017,12,12,8,30,711.0,44.0,4.6,9.0,199.0,479.05,404.57
2017,12,12,8,45,757.5,48.5,4.9,9.5,247.5,549.37,466.47
2017,12,12,9,0,804.0,53.0,5.2,10.0,296.0,622.47,528.46
2017,12,12,9,15,834.5,56.0,5.35,10.5,341.0,684.6,577.41
2017,12,12,9,30,865.0,59.0,5.5,11.0,386.0,740.19,619.65
2017,12,12,9,45,887.0,61.0,5.65,11.5,426.5,794.15,659.73
2017,12,12,10,0,909.0,63.0,5.8,12.0,467.0,847.22,698.41
2017,12,12,10,15,923.5,64.5,5.7,12.5,501.5,891.87,728.79
2017,12,12,10,30,938.0,66.0,5.6,13.0,536.0,934.47,757.09
2017,12,12,10,45,950.0,66.0,5.55,13.5,563.0,970.46,780.38
2017,12,12,11,0,962.0,66.0,5.5,14.0,590.0,1003.74,801.48
2017,12,12,11,15,968.5,67.0,5.4,14.0,610.0,1030.08,818.58
2017,12,12,11,30,975.0,68.0,5.3,14.0,630.0,1053.09,833.3
2017,12,12,11,45,966.5,74.5,5.25,14.5,640.0,1064.86,838.86
2017,12,12,12,0,958.0,81.0,5.2,15.0,650.0,1072.66,841.8
2017,12,12,12,15,959.5,81.0,5.1,15.0,653.0,1078.42,844.67
2017,12,12,12,30,961.0,81.0,5.0,15.0,656.0,1080.49,845.12
2017,12,12,12,45,962.0,79.5,4.9,15.5,651.0,1076.44,839.84
2017,12,12,13,0,963.0,78.0,4.8,16.0,646.0,1068.67,832.21
2017,12,12,13,15,959.0,77.5,4.7,16.0,632.0,1053.56,821.28
2017,12,12,13,30,955.0,77.0,4.6,16.0,618.0,1034.94,808.12
2017,12,12,13,45,949.5,75.0,4.5,16.0,596.0,1009.57,790.37
2017,12,12,14,0,944.0,73.0,4.4,16.0,574.0,980.97,770.49
2017,12,12,14,15,932.5,71.5,4.25,16.0,544.5,944.53,744.81
2017,12,12,14,30,921.0,70.0,4.1,16.0,515.0,905.54,717.58
2017,12,12,14,45,890.0,72.0,4.0,16.0,476.0,860.73,686.22
2017,12,12,15,0,859.0,74.0,3.9,16.0,437.0,805.98,647.21
2017,12,12,15,15,833.0,71.0,3.5,15.5,394.5,748.44,605.38
2017,12,12,15,30,807.0,68.0,3.1,15.0,352.0,690.5,562.42
2017,12,12,15,45,769.5,63.5,2.75,15.0,305.5,622.92,510.07
2017,12,12,16,0,732.0,59.0,2.4,15.0,259.0,556.69,455.67
2017,12,12,16,15,672.0,53.0,2.1,13.5,209.5,477.36,391.56
2017,12,12,16,30,612.0,47.0,1.8,12.0,160.0,407.45,332.02
2017,12,12,16,45,509.0,38.5,1.55,11.0,113.0,314.79,251.36
2017,12,12,17,0,406.0,30.0,1.3,10.0,66.0,232.76,169.94
2017,12,12,17,15,203.0,15.0,1.3,9.5,33.0,105.43,0.0
2017,12,12,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,4.5,1.1,3.5,4.5,0.0,0.0
2017,12,13,7,30,0.0,9.0,1.1,4.0,9.0,7.68,0.0
2017,12,13,7,45,26.0,26.5,1.15,4.5,29.5,38.66,21.14
2017,12,13,8,0,52.0,44.0,1.2,5.0,50.0,79.12,61.63
2017,12,13,8,15,66.5,64.0,1.45,5.5,75.5,111.47,91.4
2017,12,13,8,30,81.0,84.0,1.7,6.0,101.0,144.82,121.47
2017,12,13,8,45,91.5,103.0,2.0,7.0,126.5,175.58,148.48
2017,12,13,9,0,102.0,122.0,2.3,8.0,152.0,207.31,175.64
2017,12,13,9,15,55.5,129.0,2.3,8.0,145.5,170.74,143.58
2017,12,13,9,30,9.0,136.0,2.3,8.0,139.0,131.39,108.55
2017,12,13,9,45,41.5,163.0,2.3,8.5,181.0,199.07,166.6
2017,12,13,10,0,74.0,190.0,2.3,9.0,223.0,257.86,215.77
2017,12,13,10,15,94.0,207.5,2.4,9.5,252.5,296.33,247.08
2017,12,13,10,30,114.0,225.0,2.5,10.0,282.0,354.37,293.66
2017,12,13,10,45,246.5,222.5,2.7,10.5,354.0,494.58,408.11
2017,12,13,11,0,379.0,220.0,2.9,11.0,426.0,622.12,508.71
2017,12,13,11,15,353.0,234.5,3.05,11.5,431.5,621.91,505.86
2017,12,13,11,30,327.0,249.0,3.2,12.0,437.0,619.52,502.25
2017,12,13,11,45,456.0,216.0,3.4,12.5,483.5,733.93,591.26
2017,12,13,12,0,585.0,183.0,3.6,13.0,530.0,829.18,663.12
2017,12,13,12,15,418.5,229.0,3.6,13.0,478.0,717.42,575.73
2017,12,13,12,30,252.0,275.0,3.6,13.0,426.0,561.8,454.21
2017,12,13,12,45,323.5,258.0,3.6,13.0,450.0,634.22,512.34
2017,12,13,13,0,395.0,241.0,3.6,13.0,474.0,682.63,550.83
2017,12,13,13,15,437.5,225.0,3.6,13.0,477.0,722.02,581.23
2017,12,13,13,30,480.0,209.0,3.6,13.0,480.0,738.22,594.79
2017,12,13,13,45,483.0,198.5,3.6,13.0,463.0,719.53,581.58
2017,12,13,14,0,486.0,188.0,3.6,13.0,446.0,698.82,567.06
2017,12,13,14,15,479.0,179.5,3.45,13.0,422.5,669.38,545.08
2017,12,13,14,30,472.0,171.0,3.3,13.0,399.0,638.61,522.0
2017,12,13,14,45,455.5,159.0,3.2,13.0,366.0,594.68,488.69
2017,12,13,15,0,439.0,147.0,3.1,13.0,333.0,550.42,454.73
2017,12,13,15,15,424.5,135.5,2.85,12.5,300.5,508.21,422.2
2017,12,13,15,30,410.0,124.0,2.6,12.0,268.0,466.01,388.97
2017,12,13,15,45,395.5,108.5,2.35,12.0,232.5,419.42,350.8
2017,12,13,16,0,381.0,93.0,2.1,12.0,197.0,373.25,312.0
2017,12,13,16,15,346.5,79.0,2.05,11.0,160.0,317.79,265.57
2017,12,13,16,30,312.0,65.0,2.0,10.0,123.0,265.35,219.89
2017,12,13,16,45,261.5,48.5,1.95,9.5,87.0,205.42,166.02
2017,12,13,17,0,211.0,32.0,1.9,9.0,51.0,150.92,111.06
2017,12,13,17,15,105.5,16.0,1.95,8.5,25.5,68.68,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,2.0,1.35,5.5,2.0,0.0,0.0
2017,12,14,7,30,0.0,4.0,1.5,6.0,4.0,3.41,0.0
2017,12,14,7,45,0.0,15.0,1.65,7.0,15.0,12.36,2.59
2017,12,14,8,0,0.0,26.0,1.8,8.0,26.0,21.47,12.45
2017,12,14,8,15,0.0,40.0,1.95,8.5,40.0,33.39,23.18
2017,12,14,8,30,0.0,54.0,2.1,9.0,54.0,46.09,34.46
2017,12,14,8,45,0.0,69.0,2.25,9.5,69.0,59.8,46.47
2017,12,14,9,0,0.0,84.0,2.4,10.0,84.0,73.51,58.29
2017,12,14,9,15,99.0,120.5,2.35,10.5,157.5,204.29,172.08
2017,12,14,9,30,198.0,157.0,2.3,11.0,231.0,326.1,274.29
2017,12,14,9,45,452.5,124.5,2.25,12.0,317.5,527.89,438.89
2017,12,14,10,0,707.0,92.0,2.2,13.0,404.0,726.52,587.88
2017,12,14,10,15,756.5,95.5,2.2,13.5,452.0,798.1,636.23
2017,12,14,10,30,806.0,99.0,2.2,14.0,500.0,864.88,680.98
2017,12,14,10,45,552.0,167.5,2.2,15.0,448.5,730.81,580.21
2017,12,14,11,0,298.0,236.0,2.2,16.0,397.0,564.95,449.87
2017,12,14,11,15,190.0,248.0,2.2,16.0,352.0,460.18,368.48
2017,12,14,11,30,82.0,260.0,2.2,16.0,307.0,350.49,280.43
2017,12,14,11,45,116.0,270.0,2.2,16.5,338.0,396.62,317.16
2017,12,14,12,0,150.0,280.0,2.2,17.0,369.0,464.88,369.16
2017,12,14,12,15,135.5,280.5,2.25,17.0,361.0,451.37,358.04
2017,12,14,12,30,121.0,281.0,2.3,17.0,353.0,437.46,347.12
2017,12,14,12,45,111.0,277.0,2.35,17.0,342.5,400.64,319.06
2017,12,14,13,0,101.0,273.0,2.4,17.0,332.0,385.53,307.46
2017,12,14,13,15,149.0,268.0,2.45,17.0,353.5,447.53,357.04
2017,12,14,13,30,197.0,263.0,2.5,17.0,375.0,486.59,388.49
2017,12,14,13,45,235.0,248.0,2.6,17.0,377.0,501.59,401.69
2017,12,14,14,0,273.0,233.0,2.7,17.0,379.0,534.39,428.19
2017,12,14,14,15,173.5,221.5,2.6,17.0,312.5,404.6,326.29
2017,12,14,14,30,74.0,210.0,2.5,17.0,246.0,282.07,227.68
2017,12,14,14,45,48.5,186.0,2.4,17.0,209.0,231.25,186.86
2017,12,14,15,0,23.0,162.0,2.3,17.0,172.0,168.3,135.3
2017,12,14,15,15,19.5,147.0,2.1,16.5,155.0,150.79,121.38
2017,12,14,15,30,16.0,132.0,1.9,16.0,138.0,133.69,107.51
2017,12,14,15,45,11.0,115.5,1.7,15.5,119.0,114.32,91.5
2017,12,14,16,0,6.0,99.0,1.5,15.0,100.0,95.51,75.72
2017,12,14,16,15,3.0,80.5,1.55,14.0,81.0,76.1,59.34
2017,12,14,16,30,0.0,62.0,1.6,13.0,62.0,56.92,42.83
2017,12,14,16,45,0.0,43.5,1.65,12.5,43.5,39.24,27.33
2017,12,14,17,0,0.0,25.0,1.7,12.0,25.0,20.96,10.81
2017,12,14,17,15,0.0,12.5,1.85,12.0,12.5,10.31,0.0
2017,12,14,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,2.0,2.95,6.0,2.0,0.0,0.0
2017,12,15,7,30,0.0,4.0,3.0,6.0,4.0,3.41,0.0
2017,12,15,7,45,0.0,14.5,3.15,6.5,14.5,11.95,1.99
2017,12,15,8,0,0.0,25.0,3.3,7.0,25.0,20.64,11.75
2017,12,15,8,15,0.0,39.0,3.4,7.5,39.0,32.42,22.4
2017,12,15,8,30,0.0,53.0,3.5,8.0,53.0,45.13,33.74
2017,12,15,8,45,0.0,67.5,3.65,8.5,67.5,58.32,45.36
2017,12,15,9,0,0.0,82.0,3.8,9.0,82.0,71.52,56.8
2017,12,15,9,15,1.0,106.0,3.95,9.5,106.5,95.5,77.38
2017,12,15,9,30,2.0,130.0,4.1,10.0,131.0,119.83,97.96
2017,12,15,9,45,1.0,113.5,4.25,10.5,114.0,100.04,80.65
2017,12,15,10,0,0.0,97.0,4.4,11.0,97.0,82.28,65.16
2017,12,15,10,15,79.0,160.5,4.3,11.0,200.0,226.71,189.8
2017,12,15,10,30,158.0,224.0,4.2,11.0,303.0,392.54,327.09
2017,12,15,10,45,154.5,236.5,4.15,11.5,317.0,407.49,337.16
2017,12,15,11,0,151.0,249.0,4.1,12.0,331.0,421.98,347.28
2017,12,15,11,15,162.5,258.5,4.0,12.0,349.0,446.73,366.6
2017,12,15,11,30,174.0,268.0,3.9,12.0,367.0,471.54,385.86
2017,12,15,11,45,232.5,266.5,3.8,12.5,402.0,529.22,431.55
2017,12,15,12,0,291.0,265.0,3.7,13.0,437.0,609.52,493.09
2017,12,15,12,15,261.0,271.0,3.55,13.0,426.0,588.01,474.73
2017,12,15,12,30,231.0,277.0,3.4,13.0,415.0,543.34,439.62
2017,12,15,12,45,560.5,185.0,3.3,13.5,515.5,808.43,646.6
2017,12,15,13,0,890.0,93.0,3.2,14.0,616.0,1026.9,798.46
2017,12,15,13,15,885.5,92.5,3.05,14.0,603.0,1012.21,785.37
2017,12,15,13,30,881.0,92.0,2.9,14.0,590.0,994.2,772.39
2017,12,15,13,45,873.0,90.5,2.8,14.5,568.5,968.4,753.19
2017,12,15,14,0,865.0,89.0,2.7,15.0,547.0,939.68,732.16
2017,12,15,14,15,652.5,132.0,2.55,14.5,467.5,781.49,620.75
2017,12,15,14,30,440.0,175.0,2.4,14.0,388.0,616.12,497.9
2017,12,15,14,45,622.0,127.0,2.3,14.0,403.5,707.09,570.57
2017,12,15,15,0,804.0,79.0,2.2,14.0,419.0,770.52,617.17
2017,12,15,15,15,777.5,75.5,1.9,13.5,378.0,714.21,575.15
2017,12,15,15,30,751.0,72.0,1.6,13.0,337.0,657.65,533.23
2017,12,15,15,45,713.5,67.0,1.35,13.0,292.0,591.96,482.45
2017,12,15,16,0,676.0,62.0,1.1,13.0,247.0,532.23,433.47
2017,12,15,16,15,617.0,55.5,0.95,12.5,200.0,455.81,371.31
2017,12,15,16,30,558.0,49.0,0.8,12.0,153.0,384.0,310.52
2017,12,15,16,45,463.5,39.5,0.7,11.5,108.5,296.71,235.46
2017,12,15,17,0,369.0,30.0,0.6,11.0,64.0,219.31,160.88
2017,12,15,17,15,184.5,15.0,0.55,11.0,32.0,100.43,0.0
2017,12,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,0.5,0.55,7.5,0.5,0.41,0.0
2017,12,16,8,0,0.0,1.0,0.5,8.0,1.0,0.82,0.0
2017,12,16,8,15,0.0,1.5,0.5,8.0,1.5,1.23,0.0
2017,12,16,8,30,0.0,2.0,0.5,8.0,2.0,1.64,0.0
2017,12,16,8,45,0.0,3.0,0.5,8.5,3.0,2.46,0.0
2017,12,16,9,0,0.0,4.0,0.5,9.0,4.0,3.29,0.0
2017,12,16,9,15,26.0,77.5,0.8,9.5,87.0,90.0,73.53
2017,12,16,9,30,52.0,151.0,1.1,10.0,170.0,194.57,162.11
2017,12,16,9,45,54.0,167.0,1.45,10.5,189.0,214.44,177.93
2017,12,16,10,0,56.0,183.0,1.8,11.0,208.0,234.61,194.13
2017,12,16,10,15,28.0,156.0,1.9,11.0,168.5,177.63,145.86
2017,12,16,10,30,0.0,129.0,2.0,11.0,129.0,112.07,89.87
2017,12,16,10,45,0.5,149.0,2.15,11.0,149.5,131.69,106.3
2017,12,16,11,0,1.0,169.0,2.3,11.0,170.0,151.66,122.77
2017,12,16,11,15,0.5,102.5,2.3,10.5,103.0,86.63,68.29
2017,12,16,11,30,0.0,36.0,2.3,10.0,36.0,29.81,19.99
2017,12,16,11,45,0.0,28.0,2.3,10.0,28.0,23.18,14.3
2017,12,16,12,0,0.0,20.0,2.3,10.0,20.0,16.55,8.6
2017,12,16,12,15,0.0,83.5,2.15,10.0,83.5,69.42,53.78
2017,12,16,12,30,0.0,147.0,2.0,10.0,147.0,127.5,102.61
2017,12,16,12,45,0.0,114.5,1.95,10.0,114.5,96.93,76.89
2017,12,16,13,0,0.0,82.0,1.9,10.0,82.0,68.16,52.65
2017,12,16,13,15,0.0,82.0,1.8,9.5,82.0,68.15,52.82
2017,12,16,13,30,0.0,82.0,1.7,9.0,82.0,68.14,52.97
2017,12,16,13,45,0.0,79.0,1.6,9.0,79.0,65.62,50.88
2017,12,16,14,0,0.0,76.0,1.5,9.0,76.0,63.1,48.81
2017,12,16,14,15,0.0,74.0,1.4,9.0,74.0,61.42,47.46
2017,12,16,14,30,0.0,72.0,1.3,9.0,72.0,59.73,46.11
2017,12,16,14,45,0.0,92.0,1.2,9.0,92.0,77.36,61.36
2017,12,16,15,0,0.0,112.0,1.1,9.0,112.0,97.2,78.45
2017,12,16,15,15,0.0,101.0,1.0,8.5,101.0,87.28,70.21
2017,12,16,15,30,0.0,90.0,0.9,8.0,90.0,77.43,62.0
2017,12,16,15,45,0.0,77.5,0.85,8.0,77.5,66.17,52.33
2017,12,16,16,0,0.0,65.0,0.8,8.0,65.0,54.96,42.59
2017,12,16,16,15,0.0,52.0,0.9,8.0,52.0,43.29,32.3
2017,12,16,16,30,0.0,39.0,1.0,8.0,39.0,32.24,22.44
2017,12,16,16,45,0.0,27.5,1.1,8.0,27.5,22.7,13.81
2017,12,16,17,0,0.0,16.0,1.2,8.0,16.0,13.17,4.95
2017,12,16,17,15,0.0,8.0,1.3,7.5,8.0,6.57,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,10.5,0.95,5.0,10.5,8.63,0.0
2017,12,17,8,0,0.0,21.0,1.0,5.0,21.0,17.31,9.03
2017,12,17,8,15,0.0,33.5,0.95,5.0,33.5,27.68,18.55
2017,12,17,8,30,0.0,46.0,0.9,5.0,46.0,38.09,28.01
2017,12,17,8,45,0.0,58.5,0.9,5.5,58.5,49.25,37.97
2017,12,17,9,0,0.0,71.0,0.9,6.0,71.0,60.43,47.78
2017,12,17,9,15,0.0,83.0,0.85,6.5,83.0,71.17,57.02
2017,12,17,9,30,0.0,95.0,0.8,7.0,95.0,81.96,66.15
2017,12,17,9,45,0.0,106.0,0.8,7.5,106.0,91.84,74.36
2017,12,17,10,0,0.0,117.0,0.8,8.0,117.0,101.8,82.54
2017,12,17,10,15,38.0,166.5,0.85,8.5,185.5,198.54,164.85
2017,12,17,10,30,76.0,216.0,0.9,9.0,254.0,291.35,240.64
2017,12,17,10,45,83.5,229.5,0.95,9.5,273.5,314.64,258.17
2017,12,17,11,0,91.0,243.0,1.0,10.0,293.0,338.36,276.31
2017,12,17,11,15,89.0,253.0,0.95,10.5,303.0,348.93,283.32
2017,12,17,11,30,87.0,263.0,0.9,11.0,313.0,359.44,290.32
2017,12,17,11,45,76.5,263.0,0.85,12.0,307.5,349.03,280.33
2017,12,17,12,0,66.0,263.0,0.8,13.0,302.0,338.48,270.49
2017,12,17,12,15,133.5,271.5,0.7,13.5,351.0,438.46,348.0
2017,12,17,12,30,201.0,280.0,0.6,14.0,400.0,517.03,405.95
2017,12,17,12,45,276.0,265.5,0.5,14.5,428.5,596.08,462.57
2017,12,17,13,0,351.0,251.0,0.4,15.0,457.0,651.49,500.97
2017,12,17,13,15,345.0,248.5,0.4,15.0,447.5,638.98,491.58
2017,12,17,13,30,339.0,246.0,0.4,15.0,438.0,625.37,482.4
2017,12,17,13,45,228.5,244.5,0.4,15.5,372.0,491.63,383.69
2017,12,17,14,0,118.0,243.0,0.4,16.0,306.0,382.99,300.96
2017,12,17,14,15,125.5,230.0,0.5,16.0,294.0,372.18,295.18
2017,12,17,14,30,133.0,217.0,0.6,16.0,282.0,360.79,287.89
2017,12,17,14,45,264.5,186.5,0.75,16.0,303.0,449.61,360.62
2017,12,17,15,0,396.0,156.0,0.9,16.0,324.0,528.12,423.11
2017,12,17,15,15,375.0,146.0,0.85,15.5,293.0,484.34,389.89
2017,12,17,15,30,354.0,136.0,0.8,15.0,262.0,426.27,346.41
2017,12,17,15,45,336.0,120.0,0.75,14.5,227.0,380.2,311.01
2017,12,17,16,0,318.0,104.0,0.7,14.0,192.0,335.14,275.12
2017,12,17,16,15,287.5,87.5,0.7,13.0,155.5,283.21,232.91
2017,12,17,16,30,257.0,71.0,0.7,12.0,119.0,245.07,200.09
2017,12,17,16,45,209.0,53.0,0.75,11.5,84.5,187.34,149.7
2017,12,17,17,0,161.0,35.0,0.8,11.0,50.0,134.7,99.6
2017,12,17,17,15,80.5,17.5,0.8,10.5,25.0,62.95,0.0
2017,12,17,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.15,8.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,3.0,2.1,7.5,3.0,2.46,0.0
2017,12,18,8,0,0.0,6.0,2.2,8.0,6.0,4.92,0.0
2017,12,18,8,15,0.0,10.0,2.2,8.0,10.0,8.21,1.44
2017,12,18,8,30,0.0,14.0,2.2,8.0,14.0,11.51,4.42
2017,12,18,8,45,0.0,17.5,2.2,8.5,17.5,14.4,7.0
2017,12,18,9,0,0.0,21.0,2.2,9.0,21.0,17.29,9.55
2017,12,18,9,15,0.0,43.5,2.15,9.0,43.5,35.95,25.88
2017,12,18,9,30,0.0,66.0,2.1,9.0,66.0,54.7,42.14
2017,12,18,9,45,0.0,48.5,2.1,9.5,48.5,40.12,29.32
2017,12,18,10,0,0.0,31.0,2.1,10.0,31.0,25.6,16.62
2017,12,18,10,15,0.0,53.0,2.05,10.0,53.0,43.88,32.38
2017,12,18,10,30,0.0,75.0,2.0,10.0,75.0,62.24,48.06
2017,12,18,10,45,0.0,99.5,1.95,10.5,99.5,83.69,66.09
2017,12,18,11,0,0.0,124.0,1.9,11.0,124.0,106.41,84.97
2017,12,18,11,15,1.5,151.0,1.8,11.5,151.5,133.66,107.44
2017,12,18,11,30,3.0,178.0,1.7,12.0,179.0,161.72,130.26
2017,12,18,11,45,4.0,183.0,1.65,12.5,185.0,167.43,134.54
2017,12,18,12,0,5.0,188.0,1.6,13.0,191.0,173.27,138.98
2017,12,18,12,15,2.5,152.5,1.5,13.0,154.0,135.37,107.76
2017,12,18,12,30,0.0,117.0,1.4,13.0,117.0,99.23,77.84
2017,12,18,12,45,0.0,95.0,1.3,13.5,95.0,79.23,61.12
2017,12,18,13,0,0.0,73.0,1.2,14.0,73.0,60.64,45.54
2017,12,18,13,15,10.0,144.0,1.2,14.0,149.5,134.79,107.6
2017,12,18,13,30,20.0,215.0,1.2,14.0,226.0,217.01,174.59
2017,12,18,13,45,10.0,152.5,1.2,14.0,158.0,143.38,114.41
2017,12,18,14,0,0.0,90.0,1.2,14.0,90.0,74.94,57.64
2017,12,18,14,15,54.0,153.0,1.15,14.0,179.5,197.29,161.17
2017,12,18,14,30,108.0,216.0,1.1,14.0,269.0,319.8,260.42
2017,12,18,14,45,54.0,156.5,1.05,14.0,183.0,200.65,163.2
2017,12,18,15,0,0.0,97.0,1.0,14.0,97.0,82.54,64.38
2017,12,18,15,15,0.0,87.0,0.85,13.5,87.0,73.59,57.31
2017,12,18,15,30,0.0,77.0,0.7,13.0,77.0,64.7,49.99
2017,12,18,15,45,0.0,67.0,0.6,13.0,67.0,55.87,42.53
2017,12,18,16,0,0.0,57.0,0.5,13.0,57.0,47.21,35.12
2017,12,18,16,15,0.0,46.0,0.55,12.5,46.0,38.05,27.23
2017,12,18,16,30,0.0,35.0,0.6,12.0,35.0,28.91,19.22
2017,12,18,16,45,0.0,24.5,0.65,12.0,24.5,20.2,11.47
2017,12,18,17,0,0.0,14.0,0.7,12.0,14.0,11.52,3.57
2017,12,18,17,15,0.0,7.0,0.7,12.0,7.0,5.75,0.0
2017,12,18,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,0.5,4.25,15.5,0.5,0.41,0.0
2017,12,19,8,0,0.0,1.0,4.7,16.0,1.0,0.82,0.0
2017,12,19,8,15,0.0,1.5,4.7,16.5,1.5,1.23,0.0
2017,12,19,8,30,0.0,2.0,4.7,17.0,2.0,1.64,0.0
2017,12,19,8,45,0.0,3.0,4.7,17.5,3.0,2.46,0.0
2017,12,19,9,0,0.0,4.0,4.7,18.0,4.0,3.29,0.0
2017,12,19,9,15,0.0,4.5,4.55,18.0,4.5,3.7,0.0
2017,12,19,9,30,0.0,5.0,4.4,18.0,5.0,4.11,0.0
2017,12,19,9,45,0.0,66.0,4.25,18.5,66.0,54.7,40.44
2017,12,19,10,0,0.0,127.0,4.1,19.0,127.0,111.97,87.75
2017,12,19,10,15,0.0,137.5,4.1,19.0,137.5,121.51,95.33
2017,12,19,10,30,0.0,148.0,4.1,19.0,148.0,131.17,103.03
2017,12,19,10,45,0.0,125.0,4.15,19.5,125.0,107.75,83.5
2017,12,19,11,0,0.0,102.0,4.2,20.0,102.0,85.84,65.3
2017,12,19,11,15,5.5,150.5,4.35,20.5,154.0,137.03,106.99
2017,12,19,11,30,11.0,199.0,4.5,21.0,206.0,191.2,150.33
2017,12,19,11,45,11.0,201.5,4.7,21.5,208.5,193.42,151.65
2017,12,19,12,0,11.0,204.0,4.9,22.0,211.0,195.76,153.17
2017,12,19,12,15,5.5,156.5,4.95,22.0,160.0,142.28,110.22
2017,12,19,12,30,0.0,109.0,5.0,22.0,109.0,91.88,69.38
2017,12,19,12,45,0.0,107.5,5.05,22.0,107.5,90.53,68.32
2017,12,19,13,0,0.0,106.0,5.1,22.0,106.0,89.18,67.27
2017,12,19,13,15,44.5,182.0,4.95,22.0,207.0,221.95,175.89
2017,12,19,13,30,89.0,258.0,4.8,22.0,308.0,355.28,281.77
2017,12,19,13,45,44.5,183.0,4.7,22.0,208.0,222.81,176.33
2017,12,19,14,0,0.0,108.0,4.6,22.0,108.0,91.43,69.28
2017,12,19,14,15,28.5,157.0,4.35,21.5,171.0,178.6,141.45
2017,12,19,14,30,57.0,206.0,4.1,21.0,234.0,262.41,209.69
2017,12,19,14,45,28.5,156.5,3.85,21.0,170.5,179.02,142.15
2017,12,19,15,0,0.0,107.0,3.6,21.0,107.0,92.22,70.77
2017,12,19,15,15,0.0,96.0,3.5,20.5,96.0,82.28,62.94
2017,12,19,15,30,0.0,85.0,3.4,20.0,85.0,72.42,55.01
2017,12,19,15,45,207.0,91.5,3.3,20.0,149.0,255.81,210.68
2017,12,19,16,0,414.0,98.0,3.2,20.0,213.0,404.31,330.28
2017,12,19,16,15,356.0,85.5,3.3,19.5,171.5,334.87,272.6
2017,12,19,16,30,298.0,73.0,3.4,19.0,130.0,270.74,218.41
2017,12,19,16,45,220.5,56.0,3.5,19.0,91.5,197.46,155.25
2017,12,19,17,0,143.0,39.0,3.6,19.0,53.0,123.43,89.48
2017,12,19,17,15,71.5,19.5,3.65,18.5,26.5,56.61,0.0
2017,12,19,17,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
