Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,18,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,7,45,187.5,16.5,3.15,8.5,37.0,110.89,43.3
2017,12,20,8,0,375.0,33.0,3.4,9.0,74.0,232.62,182.73
2017,12,20,8,15,451.0,42.5,3.2,9.5,116.0,302.74,249.24
2017,12,20,8,30,527.0,52.0,3.0,10.0,158.0,380.54,318.31
2017,12,20,8,45,581.5,56.5,2.9,10.5,201.0,446.27,375.31
2017,12,20,9,0,636.0,61.0,2.8,11.0,244.0,515.97,433.2
2017,12,20,9,15,735.5,61.0,2.75,11.5,305.0,611.82,509.38
2017,12,20,9,30,835.0,61.0,2.7,12.0,366.0,718.06,588.5
2017,12,20,9,45,859.0,63.0,2.65,13.0,406.5,765.97,619.95
2017,12,20,10,0,883.0,65.0,2.6,14.0,447.0,820.01,655.28
2017,12,20,10,15,898.5,67.0,2.6,14.5,482.0,865.81,685.25
2017,12,20,10,30,914.0,69.0,2.6,15.0,517.0,909.76,713.41
2017,12,20,10,45,926.0,69.5,2.65,16.0,545.0,946.42,735.13
2017,12,20,11,0,938.0,70.0,2.7,17.0,573.0,980.51,754.84
2017,12,20,11,15,945.0,71.0,2.6,17.5,593.5,1007.66,769.6
2017,12,20,11,30,952.0,72.0,2.5,18.0,614.0,1031.61,782.11
2017,12,20,11,45,956.5,72.5,2.4,19.0,626.0,1049.11,788.74
2017,12,20,12,0,961.0,73.0,2.3,20.0,638.0,1063.1,793.07
2017,12,20,12,15,962.0,73.0,2.25,20.0,642.0,1069.32,796.07
2017,12,20,12,30,963.0,73.0,2.2,20.0,646.0,1071.85,796.92
2017,12,20,12,45,960.5,73.5,2.15,20.5,641.0,1067.8,792.2
2017,12,20,13,0,958.0,74.0,2.1,21.0,636.0,1060.09,785.37
2017,12,20,13,15,953.5,73.5,2.05,21.0,623.0,1045.5,775.79
2017,12,20,13,30,949.0,73.0,2.0,21.0,610.0,1027.42,764.17
2017,12,20,13,45,940.5,72.0,1.95,21.5,588.5,1001.48,746.13
2017,12,20,14,0,932.0,71.0,1.9,22.0,567.0,972.46,726.25
2017,12,20,14,15,920.5,69.5,1.8,22.0,538.5,937.15,703.03
2017,12,20,14,30,909.0,68.0,1.7,22.0,510.0,899.29,678.11
2017,12,20,14,45,892.5,66.0,1.6,22.0,474.5,854.2,648.15
2017,12,20,15,0,876.0,64.0,1.5,22.0,439.0,807.4,616.76
2017,12,20,15,15,852.0,61.5,1.35,21.5,397.5,752.67,580.0
2017,12,20,15,30,828.0,59.0,1.2,21.0,356.0,704.08,546.85
2017,12,20,15,45,791.5,56.0,1.05,20.5,310.0,638.57,500.55
2017,12,20,16,0,755.0,53.0,0.9,20.0,264.0,574.23,452.45
2017,12,20,16,15,700.5,48.0,0.95,19.0,216.0,498.3,395.24
2017,12,20,16,30,646.0,43.0,1.0,18.0,168.0,426.13,337.65
2017,12,20,16,45,552.5,35.5,1.1,17.0,121.0,336.2,263.29
2017,12,20,17,0,459.0,28.0,1.2,16.0,74.0,255.26,188.95
2017,12,20,17,15,229.5,14.0,1.2,15.0,37.0,117.9,7.32
2017,12,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,229.5,15.0,2.1,11.0,40.0,124.58,42.76
2017,12,21,8,0,459.0,30.0,2.3,12.0,80.0,260.99,201.52
2017,12,21,8,15,546.5,37.5,2.45,12.5,126.0,339.73,275.25
2017,12,21,8,30,634.0,45.0,2.6,13.0,172.0,426.64,351.25
2017,12,21,8,45,684.0,50.5,2.8,14.0,219.0,496.32,410.35
2017,12,21,9,0,734.0,56.0,3.0,15.0,266.0,569.32,469.58
2017,12,21,9,15,767.0,59.5,2.95,15.5,310.0,630.93,517.0
2017,12,21,9,30,800.0,63.0,2.9,16.0,354.0,693.41,562.21
2017,12,21,9,45,818.5,67.0,2.9,17.0,393.0,745.68,597.51
2017,12,21,10,0,837.0,71.0,2.9,18.0,432.0,796.98,631.09
2017,12,21,10,15,851.0,73.0,3.15,18.5,465.0,840.63,661.11
2017,12,21,10,30,865.0,75.0,3.4,19.0,498.0,882.4,689.51
2017,12,21,10,45,870.0,78.0,3.7,19.5,523.5,905.37,704.69
2017,12,21,11,0,875.0,81.0,4.0,20.0,549.0,934.81,724.51
2017,12,21,11,15,880.5,82.5,4.15,20.5,568.0,959.93,740.37
2017,12,21,11,30,886.0,84.0,4.3,21.0,587.0,982.05,754.19
2017,12,21,11,45,863.0,95.0,4.45,21.5,593.0,996.17,762.55
2017,12,21,12,0,840.0,106.0,4.6,22.0,599.0,994.94,760.98
2017,12,21,12,15,839.5,106.0,4.6,22.0,602.0,999.27,763.71
2017,12,21,12,30,839.0,106.0,4.6,22.0,605.0,1000.26,764.28
2017,12,21,12,45,818.0,113.0,4.7,22.5,596.5,985.57,753.57
2017,12,21,13,0,797.0,120.0,4.8,23.0,588.0,967.46,740.73
2017,12,21,13,15,647.0,162.0,4.7,23.0,536.5,867.34,670.22
2017,12,21,13,30,497.0,204.0,4.6,23.0,485.0,751.34,585.76
2017,12,21,13,45,529.5,185.5,4.6,23.0,475.5,751.85,588.41
2017,12,21,14,0,562.0,167.0,4.6,23.0,466.0,748.79,587.64
2017,12,21,14,15,528.0,171.0,4.45,23.0,440.5,707.91,557.18
2017,12,21,14,30,494.0,175.0,4.3,23.0,415.0,666.69,526.42
2017,12,21,14,45,519.0,152.0,4.2,23.0,388.5,645.01,511.92
2017,12,21,15,0,544.0,129.0,4.1,23.0,362.0,619.57,494.26
2017,12,21,15,15,504.5,125.5,3.6,22.5,326.0,563.58,451.6
2017,12,21,15,30,465.0,122.0,3.1,22.0,290.0,509.23,409.56
2017,12,21,15,45,415.0,113.5,2.7,22.0,249.0,443.85,357.65
2017,12,21,16,0,365.0,105.0,2.3,22.0,208.0,382.0,307.55
2017,12,21,16,15,317.0,90.0,2.15,21.5,168.0,317.92,255.69
2017,12,21,16,30,269.0,75.0,2.0,21.0,128.0,258.17,205.84
2017,12,21,16,45,192.5,57.5,1.85,20.5,90.0,176.14,137.17
2017,12,21,17,0,116.0,40.0,1.7,20.0,52.0,112.99,81.79
2017,12,21,17,15,58.0,20.0,1.8,19.5,26.0,52.53,3.94
2017,12,21,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,22,7,45,55.5,21.5,1.85,18.5,27.0,54.37,12.37
2017,12,22,8,0,111.0,43.0,2.0,19.0,54.0,115.41,84.99
2017,12,22,8,15,179.0,63.0,2.15,19.0,93.0,177.79,140.0
2017,12,22,8,30,247.0,83.0,2.3,19.0,132.0,247.02,199.33
2017,12,22,8,45,318.0,94.5,2.5,19.5,174.5,324.94,264.34
2017,12,22,9,0,389.0,106.0,2.7,20.0,217.0,400.17,325.81
2017,12,22,9,15,431.0,116.0,2.9,20.5,257.5,459.39,372.94
2017,12,22,9,30,473.0,126.0,3.1,21.0,298.0,521.38,421.02
2017,12,22,9,45,236.5,66.0,3.3,21.5,152.0,280.05,229.24
2017,12,22,10,0,0.0,6.0,3.5,22.0,6.0,4.94,0.0
2017,12,22,10,15,0.0,12.5,3.65,22.0,12.5,10.31,2.92
2017,12,22,10,30,0.0,19.0,3.8,22.0,19.0,15.69,7.36
2017,12,22,10,45,0.0,33.0,3.95,22.5,33.0,27.29,16.89
2017,12,22,11,0,0.0,47.0,4.1,23.0,47.0,38.93,26.35
2017,12,22,11,15,0.0,62.0,4.0,23.0,62.0,51.43,36.51
2017,12,22,11,30,0.0,77.0,3.9,23.0,77.0,63.96,46.66
2017,12,22,11,45,0.0,63.0,3.8,23.0,63.0,52.28,37.11
2017,12,22,12,0,0.0,49.0,3.7,23.0,49.0,40.63,27.6
2017,12,22,12,15,0.0,37.0,3.4,23.0,37.0,30.65,19.46
2017,12,22,12,30,0.0,25.0,3.1,23.0,25.0,20.69,11.31
2017,12,22,12,45,0.0,45.5,2.8,23.0,45.5,37.72,25.24
2017,12,22,13,0,0.0,66.0,2.5,23.0,66.0,54.79,39.15
2017,12,22,13,15,2.0,123.5,2.1,22.5,125.0,107.39,81.89
2017,12,22,13,30,4.0,181.0,1.7,22.0,184.0,165.85,128.75
2017,12,22,13,45,2.0,130.0,1.35,22.0,131.5,113.83,87.11
2017,12,22,14,0,0.0,79.0,1.0,22.0,79.0,65.61,48.23
2017,12,22,14,15,0.0,74.5,1.35,21.0,74.5,61.84,45.5
2017,12,22,14,30,0.0,70.0,1.7,20.0,70.0,58.07,42.68
2017,12,22,14,45,0.0,64.5,2.05,19.5,64.5,53.46,39.05
2017,12,22,15,0,0.0,59.0,2.4,19.0,59.0,48.87,35.39
2017,12,22,15,15,0.0,53.0,3.15,18.0,53.0,43.86,31.41
2017,12,22,15,30,0.0,47.0,3.9,17.0,47.0,38.86,27.38
2017,12,22,15,45,194.5,77.0,4.65,16.0,132.0,229.73,192.93
2017,12,22,16,0,389.0,107.0,5.4,15.0,217.0,400.48,335.9
2017,12,22,16,15,332.5,93.5,5.85,13.5,175.5,331.81,278.52
2017,12,22,16,30,276.0,80.0,6.3,12.0,134.0,258.49,215.84
2017,12,22,16,45,207.0,61.0,6.75,11.0,95.0,188.68,154.02
2017,12,22,17,0,138.0,42.0,7.2,10.0,56.0,125.95,96.19
2017,12,22,17,15,69.0,21.0,7.25,9.0,28.0,58.62,10.04
2017,12,22,17,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.25,5.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.2,5.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.05,5.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.8,5.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,6.15,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.45,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,23,7,45,95.0,18.5,2.85,2.5,28.5,72.25,16.15
2017,12,23,8,0,190.0,37.0,3.0,3.0,57.0,151.21,119.3
2017,12,23,8,15,230.5,54.0,3.15,3.5,91.0,201.01,168.27
2017,12,23,8,30,271.0,71.0,3.3,4.0,125.0,255.07,218.16
2017,12,23,8,45,296.5,87.0,3.5,5.0,160.0,302.75,260.85
2017,12,23,9,0,322.0,103.0,3.7,6.0,195.0,352.5,303.84
2017,12,23,9,15,340.0,117.5,3.65,6.5,228.0,397.07,341.41
2017,12,23,9,30,358.0,132.0,3.6,7.0,261.0,442.5,378.55
2017,12,23,9,45,476.0,124.5,3.55,7.5,316.5,541.04,459.9
2017,12,23,10,0,594.0,117.0,3.5,8.0,372.0,655.4,550.18
2017,12,23,10,15,748.0,96.0,3.35,8.5,443.5,783.95,645.79
2017,12,23,10,30,902.0,75.0,3.2,9.0,515.0,904.24,730.91
2017,12,23,10,45,914.5,76.5,3.05,9.5,543.5,942.59,753.85
2017,12,23,11,0,927.0,78.0,2.9,10.0,572.0,978.44,775.23
2017,12,23,11,15,934.5,79.0,2.75,10.0,593.0,1006.15,791.91
2017,12,23,11,30,942.0,80.0,2.6,10.0,614.0,1030.73,806.3
2017,12,23,11,45,941.5,82.5,2.5,10.5,626.0,1046.04,813.28
2017,12,23,12,0,941.0,85.0,2.4,11.0,638.0,1057.76,817.92
2017,12,23,12,15,942.5,85.5,2.3,11.0,642.5,1065.37,821.38
2017,12,23,12,30,944.0,86.0,2.2,11.0,647.0,1069.36,822.56
2017,12,23,12,45,944.0,85.0,2.1,11.5,643.0,1066.33,817.68
2017,12,23,13,0,944.0,84.0,2.0,12.0,639.0,1059.66,810.61
2017,12,23,13,15,939.5,83.5,1.9,12.0,626.0,1045.56,800.27
2017,12,23,13,30,935.0,83.0,1.8,12.0,613.0,1028.02,787.85
2017,12,23,13,45,928.5,81.5,1.75,12.0,592.5,1003.96,771.95
2017,12,23,14,0,922.0,80.0,1.7,12.0,572.0,976.76,754.06
2017,12,23,14,15,791.5,99.5,1.6,12.0,507.0,868.71,679.47
2017,12,23,14,30,661.0,119.0,1.5,12.0,442.0,759.57,603.05
2017,12,23,14,45,453.0,150.5,1.45,12.5,365.0,588.11,475.51
2017,12,23,15,0,245.0,182.0,1.4,13.0,288.0,421.66,344.29
2017,12,23,15,15,236.5,166.5,1.25,12.5,261.0,387.97,319.44
2017,12,23,15,30,228.0,151.0,1.1,12.0,234.0,354.48,293.29
2017,12,23,15,45,220.5,132.5,0.95,12.0,204.5,318.2,263.89
2017,12,23,16,0,213.0,114.0,0.8,12.0,175.0,282.2,234.06
2017,12,23,16,15,195.5,95.0,0.65,11.5,143.5,239.87,198.54
2017,12,23,16,30,178.0,76.0,0.5,11.0,112.0,198.97,163.22
2017,12,23,16,45,150.5,57.0,0.4,10.5,81.5,154.53,124.05
2017,12,23,17,0,123.0,38.0,0.3,10.0,51.0,112.5,84.98
2017,12,23,17,15,61.5,19.0,0.35,9.5,25.5,52.62,11.83
2017,12,23,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,24,7,45,214.5,15.0,2.6,5.0,37.0,116.49,21.99
2017,12,24,8,0,429.0,30.0,2.9,6.0,74.0,250.57,196.04
2017,12,24,8,15,521.5,38.0,2.8,6.5,120.0,329.32,272.36
2017,12,24,8,30,614.0,46.0,2.7,7.0,166.0,413.19,347.61
2017,12,24,8,45,669.5,51.0,2.65,8.0,213.5,484.67,409.25
2017,12,24,9,0,725.0,56.0,2.6,9.0,261.0,559.93,471.02
2017,12,24,9,15,760.5,60.0,2.8,10.0,306.0,623.54,521.29
2017,12,24,9,30,796.0,64.0,3.0,11.0,351.0,688.3,569.36
2017,12,24,9,45,642.0,102.0,3.25,12.0,350.5,651.25,538.29
2017,12,24,10,0,488.0,140.0,3.5,13.0,350.0,587.08,485.09
2017,12,24,10,15,523.0,144.5,3.9,13.5,385.5,639.8,526.51
2017,12,24,10,30,558.0,149.0,4.3,14.0,421.0,693.16,567.19
2017,12,24,10,45,730.5,112.0,4.7,14.5,489.0,832.98,672.44
2017,12,24,11,0,903.0,75.0,5.1,15.0,557.0,951.46,759.03
2017,12,24,11,15,758.5,119.0,5.45,15.0,534.0,903.09,724.11
2017,12,24,11,30,614.0,163.0,5.8,15.0,511.0,826.62,668.4
2017,12,24,11,45,766.0,122.0,6.2,15.0,565.5,938.66,753.94
2017,12,24,12,0,918.0,81.0,6.6,15.0,620.0,1029.53,822.1
2017,12,24,12,15,919.0,81.5,6.75,14.5,624.5,1036.62,829.0
2017,12,24,12,30,920.0,82.0,6.9,14.0,629.0,1040.19,833.94
2017,12,24,12,45,722.5,142.5,7.1,14.0,570.5,932.69,755.03
2017,12,24,13,0,525.0,203.0,7.3,14.0,512.0,791.32,647.58
2017,12,24,13,15,710.5,144.0,7.25,13.5,553.0,910.92,742.4
2017,12,24,13,30,896.0,85.0,7.2,13.0,594.0,992.98,805.73
2017,12,24,13,45,881.5,86.0,7.2,13.0,572.5,975.9,793.4
2017,12,24,14,0,867.0,87.0,7.2,13.0,551.0,944.99,771.17
2017,12,24,14,15,855.0,85.5,7.1,12.5,523.5,910.7,747.38
2017,12,24,14,30,843.0,84.0,7.0,12.0,496.0,873.98,721.6
2017,12,24,14,45,821.0,82.5,6.95,12.0,461.5,826.5,686.12
2017,12,24,15,0,799.0,81.0,6.9,12.0,427.0,777.7,649.28
2017,12,24,15,15,773.5,78.0,6.7,11.5,387.0,723.37,608.27
2017,12,24,15,30,748.0,75.0,6.5,11.0,347.0,668.61,566.19
2017,12,24,15,45,707.5,71.0,6.35,10.5,302.5,606.75,517.28
2017,12,24,16,0,667.0,67.0,6.2,10.0,258.0,542.26,463.22
2017,12,24,16,15,611.0,60.5,5.95,9.5,211.5,467.57,398.71
2017,12,24,16,30,555.0,54.0,5.7,9.0,165.0,397.01,335.65
2017,12,24,16,45,460.5,45.0,5.45,8.5,120.0,308.99,256.19
2017,12,24,17,0,366.0,36.0,5.2,8.0,75.0,230.23,181.1
2017,12,24,17,15,183.0,18.0,5.05,7.5,37.5,110.11,37.49
2017,12,24,17,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,3.15,0.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,25,7,45,189.0,16.0,3.4,0.0,35.5,107.24,14.1
2017,12,25,8,0,378.0,32.0,3.6,0.0,71.0,229.21,182.79
2017,12,25,8,15,471.0,41.5,3.7,0.5,116.0,307.31,260.28
2017,12,25,8,30,564.0,51.0,3.8,1.0,161.0,394.95,340.94
2017,12,25,8,45,614.0,58.5,3.9,2.0,207.0,463.22,402.21
2017,12,25,9,0,664.0,66.0,4.0,3.0,253.0,535.18,464.09
2017,12,25,9,15,702.0,70.5,3.85,3.5,297.5,598.39,516.39
2017,12,25,9,30,740.0,75.0,3.7,4.0,342.0,658.74,563.29
2017,12,25,9,45,761.0,80.0,3.6,5.0,381.5,712.13,601.83
2017,12,25,10,0,782.0,85.0,3.5,6.0,421.0,764.86,638.64
2017,12,25,10,15,800.5,88.0,3.35,6.5,455.5,812.22,671.17
2017,12,25,10,30,819.0,91.0,3.2,7.0,490.0,858.13,701.82
2017,12,25,10,45,826.5,95.0,3.1,7.5,517.0,893.48,724.33
2017,12,25,11,0,834.0,99.0,3.0,8.0,544.0,926.28,744.7
2017,12,25,11,15,842.5,100.5,2.85,8.0,564.5,954.37,762.36
2017,12,25,11,30,851.0,102.0,2.7,8.0,585.0,979.61,777.81
2017,12,25,11,45,515.0,189.5,2.6,8.5,483.5,759.63,614.23
2017,12,25,12,0,179.0,277.0,2.5,9.0,382.0,490.11,399.68
2017,12,25,12,15,178.0,279.0,2.5,9.5,384.5,492.36,402.14
2017,12,25,12,30,177.0,281.0,2.5,10.0,387.0,494.12,402.65
2017,12,25,12,45,173.5,281.0,2.5,10.5,384.5,490.4,398.94
2017,12,25,13,0,170.0,281.0,2.5,11.0,382.0,486.25,395.01
2017,12,25,13,15,513.0,190.5,2.55,11.0,484.5,759.8,612.68
2017,12,25,13,30,856.0,100.0,2.6,11.0,587.0,984.16,773.54
2017,12,25,13,45,846.0,99.0,2.65,11.0,567.0,958.5,754.44
2017,12,25,14,0,836.0,98.0,2.7,11.0,547.0,930.0,735.96
2017,12,25,14,15,823.0,96.0,2.7,11.0,519.5,894.91,712.27
2017,12,25,14,30,810.0,94.0,2.7,11.0,492.0,857.53,686.82
2017,12,25,14,45,785.5,93.0,2.7,11.5,457.0,809.35,651.99
2017,12,25,15,0,761.0,92.0,2.7,12.0,422.0,765.5,620.11
2017,12,25,15,15,734.0,88.0,2.5,11.5,382.0,710.13,580.07
2017,12,25,15,30,707.0,84.0,2.3,11.0,342.0,654.65,539.24
2017,12,25,15,45,662.5,79.5,2.15,11.0,297.5,586.54,486.21
2017,12,25,16,0,618.0,75.0,2.0,11.0,253.0,520.51,432.58
2017,12,25,16,15,560.0,67.5,1.7,10.0,207.0,445.48,370.92
2017,12,25,16,30,502.0,60.0,1.4,9.0,161.0,374.75,310.57
2017,12,25,16,45,403.0,49.5,1.15,8.5,116.5,285.19,232.63
2017,12,25,17,0,304.0,39.0,0.9,8.0,72.0,205.34,159.8
2017,12,25,17,15,152.0,19.5,0.9,7.5,36.0,97.56,37.7
2017,12,25,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,26,7,45,98.0,20.0,2.6,4.5,29.5,74.42,3.0
2017,12,26,8,0,196.0,40.0,2.7,5.0,59.0,157.23,121.93
2017,12,26,8,15,286.0,54.5,2.7,5.0,100.0,227.92,189.37
2017,12,26,8,30,376.0,69.0,2.7,5.0,141.0,308.62,262.26
2017,12,26,8,45,420.0,82.0,2.7,5.5,183.5,369.01,315.94
2017,12,26,9,0,464.0,95.0,2.7,6.0,226.0,433.18,370.92
2017,12,26,9,15,508.0,103.5,2.75,6.0,268.0,495.29,423.34
2017,12,26,9,30,552.0,112.0,2.8,6.0,310.0,560.23,476.6
2017,12,26,9,45,276.0,97.5,2.85,6.5,196.5,350.65,300.93
2017,12,26,10,0,0.0,83.0,2.9,7.0,83.0,69.3,54.73
2017,12,26,10,15,0.0,64.5,2.95,7.0,64.5,53.46,41.1
2017,12,26,10,30,0.0,46.0,3.0,7.0,46.0,38.07,27.64
2017,12,26,10,45,0.0,68.5,3.15,7.5,68.5,56.83,43.77
2017,12,26,11,0,0.0,91.0,3.3,8.0,91.0,75.83,59.93
2017,12,26,11,15,0.0,94.5,3.3,8.0,94.5,78.91,62.46
2017,12,26,11,30,0.0,98.0,3.3,8.0,98.0,82.01,65.03
2017,12,26,11,45,0.0,92.5,3.35,8.5,92.5,77.02,60.58
2017,12,26,12,0,0.0,87.0,3.4,9.0,87.0,72.34,56.45
2017,12,26,12,15,0.0,87.5,3.4,9.0,87.5,72.77,56.79
2017,12,26,12,30,0.0,88.0,3.4,9.0,88.0,73.19,57.14
2017,12,26,12,45,0.0,87.5,3.45,9.0,87.5,72.77,56.78
2017,12,26,13,0,0.0,87.0,3.5,9.0,87.0,72.34,56.45
2017,12,26,13,15,0.0,67.5,3.5,9.0,67.5,56.04,42.56
2017,12,26,13,30,0.0,48.0,3.5,9.0,48.0,39.78,28.67
2017,12,26,13,45,0.0,46.0,3.5,9.0,46.0,38.11,27.27
2017,12,26,14,0,0.0,44.0,3.5,9.0,44.0,36.44,25.87
2017,12,26,14,15,0.0,42.0,3.5,9.0,42.0,34.76,24.48
2017,12,26,14,30,0.0,40.0,3.5,9.0,40.0,33.09,23.08
2017,12,26,14,45,0.0,37.0,3.55,9.0,37.0,30.59,20.97
2017,12,26,15,0,0.0,34.0,3.6,9.0,34.0,28.09,18.85
2017,12,26,15,15,0.0,30.5,3.65,8.5,30.5,25.18,16.4
2017,12,26,15,30,0.0,27.0,3.7,8.0,27.0,22.27,13.93
2017,12,26,15,45,195.0,71.5,3.75,8.0,128.0,224.16,193.89
2017,12,26,16,0,390.0,116.0,3.8,8.0,229.0,413.67,353.63
2017,12,26,16,15,333.5,101.5,3.8,8.0,186.0,343.54,292.27
2017,12,26,16,30,277.0,87.0,3.8,8.0,143.0,269.68,227.53
2017,12,26,16,45,204.5,67.5,3.85,8.0,102.5,197.22,162.79
2017,12,26,17,0,132.0,48.0,3.9,8.0,62.0,132.37,103.36
2017,12,26,17,15,66.0,24.0,3.95,7.5,31.0,63.08,25.82
2017,12,26,17,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,6.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,4.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.1,3.5,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.55,4.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,4.5,5.7,4.0,4.5,3.69,0.0
2017,12,27,8,0,0.0,9.0,5.8,4.0,9.0,7.39,0.43
2017,12,27,8,15,0.0,15.0,5.8,4.0,15.0,12.33,5.06
2017,12,27,8,30,0.0,21.0,5.8,4.0,21.0,17.29,9.61
2017,12,27,8,45,0.0,28.0,5.85,4.0,28.0,23.08,14.87
2017,12,27,9,0,0.0,35.0,5.9,4.0,35.0,28.88,20.09
2017,12,27,9,15,0.0,42.0,5.85,4.0,42.0,34.7,25.27
2017,12,27,9,30,0.0,49.0,5.8,4.0,49.0,40.52,30.4
2017,12,27,9,45,0.0,83.0,5.75,4.5,83.0,69.75,56.05
2017,12,27,10,0,0.0,117.0,5.7,5.0,117.0,102.09,84.06
2017,12,27,10,15,0.0,137.0,5.6,5.0,137.0,121.21,100.44
2017,12,27,10,30,0.0,157.0,5.5,5.0,157.0,140.59,116.92
2017,12,27,10,45,3.0,168.5,5.45,5.5,170.0,154.1,128.19
2017,12,27,11,0,6.0,180.0,5.4,6.0,183.0,167.91,139.63
2017,12,27,11,15,3.0,165.5,5.3,6.0,167.0,149.6,123.68
2017,12,27,11,30,0.0,151.0,5.2,6.0,151.0,131.92,108.31
2017,12,27,11,45,0.0,125.5,5.1,6.0,125.5,107.27,87.15
2017,12,27,12,0,0.0,100.0,5.0,6.0,100.0,83.73,66.9
2017,12,27,12,15,0.0,116.0,4.9,6.0,116.0,98.31,79.4
2017,12,27,12,30,0.0,132.0,4.8,6.0,132.0,113.2,92.12
2017,12,27,12,45,0.0,112.0,4.75,6.0,112.0,94.62,76.21
2017,12,27,13,0,0.0,92.0,4.7,6.0,92.0,76.55,60.71
2017,12,27,13,15,0.0,89.5,4.65,6.0,89.5,74.43,58.94
2017,12,27,13,30,0.0,87.0,4.6,6.0,87.0,72.33,57.18
2017,12,27,13,45,0.0,116.0,4.55,6.0,116.0,98.62,79.9
2017,12,27,14,0,0.0,145.0,4.5,6.0,145.0,126.7,104.09
2017,12,27,14,15,0.0,143.5,4.45,6.0,143.5,125.77,103.43
2017,12,27,14,30,0.0,142.0,4.4,6.0,142.0,125.0,102.96
2017,12,27,14,45,0.0,119.5,4.35,6.0,119.5,103.45,84.59
2017,12,27,15,0,0.0,97.0,4.3,6.0,97.0,82.33,66.48
2017,12,27,15,15,0.0,87.5,4.2,5.5,87.5,73.85,59.36
2017,12,27,15,30,0.0,78.0,4.1,5.0,78.0,65.43,52.21
2017,12,27,15,45,0.0,68.0,4.1,5.0,68.0,56.59,44.5
2017,12,27,16,0,0.0,58.0,4.1,5.0,58.0,48.03,36.97
2017,12,27,16,15,0.0,47.5,3.95,4.5,47.5,39.29,29.24
2017,12,27,16,30,0.0,37.0,3.8,4.0,37.0,30.56,21.4
2017,12,27,16,45,0.0,27.0,3.7,4.0,27.0,22.27,13.83
2017,12,27,17,0,0.0,17.0,3.6,4.0,17.0,13.99,6.2
2017,12,27,17,15,0.0,8.5,3.55,4.0,8.5,6.98,0.0
2017,12,27,17,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,7,45,134.5,18.0,2.15,2.5,31.5,84.59,0.0
2017,12,28,8,0,269.0,36.0,2.4,3.0,63.0,183.0,142.28
2017,12,28,8,15,362.5,48.5,2.45,3.5,105.5,257.82,214.95
2017,12,28,8,30,456.0,61.0,2.5,4.0,148.0,343.17,291.91
2017,12,28,8,45,516.0,69.5,2.55,4.5,193.5,413.67,354.41
2017,12,28,9,0,576.0,78.0,2.6,5.0,239.0,488.79,418.57
2017,12,28,9,15,617.5,84.5,2.55,5.0,283.0,553.25,472.26
2017,12,28,9,30,659.0,91.0,2.5,5.0,327.0,619.74,525.81
2017,12,28,9,45,689.0,95.5,2.5,5.5,367.0,676.68,568.29
2017,12,28,10,0,719.0,100.0,2.5,6.0,407.0,733.89,609.76
2017,12,28,10,15,369.0,141.5,2.45,6.0,300.0,503.26,424.32
2017,12,28,10,30,19.0,183.0,2.4,6.0,193.0,184.83,153.54
2017,12,28,10,45,121.5,212.0,2.35,6.5,276.5,345.95,291.14
2017,12,28,11,0,224.0,241.0,2.3,7.0,360.0,479.17,399.19
2017,12,28,11,15,218.0,254.5,2.15,7.5,374.5,493.8,407.82
2017,12,28,11,30,212.0,268.0,2.0,8.0,389.0,507.64,416.45
2017,12,28,11,45,135.0,263.0,1.95,8.5,341.0,427.63,350.29
2017,12,28,12,0,58.0,258.0,1.9,9.0,293.0,324.09,265.07
2017,12,28,12,15,55.0,258.5,1.85,9.0,292.0,321.58,263.26
2017,12,28,12,30,52.0,259.0,1.8,9.0,291.0,319.12,261.05
2017,12,28,12,45,70.5,265.5,1.75,9.5,308.0,345.71,282.43
2017,12,28,13,0,89.0,272.0,1.7,10.0,325.0,372.3,303.45
2017,12,28,13,15,453.0,193.0,1.65,10.0,453.5,703.85,567.43
2017,12,28,13,30,817.0,114.0,1.6,10.0,582.0,963.88,751.16
2017,12,28,13,45,810.0,112.0,1.55,10.0,562.5,940.78,731.87
2017,12,28,14,0,803.0,110.0,1.5,10.0,543.0,914.83,714.43
2017,12,28,14,15,415.0,152.0,1.5,10.0,375.5,585.09,474.66
2017,12,28,14,30,27.0,194.0,1.5,10.0,208.0,203.46,165.87
2017,12,28,14,45,13.5,167.5,1.55,10.0,174.5,164.17,134.49
2017,12,28,15,0,0.0,141.0,1.6,10.0,141.0,126.19,102.49
2017,12,28,15,15,0.0,128.0,1.6,9.5,128.0,114.22,92.84
2017,12,28,15,30,0.0,115.0,1.6,9.0,115.0,102.37,83.12
2017,12,28,15,45,274.5,102.5,1.65,9.0,183.0,319.24,272.42
2017,12,28,16,0,549.0,90.0,1.7,9.0,251.0,493.62,414.54
2017,12,28,16,15,492.0,80.5,1.5,8.5,206.0,419.68,351.4
2017,12,28,16,30,435.0,71.0,1.3,8.0,161.0,349.23,291.1
2017,12,28,16,45,350.0,57.5,1.15,7.5,118.0,267.86,220.16
2017,12,28,17,0,265.0,44.0,1.0,7.0,75.0,195.6,154.49
2017,12,28,17,15,132.5,22.0,1.05,6.5,37.5,95.4,49.48
2017,12,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,29,7,45,141.5,18.0,1.5,3.5,31.5,86.79,0.0
2017,12,29,8,0,283.0,36.0,1.6,4.0,63.0,187.58,144.59
2017,12,29,8,15,378.5,48.0,1.5,4.5,106.5,264.42,218.61
2017,12,29,8,30,474.0,60.0,1.4,5.0,150.0,351.09,295.39
2017,12,29,8,45,541.0,67.0,1.35,5.5,197.0,424.99,359.24
2017,12,29,9,0,608.0,74.0,1.3,6.0,244.0,504.03,424.58
2017,12,29,9,15,649.5,80.0,1.2,6.0,288.5,569.23,476.6
2017,12,29,9,30,691.0,86.0,1.1,6.0,333.0,636.44,527.77
2017,12,29,9,45,345.5,104.5,1.0,6.5,228.0,411.92,346.19
2017,12,29,10,0,0.0,123.0,0.9,7.0,123.0,108.15,87.48
2017,12,29,10,15,0.0,133.5,0.8,7.5,133.5,117.65,96.0
2017,12,29,10,30,0.0,144.0,0.7,8.0,144.0,127.26,103.66
2017,12,29,10,45,0.0,130.5,0.65,8.5,130.5,113.14,91.34
2017,12,29,11,0,0.0,117.0,0.6,9.0,117.0,99.82,79.84
2017,12,29,11,15,0.0,102.5,0.65,9.5,102.5,86.18,68.12
2017,12,29,11,30,0.0,88.0,0.7,10.0,88.0,73.16,56.96
2017,12,29,11,45,0.0,83.0,0.75,10.5,83.0,68.99,53.29
2017,12,29,12,0,0.0,78.0,0.8,11.0,78.0,64.82,49.64
2017,12,29,12,15,0.0,87.5,0.9,11.0,87.5,72.77,56.33
2017,12,29,12,30,0.0,97.0,1.0,11.0,97.0,81.01,63.23
2017,12,29,12,45,0.0,96.0,1.1,11.5,96.0,80.11,62.35
2017,12,29,13,0,0.0,95.0,1.2,12.0,95.0,79.23,61.52
2017,12,29,13,15,0.0,114.5,1.25,12.0,114.5,96.98,76.42
2017,12,29,13,30,0.0,134.0,1.3,12.0,134.0,115.38,91.78
2017,12,29,13,45,7.0,166.0,1.4,12.5,170.0,153.71,123.7
2017,12,29,14,0,14.0,198.0,1.5,13.0,206.0,193.93,156.73
2017,12,29,14,15,414.5,147.0,1.55,13.0,353.5,578.94,471.88
2017,12,29,14,30,815.0,96.0,1.6,13.0,501.0,867.66,681.88
2017,12,29,14,45,799.0,92.5,1.65,13.0,467.5,823.99,649.41
2017,12,29,15,0,783.0,89.0,1.7,13.0,434.0,778.64,619.22
2017,12,29,15,15,757.5,85.5,1.75,12.5,394.5,729.37,586.58
2017,12,29,15,30,732.0,82.0,1.8,12.0,355.0,674.85,549.04
2017,12,29,15,45,697.0,76.5,1.85,12.0,311.0,611.21,502.1
2017,12,29,16,0,662.0,71.0,1.9,12.0,267.0,548.82,453.16
2017,12,29,16,15,607.5,64.5,1.65,11.0,220.5,474.94,393.32
2017,12,29,16,30,553.0,58.0,1.4,10.0,174.0,404.95,334.33
2017,12,29,16,45,468.0,48.5,1.15,9.5,128.5,320.54,261.06
2017,12,29,17,0,383.0,39.0,0.9,9.0,83.0,244.3,191.75
2017,12,29,17,15,239.0,25.0,0.9,8.5,48.0,144.47,81.12
2017,12,29,17,30,95.0,11.0,0.9,8.0,13.0,42.39,0.0
2017,12,29,17,45,47.5,5.5,0.95,7.5,6.5,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,30,7,45,158.5,17.0,1.65,7.5,32.0,93.41,0.0
2017,12,30,8,0,317.0,34.0,1.9,8.0,64.0,200.26,151.79
2017,12,30,8,15,414.5,44.5,1.9,8.5,108.5,278.06,226.74
2017,12,30,8,30,512.0,55.0,1.9,9.0,153.0,365.84,304.1
2017,12,30,8,45,571.5,63.0,1.95,9.5,199.5,437.77,366.28
2017,12,30,9,0,631.0,71.0,2.0,10.0,246.0,514.37,429.84
2017,12,30,9,15,671.5,76.0,1.95,10.5,290.5,578.66,480.85
2017,12,30,9,30,712.0,81.0,1.9,11.0,335.0,644.82,530.72
2017,12,30,9,45,742.0,84.5,1.9,12.0,376.5,702.53,570.74
2017,12,30,10,0,772.0,88.0,1.9,13.0,418.0,755.41,605.95
2017,12,30,10,15,395.0,135.0,1.9,13.5,304.5,516.57,421.61
2017,12,30,10,30,18.0,182.0,1.9,14.0,191.0,182.79,147.03
2017,12,30,10,45,19.0,192.5,1.9,14.5,202.5,193.89,156.49
2017,12,30,11,0,20.0,203.0,1.9,15.0,214.0,205.18,165.08
2017,12,30,11,15,16.5,204.0,1.85,15.5,213.5,202.2,161.94
2017,12,30,11,30,13.0,205.0,1.8,16.0,213.0,199.3,158.93
2017,12,30,11,45,20.0,219.5,1.8,16.5,231.5,221.05,176.18
2017,12,30,12,0,27.0,234.0,1.8,17.0,250.0,243.2,193.51
2017,12,30,12,15,57.5,255.0,1.8,17.0,289.5,319.57,254.43
2017,12,30,12,30,88.0,276.0,1.8,17.0,329.0,375.98,298.66
2017,12,30,12,45,86.5,275.5,1.8,17.5,327.5,373.85,296.11
2017,12,30,13,0,85.0,275.0,1.8,18.0,326.0,371.72,293.95
2017,12,30,13,15,475.0,188.5,1.85,18.0,462.0,720.77,564.81
2017,12,30,13,30,865.0,102.0,1.9,18.0,598.0,997.87,755.43
2017,12,30,13,45,525.5,176.5,2.0,18.0,475.0,740.62,576.22
2017,12,30,14,0,186.0,251.0,2.1,18.0,352.0,457.05,362.12
2017,12,30,14,15,93.0,199.0,2.2,17.5,249.5,285.76,230.0
2017,12,30,14,30,0.0,147.0,2.3,17.0,147.0,129.83,102.22
2017,12,30,14,45,2.0,149.5,2.4,17.0,150.5,135.15,107.17
2017,12,30,15,0,4.0,152.0,2.5,17.0,154.0,140.86,112.18
2017,12,30,15,15,2.0,139.0,2.5,16.5,140.0,127.19,101.26
2017,12,30,15,30,0.0,126.0,2.5,16.0,126.0,113.82,90.49
2017,12,30,15,45,311.5,103.5,2.55,16.0,196.0,363.91,302.85
2017,12,30,16,0,623.0,81.0,2.6,16.0,266.0,535.24,439.87
2017,12,30,16,15,567.5,73.0,2.5,15.0,219.5,460.53,378.83
2017,12,30,16,30,512.0,65.0,2.4,14.0,173.0,389.77,320.05
2017,12,30,16,45,417.0,54.5,2.3,13.0,127.5,300.78,244.26
2017,12,30,17,0,322.0,44.0,2.2,12.0,82.0,222.17,174.35
2017,12,30,17,15,161.0,28.0,2.55,11.5,47.0,117.14,68.14
2017,12,30,17,30,0.0,12.0,2.9,11.0,12.0,10.24,0.0
2017,12,30,17,45,0.0,6.0,3.3,10.5,6.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,12,31,7,45,98.5,19.5,4.5,3.5,29.0,71.87,0.0
2017,12,31,8,0,197.0,39.0,4.7,4.0,58.0,154.62,118.49
2017,12,31,8,15,287.5,55.5,4.85,4.0,100.5,227.18,189.43
2017,12,31,8,30,378.0,72.0,5.0,4.0,143.0,309.79,265.32
2017,12,31,8,45,434.5,84.5,5.2,4.0,188.0,376.77,326.78
2017,12,31,9,0,491.0,97.0,5.4,4.0,233.0,448.82,391.15
2017,12,31,9,15,245.5,89.5,5.5,4.0,157.5,278.03,243.73
2017,12,31,9,30,0.0,82.0,5.6,4.0,82.0,69.5,55.95
2017,12,31,9,45,0.0,92.5,5.75,4.0,92.5,78.86,64.17
2017,12,31,10,0,0.0,103.0,5.9,4.0,103.0,88.28,72.29
2017,12,31,10,15,3.5,136.0,6.0,4.0,137.5,123.12,102.65
2017,12,31,10,30,7.0,169.0,6.1,4.0,172.0,159.21,133.8
2017,12,31,10,45,3.5,161.5,6.2,4.0,163.0,147.25,123.06
2017,12,31,11,0,0.0,154.0,6.3,4.0,154.0,135.71,112.75
2017,12,31,11,15,5.0,176.5,6.35,4.0,179.5,162.55,135.93
2017,12,31,11,30,10.0,199.0,6.4,4.0,205.0,190.04,159.51
2017,12,31,11,45,5.0,138.5,6.45,4.5,141.5,124.47,102.71
2017,12,31,12,0,0.0,78.0,6.5,5.0,78.0,64.82,50.79
2017,12,31,12,15,0.0,61.5,6.45,4.5,61.5,51.05,38.92
2017,12,31,12,30,0.0,45.0,6.4,4.0,45.0,37.31,27.01
2017,12,31,12,45,0.0,90.5,6.4,4.0,90.5,75.28,60.07
2017,12,31,13,0,0.0,136.0,6.4,4.0,136.0,116.98,96.15
2017,12,31,13,15,0.0,142.0,6.4,4.0,142.0,122.8,101.19
2017,12,31,13,30,0.0,148.0,6.4,4.0,148.0,128.77,106.42
2017,12,31,13,45,12.5,180.5,6.4,4.0,187.5,173.56,145.67
2017,12,31,14,0,25.0,213.0,6.4,4.0,227.0,220.13,186.18
2017,12,31,14,15,12.5,181.0,6.35,4.0,188.0,175.2,147.37
2017,12,31,14,30,0.0,149.0,6.3,4.0,149.0,131.77,109.62
2017,12,31,14,45,0.0,118.5,6.3,4.0,118.5,102.28,84.23
2017,12,31,15,0,0.0,88.0,6.3,4.0,88.0,73.76,59.45
2017,12,31,15,15,0.0,80.0,6.3,3.5,80.0,66.7,53.49
2017,12,31,15,30,0.0,72.0,6.3,3.0,72.0,59.71,47.52
2017,12,31,15,45,0.0,63.0,6.3,3.0,63.0,52.2,40.93
2017,12,31,16,0,0.0,54.0,6.3,3.0,54.0,44.69,34.28
2017,12,31,16,15,0.0,44.5,6.2,2.5,44.5,36.79,27.24
2017,12,31,16,30,0.0,35.0,6.1,2.0,35.0,28.89,20.12
2017,12,31,16,45,0.0,26.0,6.1,2.0,26.0,21.43,13.26
2017,12,31,17,0,0.0,17.0,6.1,2.0,17.0,13.99,6.38
2017,12,31,17,15,0.0,9.5,6.1,2.0,9.5,7.8,0.0
2017,12,31,17,30,0.0,2.0,6.1,2.0,2.0,1.71,0.0
2017,12,31,17,45,0.0,1.0,3.85,9.0,1.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
